ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 00:00,2,0.000,ALERT,213.51,303.58,60.012,1474948803,"201051344000645","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,565970.9,565970.9,2522,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474948805,1052438.00
09/27/2016 00:00,2,0.000,ALERT,212.61,301.77,60.002,1474948803,"274151322000085","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,804317.4,804317.4,2496,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948806,1052439.00
09/27/2016 00:00,2,0.000,ALERT,213.74,303.58,59.975,1474948803,"201051344000633","219011344069620",0.00,11.70,0,299.07,304.78,0.0,0.0,0.000,557610.1,557610.1,2522,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948808,1052440.00
09/27/2016 00:00,2,0.000,ALERT,213.29,303.58,59.986,1474948803,"201051344000469","219011344069620",0.00,11.00,0,299.97,305.08,0.0,0.0,0.000,560244.4,560244.4,2525,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948810,1052441.00
09/27/2016 00:00,2,0.000,ALERT,213.06,303.28,59.981,1474948803,"201051344000646","219011344069620",0.00,12.00,0,299.67,304.48,0.0,0.0,0.000,560707.9,560707.9,2516,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474948812,1052442.00
09/27/2016 00:00,2,0.000,ALERT,212.38,302.37,59.975,1474948803,"274151322000052","219011344069620",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,827080.5,827080.5,2503,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948814,1052443.00
09/27/2016 00:00,2,0.000,ALERT,213.51,303.58,59.991,1474948803,"201051344000585","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,570833.5,570833.5,2521,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948815,1052444.00
09/27/2016 00:00,2,0.000,ALERT,213.29,303.88,59.991,1474948803,"201051344001230","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,563600.8,563600.8,2524,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474948817,1052445.00
09/27/2016 00:00,2,0.000,ALERT,213.74,303.88,59.981,1474948803,"201051344000582","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,556369.6,556369.6,2515,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948819,1052446.00
09/27/2016 00:00,2,0.000,ALERT,212.83,303.28,60.028,1474948803,"201051344000955","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,570469.3,570469.3,2514,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948821,1052447.00
09/27/2016 00:00,2,0.000,ALERT,212.61,301.47,59.981,1474948803,"274151322000094","219011344069620",0.00,12.30,0,299.07,303.28,0.0,0.0,0.000,681096.1,681096.1,2558,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948823,1052448.00
09/27/2016 00:00,2,0.000,ALERT,213.29,304.18,60.012,1474948803,"201051344000579","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,574686.7,574686.7,2513,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948825,1052449.00
09/27/2016 00:00,2,0.000,ALERT,213.06,303.88,59.986,1474948803,"201051344000890","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,567708.7,567708.7,2515,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948826,1052450.00
09/27/2016 00:00,2,0.000,ALERT,213.51,303.28,59.970,1474948803,"201051344000438","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,569146.9,569146.9,2518,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474948828,1052451.00
09/27/2016 00:00,2,0.000,ALERT,213.51,302.68,59.970,1474948803,"201051344000417","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,560125.2,560125.2,2518,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948830,1052452.00
09/27/2016 00:00,2,0.000,ALERT,212.61,302.37,59.981,1474948803,"274151322000083","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,819527.3,819527.3,2506,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474948832,1052453.00
09/27/2016 00:00,2,0.000,ALERT,213.06,302.68,59.922,1474948803,"274151322000076","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,874896.8,874896.8,2515,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474948834,1052454.00
09/27/2016 00:00,2,0.000,ALERT,213.06,304.48,59.965,1474948803,"201051344000868","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,559009.5,559009.5,2520,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474948835,1052455.00
09/27/2016 00:00,2,0.000,ALERT,212.61,302.98,59.970,1474948803,"274151322000095","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,866067.0,866067.0,2518,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474948837,1052456.00
09/27/2016 00:00,2,0.000,ALERT,212.83,303.28,60.007,1474948803,"201051344000988","219011344069620",0.00,12.00,0,298.47,304.78,0.0,0.0,0.000,538057.5,538057.5,2511,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948839,1052457.00
09/27/2016 00:00,2,0.000,ALERT,213.06,302.68,59.986,1474948803,"201051344001025","219011344069620",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,569408.2,569408.2,2514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948841,1052458.00
09/27/2016 00:00,2,0.000,ALERT,213.06,303.88,59.965,1474948803,"201051344000458","219011344069620",0.00,12.70,0,300.87,305.98,0.0,0.0,0.000,566389.9,566389.9,2523,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948843,1052459.00
09/27/2016 00:00,2,0.000,ALERT,213.74,303.58,59.965,1474948803,"201051344000853","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,565680.4,565680.4,2531,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948844,1052460.00
09/27/2016 00:00,2,0.000,ALERT,213.74,303.58,59.954,1474948803,"201051344000685","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,568312.9,568312.9,2523,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474948846,1052461.00
09/27/2016 00:00,2,0.000,ALERT,213.51,302.68,59.938,1474948803,"201051344000917","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,565242.8,565242.8,2519,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474948848,1052462.00
09/27/2016 00:00,2,0.000,ALERT,213.74,303.58,59.944,1474948803,"201051344001145","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,570463.9,570463.9,2521,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948850,1052463.00
09/27/2016 00:00,2,0.000,ALERT,213.51,302.68,59.954,1474948803,"201051344000651","219011344069620",0.00,11.30,0,299.97,304.18,0.0,0.0,0.000,563658.3,563658.3,2513,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948851,1052464.00
09/27/2016 00:00,2,0.000,ALERT,211.93,301.47,59.912,1474948803,"274151322000088","219011344069620",0.00,13.30,0,299.37,303.88,0.0,0.0,0.000,788588.6,788588.6,2499,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948853,1052465.00
09/27/2016 00:00,2,0.000,ALERT,213.29,301.17,59.949,1474948803,"274151322000068","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,681618.3,681618.3,2558,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948855,1052466.00
09/27/2016 00:00,2,0.000,ALERT,213.06,303.58,59.907,1474948803,"201051344001135","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,559808.8,559808.8,2510,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948857,1052467.00
09/27/2016 00:00,2,0.000,ALERT,212.83,304.48,59.938,1474948803,"201051344000594","219011344069620",0.00,12.00,0,300.57,305.68,0.0,0.0,0.000,570822.1,570822.1,2518,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474948859,1052468.00
09/27/2016 00:00,2,0.000,ALERT,213.51,302.98,59.907,1474948803,"201051344001203","219011344069620",0.00,12.30,0,300.27,306.28,0.0,0.0,0.000,568043.3,568043.3,2518,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948860,1052469.00
09/27/2016 00:00,2,0.000,ALERT,212.38,302.37,59.933,1474948803,"274151322000054","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,804778.7,804778.7,2493,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948862,1052470.00
09/27/2016 00:00,2,0.000,ALERT,213.29,303.28,59.891,1474948803,"201051344000867","219011344069620",0.00,12.70,0,300.57,305.68,0.0,0.0,0.000,558082.8,558082.8,2521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948864,1052471.00
09/27/2016 00:00,2,0.000,ALERT,213.29,303.28,59.938,1474948803,"201051344001093","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,564610.3,564610.3,2522,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948866,1052472.00
09/27/2016 00:00,2,0.000,ALERT,213.06,303.58,59.933,1474948803,"201051344000900","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,574914.9,574914.9,2526,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948868,1052473.00
09/27/2016 00:00,2,0.000,ALERT,213.29,302.68,59.986,1474948803,"201051344000648","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,563524.2,563524.2,2516,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948869,1052474.00
09/27/2016 00:00,2,0.000,ALERT,213.06,303.88,59.938,1474948803,"201051344000569","219011344069620",0.00,12.00,0,301.47,306.28,0.0,0.0,0.000,574862.1,574862.1,2519,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948871,1052475.00
09/27/2016 00:00,2,0.000,ALERT,213.06,303.58,59.959,1474948803,"201051344000983","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,567423.7,567423.7,2526,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474948873,1052476.00
09/27/2016 00:00,2,0.000,ALERT,213.29,303.28,59.933,1474948803,"201051344001158","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,558933.9,558933.9,2519,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948875,1052477.00
09/27/2016 00:00,2,0.000,ALERT,213.51,303.88,59.938,1474948803,"201051344000576","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,566501.9,566501.9,2525,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474948876,1052478.00
09/27/2016 00:00,2,0.000,ALERT,212.61,301.47,59.896,1474948803,"274151322000087","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,776791.0,776791.0,2534,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474948878,1052479.00
09/27/2016 00:15,2,0.000,ALERT,213.96,304.18,60.007,1474949703,"201051344000645","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,565970.9,565970.9,2524,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949705,1052480.00
09/27/2016 00:15,2,0.000,ALERT,213.06,302.68,60.007,1474949703,"274151322000085","219011344069620",0.00,13.00,0,298.47,303.88,0.0,0.0,0.000,804317.4,804317.4,2498,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949707,1052481.00
09/27/2016 00:15,2,0.000,ALERT,213.96,303.88,60.034,1474949703,"201051344000633","219011344069620",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,557610.1,557610.1,2524,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474949709,1052482.00
09/27/2016 00:15,2,0.000,ALERT,213.51,304.18,60.007,1474949703,"201051344000469","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,560244.4,560244.4,2527,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474949711,1052483.00
09/27/2016 00:15,2,0.000,ALERT,213.29,303.58,60.007,1474949703,"201051344000646","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,560707.9,560707.9,2518,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949713,1052484.00
09/27/2016 00:15,2,0.000,ALERT,212.61,302.68,59.954,1474949703,"274151322000052","219011344069620",0.00,13.00,0,297.87,304.18,0.0,0.0,0.000,827080.5,827080.5,2505,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949714,1052485.00
09/27/2016 00:15,2,0.000,ALERT,213.51,303.28,60.012,1474949703,"201051344000585","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,570833.5,570833.5,2523,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949716,1052486.00
09/27/2016 00:15,2,0.000,ALERT,213.51,303.88,60.002,1474949703,"201051344001230","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,563600.8,563600.8,2526,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949718,1052487.00
09/27/2016 00:15,2,0.000,ALERT,213.96,304.48,59.986,1474949703,"201051344000582","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,556369.6,556369.6,2517,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949720,1052488.00
09/27/2016 00:15,2,0.000,ALERT,213.06,303.28,60.039,1474949703,"201051344000955","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,570469.3,570469.3,2516,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474949722,1052489.00
09/27/2016 00:15,2,0.000,ALERT,212.83,301.77,59.996,1474949703,"274151322000094","219011344069620",0.00,12.70,0,297.87,303.28,0.0,0.0,0.000,681096.1,681096.1,2560,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949724,1052490.00
09/27/2016 00:15,2,0.000,ALERT,213.51,304.78,60.012,1474949703,"201051344000579","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,574686.7,574686.7,2515,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949725,1052491.00
09/27/2016 00:15,2,0.000,ALERT,213.29,303.88,60.007,1474949703,"201051344000890","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,567708.7,567708.7,2517,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949727,1052492.00
09/27/2016 00:15,2,0.000,ALERT,213.51,303.28,60.007,1474949703,"201051344000438","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,569146.9,569146.9,2520,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474949729,1052493.00
09/27/2016 00:15,2,0.000,ALERT,213.51,302.98,60.018,1474949703,"201051344000417","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,560125.2,560125.2,2520,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474949731,1052494.00
09/27/2016 00:15,2,0.000,ALERT,213.06,302.98,60.002,1474949703,"274151322000083","219011344069620",0.00,13.00,0,298.47,304.18,0.0,0.0,0.000,819527.3,819527.3,2508,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949733,1052495.00
09/27/2016 00:15,2,0.000,ALERT,213.51,303.28,59.981,1474949703,"274151322000076","219011344069620",0.00,13.00,0,298.47,304.18,0.0,0.0,0.000,874896.8,874896.8,2517,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949734,1052496.00
09/27/2016 00:15,2,0.000,ALERT,213.51,304.78,60.007,1474949703,"201051344000868","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,559009.5,559009.5,2522,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949736,1052497.00
09/27/2016 00:15,2,0.000,ALERT,212.83,303.28,60.007,1474949703,"274151322000095","219011344069620",0.00,12.30,0,299.07,304.78,0.0,0.0,0.000,866067.0,866067.0,2520,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949738,1052498.00
09/27/2016 00:15,2,0.000,ALERT,213.29,303.88,60.012,1474949703,"201051344000988","219011344069620",0.00,12.00,0,299.37,305.08,0.0,0.0,0.000,538057.5,538057.5,2513,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474949740,1052499.00
09/27/2016 00:15,2,0.000,ALERT,213.29,302.98,60.002,1474949703,"201051344001025","219011344069620",0.00,11.70,0,300.57,305.68,0.0,0.0,0.000,569408.2,569408.2,2516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474949742,1052500.00
09/27/2016 00:15,2,0.000,ALERT,213.29,303.88,60.007,1474949703,"201051344000458","219011344069620",0.00,12.70,0,301.77,306.28,0.0,0.0,0.000,566389.9,566389.9,2525,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949744,1052501.00
09/27/2016 00:15,2,0.000,ALERT,213.96,303.88,60.012,1474949703,"201051344000853","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,565680.4,565680.4,2533,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949746,1052502.00
09/27/2016 00:15,2,0.000,ALERT,213.96,303.88,60.018,1474949703,"201051344000685","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,568312.9,568312.9,2525,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949747,1052503.00
09/27/2016 00:15,2,0.000,ALERT,213.74,302.98,59.986,1474949703,"201051344000917","219011344069620",0.00,13.00,0,300.27,304.48,0.0,0.0,0.000,565242.8,565242.8,2521,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949749,1052504.00
09/27/2016 00:15,2,0.000,ALERT,213.74,303.88,60.012,1474949703,"201051344001145","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,570463.9,570463.9,2523,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949751,1052505.00
09/27/2016 00:15,2,0.000,ALERT,213.74,302.98,60.007,1474949703,"201051344000651","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,563658.3,563658.3,2515,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949753,1052506.00
09/27/2016 00:15,2,0.000,ALERT,212.61,302.68,60.002,1474949703,"274151322000088","219011344069620",0.00,13.30,0,297.87,303.88,0.0,0.0,0.000,788588.6,788588.6,2501,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474949755,1052507.00
09/27/2016 00:15,2,0.000,ALERT,213.51,301.47,60.034,1474949703,"274151322000068","219011344069620",0.00,13.30,0,297.26,302.98,0.0,0.0,0.000,681618.3,681618.3,2560,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949756,1052508.00
09/27/2016 00:15,2,0.000,ALERT,213.06,303.28,60.002,1474949703,"201051344001135","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,559808.8,559808.8,2512,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949758,1052509.00
09/27/2016 00:15,2,0.000,ALERT,213.06,304.78,59.970,1474949703,"201051344000594","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,570822.1,570822.1,2520,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949760,1052510.00
09/27/2016 00:15,2,0.000,ALERT,213.51,303.28,60.018,1474949703,"201051344001203","219011344069620",0.00,12.30,0,300.87,306.88,0.0,0.0,0.000,568043.3,568043.3,2520,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949762,1052511.00
09/27/2016 00:15,2,0.000,ALERT,212.83,302.98,60.002,1474949703,"274151322000054","219011344069620",0.00,13.30,0,298.17,304.18,0.0,0.0,0.000,804778.7,804778.7,2495,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949764,1052512.00
09/27/2016 00:15,2,0.000,ALERT,213.74,303.88,60.012,1474949703,"201051344000867","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,558082.8,558082.8,2523,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949765,1052513.00
09/27/2016 00:15,2,0.000,ALERT,213.51,303.58,59.996,1474949703,"201051344001093","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,564610.3,564610.3,2524,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474949767,1052514.00
09/27/2016 00:15,2,0.000,ALERT,213.51,304.18,60.002,1474949703,"201051344000900","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,574914.9,574914.9,2528,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949769,1052515.00
09/27/2016 00:15,2,0.000,ALERT,213.74,303.88,60.007,1474949703,"201051344000648","219011344069620",0.00,11.70,0,300.87,305.68,0.0,0.0,0.000,563524.2,563524.2,2518,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474949771,1052516.00
09/27/2016 00:15,2,0.000,ALERT,213.51,304.78,60.007,1474949703,"201051344000569","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,574862.1,574862.1,2521,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474949773,1052517.00
09/27/2016 00:15,2,0.000,ALERT,213.51,304.18,60.012,1474949703,"201051344000983","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,567423.7,567423.7,2528,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949774,1052518.00
09/27/2016 00:15,2,0.000,ALERT,213.51,304.18,60.007,1474949703,"201051344001158","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,558933.9,558933.9,2521,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949776,1052519.00
09/27/2016 00:15,2,0.000,ALERT,213.96,304.78,60.034,1474949703,"201051344000576","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,566501.9,566501.9,2527,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949778,1052520.00
09/27/2016 00:15,2,0.000,ALERT,213.06,302.07,60.007,1474949703,"274151322000087","219011344069620",0.00,13.70,0,297.57,303.58,0.0,0.0,0.000,776791.0,776791.0,2536,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474949780,1052521.00
09/27/2016 00:30,2,0.000,ALERT,213.96,303.28,59.991,1474950603,"201051344000645","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,565970.9,565970.9,2526,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950605,1052522.00
09/27/2016 00:30,2,0.000,ALERT,213.29,302.68,60.023,1474950603,"274151322000085","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,804317.4,804317.4,2500,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474950607,1052523.00
09/27/2016 00:30,2,0.000,ALERT,213.96,303.28,59.986,1474950603,"201051344000633","219011344069620",0.00,11.70,0,300.27,305.38,0.0,0.0,0.000,557610.1,557610.1,2526,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950609,1052524.00
09/27/2016 00:30,2,0.000,ALERT,213.74,303.58,59.981,1474950603,"201051344000469","219011344069620",0.00,11.00,0,300.87,305.68,0.0,0.0,0.000,560244.4,560244.4,2529,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950611,1052525.00
09/27/2016 00:30,2,0.000,ALERT,213.06,302.68,59.991,1474950603,"201051344000646","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,560707.9,560707.9,2520,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474950613,1052526.00
09/27/2016 00:30,2,0.000,ALERT,213.06,302.98,59.991,1474950603,"274151322000052","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,827080.5,827080.5,2507,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474950614,1052527.00
09/27/2016 00:30,2,0.000,ALERT,213.51,302.98,59.986,1474950603,"201051344000585","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,570833.5,570833.5,2525,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950616,1052528.00
09/27/2016 00:30,2,0.000,ALERT,213.29,302.98,59.975,1474950603,"201051344001230","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,563600.8,563600.8,2528,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950618,1052529.00
09/27/2016 00:30,2,0.000,ALERT,213.96,303.58,59.996,1474950603,"201051344000582","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,556369.6,556369.6,2519,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474950620,1052530.00
09/27/2016 00:30,2,0.000,ALERT,213.06,302.68,59.996,1474950603,"201051344000955","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,570469.3,570469.3,2518,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474950621,1052531.00
09/27/2016 00:30,2,0.000,ALERT,213.06,301.77,59.991,1474950603,"274151322000094","219011344069620",0.00,12.30,0,299.37,303.28,0.0,0.0,0.000,681096.1,681096.1,2562,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950623,1052532.00
09/27/2016 00:30,2,0.000,ALERT,213.51,303.88,59.991,1474950603,"201051344000579","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,574686.7,574686.7,2517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950625,1052533.00
09/27/2016 00:30,2,0.000,ALERT,213.29,303.28,59.970,1474950603,"201051344000890","219011344069620",0.00,12.30,0,301.77,305.98,0.0,0.0,0.000,567708.7,567708.7,2519,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474950627,1052534.00
09/27/2016 00:30,2,0.000,ALERT,213.51,302.68,59.991,1474950603,"201051344000438","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,569146.9,569146.9,2522,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950629,1052535.00
09/27/2016 00:30,2,0.000,ALERT,213.51,302.07,59.970,1474950603,"201051344000417","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,560125.2,560125.2,2522,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950630,1052536.00
09/27/2016 00:30,2,0.000,ALERT,213.06,302.07,59.959,1474950603,"274151322000083","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,819527.3,819527.3,2510,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474950632,1052537.00
09/27/2016 00:30,2,0.000,ALERT,213.74,302.07,59.944,1474950603,"274151322000076","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,874896.8,874896.8,2519,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950634,1052538.00
09/27/2016 00:30,2,0.000,ALERT,213.51,304.18,59.986,1474950603,"201051344000868","219011344069620",0.00,12.00,0,302.68,306.58,0.0,0.0,0.000,559009.5,559009.5,2524,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950636,1052539.00
09/27/2016 00:30,2,0.000,ALERT,213.06,303.28,59.986,1474950603,"274151322000095","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,866067.0,866067.0,2522,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950638,1052540.00
09/27/2016 00:30,2,0.000,ALERT,213.29,303.28,59.975,1474950603,"201051344000988","219011344069620",0.00,12.00,0,299.37,305.68,0.0,0.0,0.000,538057.5,538057.5,2515,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950640,1052541.00
09/27/2016 00:30,2,0.000,ALERT,213.29,302.37,59.981,1474950603,"201051344001025","219011344069620",0.00,11.70,0,300.87,305.68,0.0,0.0,0.000,569408.2,569408.2,2518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474950642,1052542.00
09/27/2016 00:30,2,0.000,ALERT,213.51,303.58,59.996,1474950603,"201051344000458","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,566389.9,566389.9,2527,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950644,1052543.00
09/27/2016 00:30,2,0.000,ALERT,213.96,303.58,60.002,1474950603,"201051344000853","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,565680.4,565680.4,2535,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950645,1052544.00
09/27/2016 00:30,2,0.000,ALERT,213.74,302.98,59.991,1474950603,"201051344000685","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,568312.9,568312.9,2527,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950647,1052545.00
09/27/2016 00:30,2,0.000,ALERT,213.51,302.37,59.981,1474950603,"201051344000917","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,565242.8,565242.8,2523,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950649,1052546.00
09/27/2016 00:30,2,0.000,ALERT,213.74,303.28,59.991,1474950603,"201051344001145","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,570463.9,570463.9,2525,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950651,1052547.00
09/27/2016 00:30,2,0.000,ALERT,213.51,301.77,59.981,1474950603,"201051344000651","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,563658.3,563658.3,2517,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950653,1052548.00
09/27/2016 00:30,2,0.000,ALERT,212.61,302.37,59.981,1474950603,"274151322000088","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,788588.6,788588.6,2503,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950655,1052549.00
09/27/2016 00:30,2,0.000,ALERT,213.74,301.17,59.986,1474950603,"274151322000068","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,681618.3,681618.3,2562,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950657,1052550.00
09/27/2016 00:30,2,0.000,ALERT,213.06,302.98,59.981,1474950603,"201051344001135","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,559808.8,559808.8,2514,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950658,1052551.00
09/27/2016 00:30,2,0.000,ALERT,213.29,304.18,59.986,1474950603,"201051344000594","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,570822.1,570822.1,2522,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950660,1052552.00
09/27/2016 00:30,2,0.000,ALERT,213.51,302.68,59.986,1474950603,"201051344001203","219011344069620",0.00,12.00,0,301.17,306.58,0.0,0.0,0.000,568043.3,568043.3,2522,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474950662,1052553.00
09/27/2016 00:30,2,0.000,ALERT,213.06,302.98,59.965,1474950603,"274151322000054","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,804778.7,804778.7,2497,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950664,1052554.00
09/27/2016 00:30,2,0.000,ALERT,213.96,303.58,60.002,1474950603,"201051344000867","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,558082.8,558082.8,2525,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950666,1052555.00
09/27/2016 00:30,2,0.000,ALERT,213.51,302.98,59.991,1474950603,"201051344001093","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,564610.3,564610.3,2526,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950668,1052556.00
09/27/2016 00:30,2,0.000,ALERT,213.51,303.58,59.954,1474950603,"201051344000900","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,574914.9,574914.9,2530,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474950670,1052557.00
09/27/2016 00:30,2,0.000,ALERT,213.74,302.98,59.996,1474950603,"201051344000648","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,563524.2,563524.2,2520,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474950671,1052558.00
09/27/2016 00:30,2,0.000,ALERT,213.51,304.18,59.991,1474950603,"201051344000569","219011344069620",0.00,12.00,0,302.37,306.58,0.0,0.0,0.000,574862.1,574862.1,2523,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474950673,1052559.00
09/27/2016 00:30,2,0.000,ALERT,213.51,303.88,60.007,1474950603,"201051344000983","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,567423.7,567423.7,2530,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950675,1052560.00
09/27/2016 00:30,2,0.000,ALERT,213.51,303.28,59.991,1474950603,"201051344001158","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,558933.9,558933.9,2523,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950677,1052561.00
09/27/2016 00:30,2,0.000,ALERT,213.96,304.18,59.996,1474950603,"201051344000576","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,566501.9,566501.9,2529,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474950679,1052562.00
09/27/2016 00:30,2,0.000,ALERT,213.29,301.77,59.991,1474950603,"274151322000087","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,776791.0,776791.0,2538,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474950681,1052563.00
09/27/2016 00:45,2,0.000,ALERT,213.29,302.68,59.981,1474951503,"201051344000645","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,565970.9,565970.9,2528,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951505,1052564.00
09/27/2016 00:45,2,0.000,ALERT,212.61,301.47,59.938,1474951503,"274151322000085","219011344069620",0.00,13.00,0,299.67,305.38,0.0,0.0,0.000,804317.4,804317.4,2502,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951507,1052565.00
09/27/2016 00:45,2,0.000,ALERT,213.51,302.37,59.981,1474951503,"201051344000633","219011344069620",0.00,11.70,0,299.07,305.08,0.0,0.0,0.000,557610.1,557610.1,2528,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474951509,1052566.00
09/27/2016 00:45,2,0.000,ALERT,213.06,302.68,59.981,1474951503,"201051344000469","219011344069620",0.00,11.00,0,299.97,305.08,0.0,0.0,0.000,560244.4,560244.4,2531,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474951511,1052567.00
09/27/2016 00:45,2,0.000,ALERT,212.83,302.37,59.970,1474951503,"201051344000646","219011344069620",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,560707.9,560707.9,2522,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474951513,1052568.00
09/27/2016 00:45,2,0.000,ALERT,212.38,301.47,59.975,1474951503,"274151322000052","219011344069620",0.00,13.00,0,299.37,306.28,0.0,0.0,0.000,827080.5,827080.5,2509,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951514,1052569.00
09/27/2016 00:45,2,0.000,ALERT,213.29,302.68,60.023,1474951503,"201051344000585","219011344069620",0.00,12.30,0,299.67,305.38,0.0,0.0,0.000,570833.5,570833.5,2527,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951516,1052570.00
09/27/2016 00:45,2,0.000,ALERT,212.83,302.68,59.981,1474951503,"201051344001230","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,563600.8,563600.8,2530,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951518,1052571.00
09/27/2016 00:45,2,0.000,ALERT,213.29,302.98,59.981,1474951503,"201051344000582","219011344069620",0.00,11.70,0,300.57,305.98,0.0,0.0,0.000,556369.6,556369.6,2521,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951520,1052572.00
09/27/2016 00:45,2,0.000,ALERT,212.83,302.37,59.970,1474951503,"201051344000955","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,570469.3,570469.3,2520,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951522,1052573.00
09/27/2016 00:45,2,0.000,ALERT,212.61,301.17,59.970,1474951503,"274151322000094","219011344069620",0.00,12.30,0,299.37,305.08,0.0,0.0,0.000,681096.1,681096.1,2564,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951524,1052574.00
09/27/2016 00:45,2,0.000,ALERT,212.83,303.28,59.970,1474951503,"201051344000579","219011344069620",0.00,12.30,0,301.47,306.28,0.0,0.0,0.000,574686.7,574686.7,2519,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951525,1052575.00
09/27/2016 00:45,2,0.000,ALERT,212.83,302.98,59.959,1474951503,"201051344000890","219011344069620",0.00,12.30,0,300.87,306.28,0.0,0.0,0.000,567708.7,567708.7,2521,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474951527,1052576.00
09/27/2016 00:45,2,0.000,ALERT,213.29,302.37,60.018,1474951503,"201051344000438","219011344069620",0.00,12.00,0,300.27,305.68,0.0,0.0,0.000,569146.9,569146.9,2524,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951529,1052577.00
09/27/2016 00:45,2,0.000,ALERT,213.06,301.77,59.975,1474951503,"201051344000417","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,560125.2,560125.2,2524,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951531,1052578.00
09/27/2016 00:45,2,0.000,ALERT,212.61,302.07,59.965,1474951503,"274151322000083","219011344069620",0.00,13.00,0,300.27,306.28,0.0,0.0,0.000,819527.3,819527.3,2512,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951533,1052579.00
09/27/2016 00:45,2,0.000,ALERT,213.06,301.77,59.959,1474951503,"274151322000076","219011344069620",0.00,13.00,0,299.67,305.68,0.0,0.0,0.000,874896.8,874896.8,2521,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474951535,1052580.00
09/27/2016 00:45,2,0.000,ALERT,212.83,303.28,59.970,1474951503,"201051344000868","219011344069620",0.00,12.00,0,301.77,306.58,0.0,0.0,0.000,559009.5,559009.5,2526,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474951536,1052581.00
09/27/2016 00:45,2,0.000,ALERT,212.61,302.68,59.959,1474951503,"274151322000095","219011344069620",0.00,12.30,0,300.87,306.88,0.0,0.0,0.000,866067.0,866067.0,2524,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951538,1052582.00
