ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 00:45,2,0.000,ALERT,212.61,302.37,59.954,1474951503,"201051344000988","219011344069620",0.00,12.00,0,298.47,305.08,0.0,0.0,0.000,538057.5,538057.5,2517,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951540,1052583.00
09/27/2016 00:45,2,0.000,ALERT,212.83,301.47,59.965,1474951503,"201051344001025","219011344069620",0.00,11.70,0,299.67,305.68,0.0,0.0,0.000,569408.2,569408.2,2520,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951542,1052584.00
09/27/2016 00:45,2,0.000,ALERT,212.83,302.98,59.970,1474951503,"201051344000458","219011344069620",0.00,12.70,0,301.17,306.28,0.0,0.0,0.000,566389.9,566389.9,2529,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951544,1052585.00
09/27/2016 00:45,2,0.000,ALERT,213.51,302.98,59.965,1474951503,"201051344000853","219011344069620",0.00,11.70,0,300.87,305.68,0.0,0.0,0.000,565680.4,565680.4,2537,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474951545,1052586.00
09/27/2016 00:45,2,0.000,ALERT,213.29,302.37,59.954,1474951503,"201051344000685","219011344069620",0.00,12.30,0,299.97,305.38,0.0,0.0,0.000,568312.9,568312.9,2529,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951547,1052587.00
09/27/2016 00:45,2,0.000,ALERT,213.29,302.07,59.975,1474951503,"201051344000917","219011344069620",0.00,13.00,0,298.77,304.48,0.0,0.0,0.000,565242.8,565242.8,2525,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474951549,1052588.00
09/27/2016 00:45,2,0.000,ALERT,213.29,302.37,60.012,1474951503,"201051344001145","219011344069620",0.00,12.00,0,300.57,305.98,0.0,0.0,0.000,570463.9,570463.9,2527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951551,1052589.00
09/27/2016 00:45,2,0.000,ALERT,213.29,301.77,59.991,1474951503,"201051344000651","219011344069620",0.00,11.30,0,299.67,304.48,0.0,0.0,0.000,563658.3,563658.3,2519,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951553,1052590.00
09/27/2016 00:45,2,0.000,ALERT,212.16,301.17,59.933,1474951503,"274151322000088","219011344069620",0.00,13.30,0,299.67,305.68,0.0,0.0,0.000,788588.6,788588.6,2505,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951554,1052591.00
09/27/2016 00:45,2,0.000,ALERT,213.29,300.87,59.944,1474951503,"274151322000068","219011344069620",0.00,13.30,0,299.07,304.78,0.0,0.0,0.000,681618.3,681618.3,2564,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951556,1052592.00
09/27/2016 00:45,2,0.000,ALERT,212.61,302.37,59.965,1474951503,"201051344001135","219011344069620",0.00,12.00,0,300.27,305.68,0.0,0.0,0.000,559808.8,559808.8,2516,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951558,1052593.00
09/27/2016 00:45,2,0.000,ALERT,212.61,303.58,59.970,1474951503,"201051344000594","219011344069620",0.00,12.00,0,300.57,305.68,0.0,0.0,0.000,570822.1,570822.1,2524,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951560,1052594.00
09/27/2016 00:45,2,0.000,ALERT,213.06,301.77,59.944,1474951503,"201051344001203","219011344069620",0.00,12.00,0,300.27,306.58,0.0,0.0,0.000,568043.3,568043.3,2524,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951562,1052595.00
09/27/2016 00:45,2,0.000,ALERT,212.38,301.47,59.959,1474951503,"274151322000054","219011344069620",0.00,13.30,0,299.67,306.28,0.0,0.0,0.000,804778.7,804778.7,2499,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951564,1052596.00
09/27/2016 00:45,2,0.000,ALERT,213.29,302.68,59.959,1474951503,"201051344000867","219011344069620",0.00,12.70,0,300.57,305.98,0.0,0.0,0.000,558082.8,558082.8,2527,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951565,1052597.00
09/27/2016 00:45,2,0.000,ALERT,213.06,302.68,59.965,1474951503,"201051344001093","219011344069620",0.00,12.70,0,299.67,305.08,0.0,0.0,0.000,564610.3,564610.3,2528,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951567,1052598.00
09/27/2016 00:45,2,0.000,ALERT,212.61,302.68,59.959,1474951503,"201051344000900","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,574914.9,574914.9,2532,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951569,1052599.00
09/27/2016 00:45,2,0.000,ALERT,213.06,302.07,59.965,1474951503,"201051344000648","219011344069620",0.00,11.70,0,300.27,305.68,0.0,0.0,0.000,563524.2,563524.2,2522,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951571,1052600.00
09/27/2016 00:45,2,0.000,ALERT,212.83,303.28,59.975,1474951503,"201051344000569","219011344069620",0.00,11.70,0,301.47,306.28,0.0,0.0,0.000,574862.1,574862.1,2525,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474951573,1052601.00
09/27/2016 00:45,2,0.000,ALERT,213.06,302.98,59.975,1474951503,"201051344000983","219011344069620",0.00,12.00,0,301.17,305.98,0.0,0.0,0.000,567423.7,567423.7,2532,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951574,1052602.00
09/27/2016 00:45,2,0.000,ALERT,213.06,302.37,59.965,1474951503,"201051344001158","219011344069620",0.00,11.30,0,300.27,305.08,0.0,0.0,0.000,558933.9,558933.9,2525,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951576,1052603.00
09/27/2016 00:45,2,0.000,ALERT,213.29,303.28,59.996,1474951503,"201051344000576","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,566501.9,566501.9,2531,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474951578,1052604.00
09/27/2016 00:45,2,0.000,ALERT,212.61,301.47,59.965,1474951503,"274151322000087","219011344069620",0.00,13.70,0,299.07,305.38,0.0,0.0,0.000,776791.0,776791.0,2540,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474951580,1052605.00
09/27/2016 01:00,2,0.000,ALERT,213.51,302.98,59.954,1474952403,"201051344000645","219011344069620",0.00,12.70,0,300.87,304.48,0.0,0.0,0.000,565970.9,565970.9,2530,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952405,1052606.00
09/27/2016 01:00,2,0.000,ALERT,212.83,301.47,59.959,1474952403,"274151322000085","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,804317.4,804317.4,2504,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952407,1052607.00
09/27/2016 01:00,2,0.000,ALERT,213.74,302.98,60.002,1474952403,"201051344000633","219011344069620",0.00,11.70,0,299.07,304.18,0.0,0.0,0.000,557610.1,557610.1,2530,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952409,1052608.00
09/27/2016 01:00,2,0.000,ALERT,213.06,302.98,59.970,1474952403,"201051344000469","219011344069620",0.00,11.00,0,299.67,304.18,0.0,0.0,0.000,560244.4,560244.4,2533,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952411,1052609.00
09/27/2016 01:00,2,0.000,ALERT,212.83,302.37,59.975,1474952403,"201051344000646","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,560707.9,560707.9,2524,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952413,1052610.00
09/27/2016 01:00,2,0.000,ALERT,212.38,302.37,59.975,1474952403,"274151322000052","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,827080.5,827080.5,2511,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952415,1052611.00
09/27/2016 01:00,2,0.000,ALERT,213.29,302.98,59.975,1474952403,"201051344000585","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,570833.5,570833.5,2529,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952417,1052612.00
09/27/2016 01:00,2,0.000,ALERT,213.06,302.68,59.970,1474952403,"201051344001230","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,563600.8,563600.8,2532,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952418,1052613.00
09/27/2016 01:00,2,0.000,ALERT,213.51,303.28,59.975,1474952403,"201051344000582","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,556369.6,556369.6,2523,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474952420,1052614.00
09/27/2016 01:00,2,0.000,ALERT,212.83,302.37,59.944,1474952403,"201051344000955","219011344069620",0.00,12.00,0,300.27,303.88,0.0,0.0,0.000,570469.3,570469.3,2522,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952422,1052615.00
09/27/2016 01:00,2,0.000,ALERT,212.38,301.47,59.965,1474952403,"274151322000094","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,681096.1,681096.1,2566,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952424,1052616.00
09/27/2016 01:00,2,0.000,ALERT,213.06,303.58,59.970,1474952403,"201051344000579","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,574686.7,574686.7,2521,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952426,1052617.00
09/27/2016 01:00,2,0.000,ALERT,213.06,303.28,59.981,1474952403,"201051344000890","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,567708.7,567708.7,2523,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952427,1052618.00
09/27/2016 01:00,2,0.000,ALERT,213.29,302.98,60.012,1474952403,"201051344000438","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,569146.9,569146.9,2526,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952429,1052619.00
09/27/2016 01:00,2,0.000,ALERT,213.29,302.37,59.959,1474952403,"201051344000417","219011344069620",0.00,12.30,0,299.67,303.58,0.0,0.0,0.000,560125.2,560125.2,2526,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474952431,1052620.00
09/27/2016 01:00,2,0.000,ALERT,212.61,302.37,59.959,1474952403,"274151322000083","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,819527.3,819527.3,2514,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952433,1052621.00
09/27/2016 01:00,2,0.000,ALERT,213.29,301.47,59.965,1474952403,"274151322000076","219011344069620",0.00,12.70,0,299.67,304.18,0.0,0.0,0.000,874896.8,874896.8,2523,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952435,1052622.00
09/27/2016 01:00,2,0.000,ALERT,213.06,303.88,60.007,1474952403,"201051344000868","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,559009.5,559009.5,2528,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952436,1052623.00
09/27/2016 01:00,2,0.000,ALERT,212.61,302.68,59.949,1474952403,"274151322000095","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,866067.0,866067.0,2526,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952438,1052624.00
09/27/2016 01:00,2,0.000,ALERT,213.06,302.98,59.959,1474952403,"201051344000988","219011344069620",0.00,12.00,0,298.47,304.48,0.0,0.0,0.000,538057.5,538057.5,2519,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952440,1052625.00
09/27/2016 01:00,2,0.000,ALERT,213.06,302.07,59.965,1474952403,"201051344001025","219011344069620",0.00,11.70,0,299.67,304.48,0.0,0.0,0.000,569408.2,569408.2,2522,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474952442,1052626.00
09/27/2016 01:00,2,0.000,ALERT,212.83,302.98,59.996,1474952403,"201051344000458","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,566389.9,566389.9,2531,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952444,1052627.00
09/27/2016 01:00,2,0.000,ALERT,213.51,302.98,59.975,1474952403,"201051344000853","219011344069620",0.00,11.70,0,301.17,304.78,0.0,0.0,0.000,565680.4,565680.4,2539,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952446,1052628.00
09/27/2016 01:00,2,0.000,ALERT,213.51,302.98,59.949,1474952403,"201051344000685","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,568312.9,568312.9,2531,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952448,1052629.00
09/27/2016 01:00,2,0.000,ALERT,213.29,302.37,59.959,1474952403,"201051344000917","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,565242.8,565242.8,2527,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952449,1052630.00
09/27/2016 01:00,2,0.000,ALERT,213.29,302.98,59.949,1474952403,"201051344001145","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,570463.9,570463.9,2529,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474952451,1052631.00
09/27/2016 01:00,2,0.000,ALERT,213.29,302.07,59.949,1474952403,"201051344000651","219011344069620",0.00,11.30,0,299.67,303.58,0.0,0.0,0.000,563658.3,563658.3,2521,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474952453,1052632.00
09/27/2016 01:00,2,0.000,ALERT,212.16,301.77,59.949,1474952403,"274151322000088","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,788588.6,788588.6,2507,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952455,1052633.00
09/27/2016 01:00,2,0.000,ALERT,213.06,300.57,59.938,1474952403,"274151322000068","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,681618.3,681618.3,2566,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952457,1052634.00
09/27/2016 01:00,2,0.000,ALERT,212.83,302.68,59.981,1474952403,"201051344001135","219011344069620",0.00,12.00,0,300.57,304.48,0.0,0.0,0.000,559808.8,559808.8,2518,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952459,1052635.00
09/27/2016 01:00,2,0.000,ALERT,212.83,303.58,59.991,1474952403,"201051344000594","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,570822.1,570822.1,2526,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474952461,1052636.00
09/27/2016 01:00,2,0.000,ALERT,213.29,302.37,59.922,1474952403,"201051344001203","219011344069620",0.00,12.00,0,300.27,305.68,0.0,0.0,0.000,568043.3,568043.3,2526,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474952463,1052637.00
09/27/2016 01:00,2,0.000,ALERT,212.38,302.68,59.938,1474952403,"274151322000054","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,804778.7,804778.7,2501,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952464,1052638.00
09/27/2016 01:00,2,0.000,ALERT,213.29,302.98,59.944,1474952403,"201051344000867","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,558082.8,558082.8,2529,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952466,1052639.00
09/27/2016 01:00,2,0.000,ALERT,213.06,302.68,59.986,1474952403,"201051344001093","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,564610.3,564610.3,2530,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952468,1052640.00
09/27/2016 01:00,2,0.000,ALERT,213.06,303.28,59.959,1474952403,"201051344000900","219011344069620",0.00,11.70,0,300.27,304.48,0.0,0.0,0.000,574914.9,574914.9,2534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952470,1052641.00
09/27/2016 01:00,2,0.000,ALERT,213.29,302.68,59.944,1474952403,"201051344000648","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,563524.2,563524.2,2524,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474952472,1052642.00
09/27/2016 01:00,2,0.000,ALERT,213.06,303.88,59.949,1474952403,"201051344000569","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,574862.1,574862.1,2527,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952474,1052643.00
09/27/2016 01:00,2,0.000,ALERT,213.06,303.28,59.933,1474952403,"201051344000983","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,567423.7,567423.7,2534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952475,1052644.00
09/27/2016 01:00,2,0.000,ALERT,213.06,302.98,59.944,1474952403,"201051344001158","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,558933.9,558933.9,2527,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474952477,1052645.00
09/27/2016 01:00,2,0.000,ALERT,213.51,303.58,59.949,1474952403,"201051344000576","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,566501.9,566501.9,2533,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474952479,1052646.00
09/27/2016 01:00,2,0.000,ALERT,212.83,300.87,59.944,1474952403,"274151322000087","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,776791.0,776791.0,2542,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474952481,1052647.00
09/27/2016 01:15,2,0.000,ALERT,213.51,303.88,59.949,1474953304,"201051344000645","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,565970.9,565970.9,2532,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953306,1052648.00
09/27/2016 01:15,2,0.000,ALERT,212.61,302.07,59.954,1474953304,"274151322000085","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,804317.4,804317.4,2506,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953308,1052649.00
09/27/2016 01:15,2,0.000,ALERT,213.74,303.58,59.959,1474953304,"201051344000633","219011344069620",0.00,11.70,0,299.37,304.78,0.0,0.0,0.000,557610.1,557610.1,2532,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474953310,1052650.00
09/27/2016 01:15,2,0.000,ALERT,213.06,303.88,59.965,1474953304,"201051344000469","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,560244.4,560244.4,2535,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953312,1052651.00
09/27/2016 01:15,2,0.000,ALERT,212.61,302.68,59.965,1474953304,"201051344000646","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,560707.9,560707.9,2526,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474953313,1052652.00
09/27/2016 01:15,2,0.000,ALERT,212.38,302.37,59.991,1474953304,"274151322000052","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,827080.5,827080.5,2513,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953315,1052653.00
09/27/2016 01:15,2,0.000,ALERT,213.06,302.98,59.965,1474953304,"201051344000585","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,570833.5,570833.5,2531,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953317,1052654.00
09/27/2016 01:15,2,0.000,ALERT,212.83,303.28,59.970,1474953304,"201051344001230","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,563600.8,563600.8,2534,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953319,1052655.00
09/27/2016 01:15,2,0.000,ALERT,213.51,303.88,59.928,1474953304,"201051344000582","219011344069620",0.00,12.00,0,301.47,305.08,0.0,0.0,0.000,556369.6,556369.6,2525,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953321,1052656.00
09/27/2016 01:15,2,0.000,ALERT,212.61,302.68,59.996,1474953304,"201051344000955","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,570469.3,570469.3,2524,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953323,1052657.00
09/27/2016 01:15,2,0.000,ALERT,212.61,301.77,59.954,1474953304,"274151322000094","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,681096.1,681096.1,2568,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953324,1052658.00
09/27/2016 01:15,2,0.000,ALERT,213.06,304.48,59.944,1474953304,"201051344000579","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,574686.7,574686.7,2523,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474953326,1052659.00
09/27/2016 01:15,2,0.000,ALERT,212.83,303.28,59.954,1474953304,"201051344000890","219011344069620",0.00,12.70,0,301.17,305.38,0.0,0.0,0.000,567708.7,567708.7,2525,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474953328,1052660.00
09/27/2016 01:15,2,0.000,ALERT,213.06,302.98,59.959,1474953304,"201051344000438","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,569146.9,569146.9,2528,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953330,1052661.00
09/27/2016 01:15,2,0.000,ALERT,213.06,302.37,59.938,1474953304,"201051344000417","219011344069620",0.00,12.30,0,300.57,303.88,0.0,0.0,0.000,560125.2,560125.2,2528,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474953332,1052662.00
09/27/2016 01:15,2,0.000,ALERT,212.61,303.28,59.912,1474953304,"274151322000083","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,819527.3,819527.3,2516,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953333,1052663.00
09/27/2016 01:15,2,0.000,ALERT,213.29,302.37,59.949,1474953304,"274151322000076","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,874896.8,874896.8,2525,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474953335,1052664.00
09/27/2016 01:15,2,0.000,ALERT,213.06,304.48,59.954,1474953304,"201051344000868","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,559009.5,559009.5,2530,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953337,1052665.00
09/27/2016 01:15,2,0.000,ALERT,212.61,303.28,59.959,1474953304,"274151322000095","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,866067.0,866067.0,2528,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953339,1052666.00
09/27/2016 01:15,2,0.000,ALERT,213.06,303.58,59.944,1474953304,"201051344000988","219011344069620",0.00,12.00,0,298.77,304.78,0.0,0.0,0.000,538057.5,538057.5,2521,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953341,1052667.00
09/27/2016 01:15,2,0.000,ALERT,212.83,302.07,59.965,1474953304,"201051344001025","219011344069620",0.00,11.70,0,299.97,305.08,0.0,0.0,0.000,569408.2,569408.2,2524,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953343,1052668.00
09/27/2016 01:15,2,0.000,ALERT,213.06,304.18,59.959,1474953304,"201051344000458","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,566389.9,566389.9,2533,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474953344,1052669.00
09/27/2016 01:15,2,0.000,ALERT,213.74,303.88,59.959,1474953304,"201051344000853","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,565680.4,565680.4,2541,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953346,1052670.00
09/27/2016 01:15,2,0.000,ALERT,213.29,302.98,59.965,1474953304,"201051344000685","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,568312.9,568312.9,2533,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474953348,1052671.00
09/27/2016 01:15,2,0.000,ALERT,213.29,302.68,59.965,1474953304,"201051344000917","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,565242.8,565242.8,2529,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953350,1052672.00
09/27/2016 01:15,2,0.000,ALERT,213.29,303.28,59.965,1474953304,"201051344001145","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,570463.9,570463.9,2531,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953351,1052673.00
09/27/2016 01:15,2,0.000,ALERT,213.29,302.37,59.965,1474953304,"201051344000651","219011344069620",0.00,11.30,0,300.27,303.88,0.0,0.0,0.000,563658.3,563658.3,2523,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474953353,1052674.00
09/27/2016 01:15,2,0.000,ALERT,212.38,302.37,59.986,1474953304,"274151322000088","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,788588.6,788588.6,2509,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474953355,1052675.00
09/27/2016 01:15,2,0.000,ALERT,213.29,301.77,59.944,1474953304,"274151322000068","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,681618.3,681618.3,2568,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953357,1052676.00
09/27/2016 01:15,2,0.000,ALERT,212.83,302.98,59.944,1474953304,"201051344001135","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,559808.8,559808.8,2520,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953359,1052677.00
09/27/2016 01:15,2,0.000,ALERT,212.83,304.48,59.959,1474953304,"201051344000594","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,570822.1,570822.1,2528,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474953360,1052678.00
09/27/2016 01:15,2,0.000,ALERT,213.29,302.68,59.965,1474953304,"201051344001203","219011344069620",0.00,12.00,0,300.27,305.98,0.0,0.0,0.000,568043.3,568043.3,2528,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953362,1052679.00
09/27/2016 01:15,2,0.000,ALERT,212.83,303.28,59.965,1474953304,"274151322000054","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,804778.7,804778.7,2503,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953364,1052680.00
09/27/2016 01:15,2,0.000,ALERT,213.51,303.58,59.965,1474953304,"201051344000867","219011344069620",0.00,12.70,0,300.27,305.38,0.0,0.0,0.000,558082.8,558082.8,2531,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953366,1052681.00
09/27/2016 01:15,2,0.000,ALERT,213.06,302.98,59.965,1474953304,"201051344001093","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,564610.3,564610.3,2532,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953368,1052682.00
09/27/2016 01:15,2,0.000,ALERT,213.06,304.18,59.970,1474953304,"201051344000900","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,574914.9,574914.9,2536,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953370,1052683.00
09/27/2016 01:15,2,0.000,ALERT,213.51,303.28,59.965,1474953304,"201051344000648","219011344069620",0.00,11.70,0,300.57,305.08,0.0,0.0,0.000,563524.2,563524.2,2526,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953371,1052684.00
09/27/2016 01:15,2,0.000,ALERT,213.29,304.48,59.970,1474953304,"201051344000569","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,574862.1,574862.1,2529,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953373,1052685.00
09/27/2016 01:15,2,0.000,ALERT,213.29,304.18,59.965,1474953304,"201051344000983","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,567423.7,567423.7,2536,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953375,1052686.00
09/27/2016 01:15,2,0.000,ALERT,213.29,303.58,60.002,1474953304,"201051344001158","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,558933.9,558933.9,2529,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953377,1052687.00
09/27/2016 01:15,2,0.000,ALERT,213.74,304.48,59.933,1474953304,"201051344000576","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,566501.9,566501.9,2535,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474953379,1052688.00
09/27/2016 01:15,2,0.000,ALERT,212.83,302.68,59.959,1474953304,"274151322000087","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,776791.0,776791.0,2544,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474953380,1052689.00
09/27/2016 01:30,2,0.000,ALERT,213.74,303.88,59.986,1474954203,"201051344000645","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,565970.9,565970.9,2534,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954205,1052690.00
09/27/2016 01:30,2,0.000,ALERT,212.83,302.98,59.981,1474954203,"274151322000085","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,804317.4,804317.4,2508,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954207,1052691.00
09/27/2016 01:30,2,0.000,ALERT,213.74,303.88,59.975,1474954203,"201051344000633","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,557610.1,557610.1,2534,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474954209,1052692.00
09/27/2016 01:30,2,0.000,ALERT,213.29,303.88,59.986,1474954203,"201051344000469","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,560244.4,560244.4,2537,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474954211,1052693.00
09/27/2016 01:30,2,0.000,ALERT,213.06,303.88,59.981,1474954203,"201051344000646","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,560707.9,560707.9,2528,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954212,1052694.00
09/27/2016 01:30,2,0.000,ALERT,212.61,303.58,59.975,1474954203,"274151322000052","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,827080.5,827080.5,2515,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954214,1052695.00
09/27/2016 01:30,2,0.000,ALERT,213.51,304.18,59.981,1474954203,"201051344000585","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,570833.5,570833.5,2533,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954216,1052696.00
09/27/2016 01:30,2,0.000,ALERT,213.29,304.18,59.981,1474954203,"201051344001230","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,563600.8,563600.8,2536,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954218,1052697.00
09/27/2016 01:30,2,0.000,ALERT,213.96,304.78,59.986,1474954203,"201051344000582","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,556369.6,556369.6,2527,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954219,1052698.00
09/27/2016 01:30,2,0.000,ALERT,213.06,303.88,59.986,1474954203,"201051344000955","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,570469.3,570469.3,2526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954221,1052699.00
09/27/2016 01:30,2,0.000,ALERT,212.83,302.07,59.938,1474954203,"274151322000094","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,681096.1,681096.1,2570,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954223,1052700.00
09/27/2016 01:30,2,0.000,ALERT,213.29,304.18,59.981,1474954203,"201051344000579","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,574686.7,574686.7,2525,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954225,1052701.00
09/27/2016 01:30,2,0.000,ALERT,213.29,304.48,59.981,1474954203,"201051344000890","219011344069620",0.00,12.70,0,301.17,306.58,0.0,0.0,0.000,567708.7,567708.7,2527,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954227,1052702.00
09/27/2016 01:30,2,0.000,ALERT,213.51,303.88,59.954,1474954203,"201051344000438","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,569146.9,569146.9,2530,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954228,1052703.00
09/27/2016 01:30,2,0.000,ALERT,213.74,303.58,59.975,1474954203,"201051344000417","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,560125.2,560125.2,2530,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954230,1052704.00
09/27/2016 01:30,2,0.000,ALERT,213.06,303.58,59.981,1474954203,"274151322000083","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,819527.3,819527.3,2518,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474954232,1052705.00
09/27/2016 01:30,2,0.000,ALERT,213.29,302.98,59.981,1474954203,"274151322000076","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,874896.8,874896.8,2527,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474954234,1052706.00
09/27/2016 01:30,2,0.000,ALERT,213.29,304.78,59.986,1474954203,"201051344000868","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,559009.5,559009.5,2532,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954236,1052707.00
09/27/2016 01:30,2,0.000,ALERT,212.83,303.88,59.981,1474954203,"274151322000095","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,866067.0,866067.0,2530,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954238,1052708.00
09/27/2016 01:30,2,0.000,ALERT,213.06,303.88,60.028,1474954203,"201051344000988","219011344069620",0.00,12.00,0,299.67,305.38,0.0,0.0,0.000,538057.5,538057.5,2523,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954240,1052709.00
09/27/2016 01:30,2,0.000,ALERT,213.29,303.58,59.981,1474954203,"201051344001025","219011344069620",0.00,11.70,0,300.57,305.98,0.0,0.0,0.000,569408.2,569408.2,2526,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954241,1052710.00
09/27/2016 01:30,2,0.000,ALERT,213.29,304.48,59.981,1474954203,"201051344000458","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,566389.9,566389.9,2535,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954243,1052711.00
09/27/2016 01:30,2,0.000,ALERT,213.74,304.18,59.981,1474954203,"201051344000853","219011344069620",0.00,11.70,0,302.07,305.98,0.0,0.0,0.000,565680.4,565680.4,2543,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954245,1052712.00
09/27/2016 01:30,2,0.000,ALERT,213.74,303.88,59.981,1474954203,"201051344000685","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,568312.9,568312.9,2535,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474954247,1052713.00
09/27/2016 01:30,2,0.000,ALERT,213.51,303.58,60.002,1474954203,"201051344000917","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,565242.8,565242.8,2531,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954249,1052714.00
09/27/2016 01:30,2,0.000,ALERT,213.96,304.48,59.959,1474954203,"201051344001145","219011344069620",0.00,12.00,0,301.17,305.98,0.0,0.0,0.000,570463.9,570463.9,2533,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954251,1052715.00
09/27/2016 01:30,2,0.000,ALERT,213.74,303.28,59.959,1474954203,"201051344000651","219011344069620",0.00,11.30,0,300.57,305.08,0.0,0.0,0.000,563658.3,563658.3,2525,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954252,1052716.00
09/27/2016 01:30,2,0.000,ALERT,212.38,302.68,59.981,1474954203,"274151322000088","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,788588.6,788588.6,2511,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954254,1052717.00
09/27/2016 01:30,2,0.000,ALERT,213.06,303.88,59.986,1474954203,"201051344001135","219011344069620",0.00,12.00,0,301.17,305.98,0.0,0.0,0.000,559808.8,559808.8,2522,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954257,1052718.00
09/27/2016 01:30,2,0.000,ALERT,213.06,304.78,59.959,1474954203,"201051344000594","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,570822.1,570822.1,2530,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954259,1052719.00
09/27/2016 01:30,2,0.000,ALERT,213.74,303.88,59.991,1474954203,"201051344001203","219011344069620",0.00,12.30,0,300.87,307.18,0.0,0.0,0.000,568043.3,568043.3,2530,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954261,1052720.00
09/27/2016 01:30,2,0.000,ALERT,212.61,303.28,59.975,1474954203,"274151322000054","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,804778.7,804778.7,2505,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474954263,1052721.00
09/27/2016 01:30,2,0.000,ALERT,213.51,303.88,59.991,1474954203,"201051344000867","219011344069620",0.00,12.70,0,301.47,305.98,0.0,0.0,0.000,558082.8,558082.8,2533,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954264,1052722.00
09/27/2016 01:30,2,0.000,ALERT,213.51,304.18,59.996,1474954203,"201051344001093","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,564610.3,564610.3,2534,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474954266,1052723.00
09/27/2016 01:30,2,0.000,ALERT,213.29,304.48,59.996,1474954203,"201051344000900","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,574914.9,574914.9,2538,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954268,1052724.00
09/27/2016 01:30,2,0.000,ALERT,213.51,303.58,60.007,1474954203,"201051344000648","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,563524.2,563524.2,2528,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954270,1052725.00
09/27/2016 01:30,2,0.000,ALERT,213.29,304.78,59.991,1474954203,"201051344000569","219011344069620",0.00,12.00,0,302.68,306.58,0.0,0.0,0.000,574862.1,574862.1,2531,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954271,1052726.00
09/27/2016 01:30,2,0.000,ALERT,213.06,303.88,59.991,1474954203,"201051344000983","219011344069620",0.00,12.00,0,302.68,305.98,0.0,0.0,0.000,567423.7,567423.7,2538,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954273,1052727.00
