ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 01:30,2,0.000,ALERT,213.29,303.88,59.986,1474954203,"201051344001158","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,558933.9,558933.9,2531,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954275,1052728.00
09/27/2016 01:30,2,0.000,ALERT,213.74,304.48,60.012,1474954203,"201051344000576","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,566501.9,566501.9,2537,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954277,1052729.00
09/27/2016 01:30,2,0.000,ALERT,212.83,302.37,59.965,1474954203,"274151322000087","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,776791.0,776791.0,2546,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954279,1052730.00
09/27/2016 01:30,2,0.000,ALERT,213.29,301.77,59.991,1474954203,"274151322000068","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,681618.3,681618.3,2570,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474954280,1052731.00
09/27/2016 01:45,2,0.000,ALERT,213.96,304.18,59.975,1474955103,"201051344000645","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,565970.9,565970.9,2536,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955105,1052732.00
09/27/2016 01:45,2,0.000,ALERT,213.06,302.98,59.970,1474955103,"274151322000085","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,804317.4,804317.4,2510,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955107,1052733.00
09/27/2016 01:45,2,0.000,ALERT,213.96,303.88,59.970,1474955103,"201051344000633","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,557610.1,557610.1,2536,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474955109,1052734.00
09/27/2016 01:45,2,0.000,ALERT,213.51,303.88,59.933,1474955103,"201051344000469","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,560244.4,560244.4,2539,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955111,1052735.00
09/27/2016 01:45,2,0.000,ALERT,212.83,303.58,59.975,1474955103,"201051344000646","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,560707.9,560707.9,2530,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955113,1052736.00
09/27/2016 01:45,2,0.000,ALERT,212.83,303.28,59.986,1474955103,"274151322000052","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,827080.5,827080.5,2517,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955114,1052737.00
09/27/2016 01:45,2,0.000,ALERT,213.29,303.58,59.981,1474955103,"201051344000585","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,570833.5,570833.5,2535,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474955116,1052738.00
09/27/2016 01:45,2,0.000,ALERT,213.06,303.58,59.975,1474955103,"201051344001230","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,563600.8,563600.8,2538,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955118,1052739.00
09/27/2016 01:45,2,0.000,ALERT,213.74,304.48,59.975,1474955103,"201051344000582","219011344069620",0.00,11.70,0,302.68,306.28,0.0,0.0,0.000,556369.6,556369.6,2529,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955120,1052740.00
09/27/2016 01:45,2,0.000,ALERT,212.83,303.28,59.975,1474955103,"201051344000955","219011344069620",0.00,12.30,0,302.07,305.38,0.0,0.0,0.000,570469.3,570469.3,2528,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474955122,1052741.00
09/27/2016 01:45,2,0.000,ALERT,213.06,302.37,59.970,1474955103,"274151322000094","219011344069620",0.00,12.70,0,300.87,304.18,0.0,0.0,0.000,681096.1,681096.1,2572,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955123,1052742.00
09/27/2016 01:45,2,0.000,ALERT,213.29,304.48,60.018,1474955103,"201051344000579","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,574686.7,574686.7,2527,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474955125,1052743.00
09/27/2016 01:45,2,0.000,ALERT,213.06,303.88,59.928,1474955103,"201051344000890","219011344069620",0.00,12.70,0,302.37,306.88,0.0,0.0,0.000,567708.7,567708.7,2529,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474955127,1052744.00
09/27/2016 01:45,2,0.000,ALERT,213.29,303.58,59.965,1474955103,"201051344000438","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,569146.9,569146.9,2532,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955129,1052745.00
09/27/2016 01:45,2,0.000,ALERT,213.51,302.98,59.981,1474955103,"201051344000417","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,560125.2,560125.2,2532,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955131,1052746.00
09/27/2016 01:45,2,0.000,ALERT,213.06,303.28,59.981,1474955103,"274151322000083","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,819527.3,819527.3,2520,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955132,1052747.00
09/27/2016 01:45,2,0.000,ALERT,213.74,303.58,59.975,1474955103,"274151322000076","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,874896.8,874896.8,2529,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474955134,1052748.00
09/27/2016 01:45,2,0.000,ALERT,213.29,304.78,59.970,1474955103,"201051344000868","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,559009.5,559009.5,2534,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955136,1052749.00
09/27/2016 01:45,2,0.000,ALERT,212.83,303.58,59.975,1474955103,"274151322000095","219011344069620",0.00,12.70,0,302.37,305.68,0.0,0.0,0.000,866067.0,866067.0,2532,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955138,1052750.00
09/27/2016 01:45,2,0.000,ALERT,213.06,303.88,59.975,1474955103,"201051344000988","219011344069620",0.00,12.30,0,299.67,305.68,0.0,0.0,0.000,538057.5,538057.5,2525,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474955140,1052751.00
09/27/2016 01:45,2,0.000,ALERT,213.06,302.98,59.970,1474955103,"201051344001025","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,569408.2,569408.2,2528,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955142,1052752.00
09/27/2016 01:45,2,0.000,ALERT,213.29,304.18,59.986,1474955103,"201051344000458","219011344069620",0.00,13.00,0,302.37,306.58,0.0,0.0,0.000,566389.9,566389.9,2537,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955144,1052753.00
09/27/2016 01:45,2,0.000,ALERT,213.96,303.88,59.975,1474955103,"201051344000853","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,565680.4,565680.4,2545,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955146,1052754.00
09/27/2016 01:45,2,0.000,ALERT,213.51,303.58,59.975,1474955103,"201051344000685","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,568312.9,568312.9,2537,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955147,1052755.00
09/27/2016 01:45,2,0.000,ALERT,213.29,303.28,59.959,1474955103,"201051344000917","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,565242.8,565242.8,2533,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955149,1052756.00
09/27/2016 01:45,2,0.000,ALERT,213.51,303.88,60.002,1474955103,"201051344001145","219011344069620",0.00,12.00,0,302.37,306.28,0.0,0.0,0.000,570463.9,570463.9,2535,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955151,1052757.00
09/27/2016 01:45,2,0.000,ALERT,213.29,302.98,59.949,1474955103,"201051344000651","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,563658.3,563658.3,2527,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955153,1052758.00
09/27/2016 01:45,2,0.000,ALERT,212.61,302.68,59.965,1474955103,"274151322000088","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,788588.6,788588.6,2513,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474955155,1052759.00
09/27/2016 01:45,2,0.000,ALERT,213.51,302.07,59.965,1474955103,"274151322000068","219011344069620",0.00,13.70,0,300.87,303.88,0.0,0.0,0.000,681618.3,681618.3,2572,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474955157,1052760.00
09/27/2016 01:45,2,0.000,ALERT,213.06,303.28,59.975,1474955103,"201051344001135","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,559808.8,559808.8,2524,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955159,1052761.00
09/27/2016 01:45,2,0.000,ALERT,213.06,304.78,59.981,1474955103,"201051344000594","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,570822.1,570822.1,2532,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955160,1052762.00
09/27/2016 01:45,2,0.000,ALERT,213.29,303.28,59.975,1474955103,"201051344001203","219011344069620",0.00,12.30,0,302.07,307.18,0.0,0.0,0.000,568043.3,568043.3,2532,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955162,1052763.00
09/27/2016 01:45,2,0.000,ALERT,212.83,302.98,59.996,1474955103,"274151322000054","219011344069620",0.00,13.30,0,301.47,305.38,0.0,0.0,0.000,804778.7,804778.7,2507,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474955164,1052764.00
09/27/2016 01:45,2,0.000,ALERT,213.74,303.88,59.970,1474955103,"201051344000867","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,558082.8,558082.8,2535,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955166,1052765.00
09/27/2016 01:45,2,0.000,ALERT,213.29,303.28,59.986,1474955103,"201051344001093","219011344069620",0.00,13.00,0,301.77,305.68,0.0,0.0,0.000,564610.3,564610.3,2536,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955168,1052766.00
09/27/2016 01:45,2,0.000,ALERT,213.29,304.18,59.944,1474955103,"201051344000900","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,574914.9,574914.9,2540,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955169,1052767.00
09/27/2016 01:45,2,0.000,ALERT,213.51,303.58,59.981,1474955103,"201051344000648","219011344069620",0.00,11.70,0,301.47,305.98,0.0,0.0,0.000,563524.2,563524.2,2530,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955171,1052768.00
09/27/2016 01:45,2,0.000,ALERT,213.51,304.78,59.986,1474955103,"201051344000569","219011344069620",0.00,12.30,0,302.68,306.58,0.0,0.0,0.000,574862.1,574862.1,2533,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474955173,1052769.00
09/27/2016 01:45,2,0.000,ALERT,213.51,304.78,59.986,1474955103,"201051344000983","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,567423.7,567423.7,2540,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955175,1052770.00
09/27/2016 01:45,2,0.000,ALERT,213.51,303.88,59.991,1474955103,"201051344001158","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,558933.9,558933.9,2533,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955177,1052771.00
09/27/2016 01:45,2,0.000,ALERT,213.96,304.78,59.991,1474955103,"201051344000576","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,566501.9,566501.9,2539,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474955179,1052772.00
09/27/2016 01:45,2,0.000,ALERT,213.06,302.68,59.991,1474955103,"274151322000087","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,776791.0,776791.0,2548,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474955180,1052773.00
09/27/2016 02:00,2,0.000,ALERT,213.74,303.28,60.007,1474956004,"201051344000645","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,565970.9,565970.9,2538,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956006,1052774.00
09/27/2016 02:00,2,0.000,ALERT,212.83,301.77,59.975,1474956004,"274151322000085","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,804317.4,804317.4,2512,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956008,1052775.00
09/27/2016 02:00,2,0.000,ALERT,213.74,302.98,60.012,1474956004,"201051344000633","219011344069620",0.00,12.00,0,299.67,305.38,0.0,0.0,0.000,557610.1,557610.1,2538,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956010,1052776.00
09/27/2016 02:00,2,0.000,ALERT,213.29,303.28,60.018,1474956004,"201051344000469","219011344069620",0.00,11.70,0,300.57,305.68,0.0,0.0,0.000,560244.4,560244.4,2541,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956012,1052777.00
09/27/2016 02:00,2,0.000,ALERT,212.61,302.07,60.007,1474956004,"201051344000646","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,560707.9,560707.9,2532,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474956014,1052778.00
09/27/2016 02:00,2,0.000,ALERT,212.38,302.98,60.002,1474956004,"274151322000052","219011344069620",0.00,13.30,0,300.57,305.38,0.0,0.0,0.000,827080.5,827080.5,2519,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956015,1052779.00
09/27/2016 02:00,2,0.000,ALERT,213.29,302.68,60.012,1474956004,"201051344000585","219011344069620",0.00,12.70,0,300.27,305.38,0.0,0.0,0.000,570833.5,570833.5,2537,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474956017,1052780.00
09/27/2016 02:00,2,0.000,ALERT,213.06,302.68,60.007,1474956004,"201051344001230","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,563600.8,563600.8,2540,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956019,1052781.00
09/27/2016 02:00,2,0.000,ALERT,213.51,303.28,60.034,1474956004,"201051344000582","219011344069620",0.00,12.00,0,301.17,305.98,0.0,0.0,0.000,556369.6,556369.6,2531,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956021,1052782.00
09/27/2016 02:00,2,0.000,ALERT,212.61,302.37,60.012,1474956004,"201051344000955","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,570469.3,570469.3,2530,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956023,1052783.00
09/27/2016 02:00,2,0.000,ALERT,212.83,301.77,60.002,1474956004,"274151322000094","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,681096.1,681096.1,2574,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956024,1052784.00
09/27/2016 02:00,2,0.000,ALERT,213.29,303.88,60.028,1474956004,"201051344000579","219011344069620",0.00,12.30,0,302.07,306.58,0.0,0.0,0.000,574686.7,574686.7,2529,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956026,1052785.00
09/27/2016 02:00,2,0.000,ALERT,213.06,302.98,60.002,1474956004,"201051344000890","219011344069620",0.00,12.70,0,300.87,306.28,0.0,0.0,0.000,567708.7,567708.7,2531,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956028,1052786.00
09/27/2016 02:00,2,0.000,ALERT,213.06,302.68,60.007,1474956004,"201051344000438","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,569146.9,569146.9,2534,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956030,1052787.00
09/27/2016 02:00,2,0.000,ALERT,213.29,302.07,59.991,1474956004,"201051344000417","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,560125.2,560125.2,2534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956032,1052788.00
09/27/2016 02:00,2,0.000,ALERT,212.83,302.37,60.007,1474956004,"274151322000083","219011344069620",0.00,13.00,0,301.17,305.38,0.0,0.0,0.000,819527.3,819527.3,2522,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956033,1052789.00
09/27/2016 02:00,2,0.000,ALERT,213.29,302.98,59.996,1474956004,"274151322000076","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,874896.8,874896.8,2531,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956035,1052790.00
09/27/2016 02:00,2,0.000,ALERT,213.06,304.18,60.002,1474956004,"201051344000868","219011344069620",0.00,12.30,0,302.37,306.58,0.0,0.0,0.000,559009.5,559009.5,2536,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956037,1052791.00
09/27/2016 02:00,2,0.000,ALERT,212.61,303.28,60.002,1474956004,"274151322000095","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,866067.0,866067.0,2534,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956039,1052792.00
09/27/2016 02:00,2,0.000,ALERT,213.06,302.98,59.991,1474956004,"201051344000988","219011344069620",0.00,12.70,0,299.07,305.68,0.0,0.0,0.000,538057.5,538057.5,2527,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956041,1052793.00
09/27/2016 02:00,2,0.000,ALERT,212.83,301.77,59.996,1474956004,"201051344001025","219011344069620",0.00,11.70,0,299.97,305.98,0.0,0.0,0.000,569408.2,569408.2,2530,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474956042,1052794.00
09/27/2016 02:00,2,0.000,ALERT,213.06,303.28,60.039,1474956004,"201051344000458","219011344069620",0.00,13.00,0,302.07,306.58,0.0,0.0,0.000,566389.9,566389.9,2539,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474956044,1052795.00
09/27/2016 02:00,2,0.000,ALERT,213.74,303.58,60.007,1474956004,"201051344000853","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,565680.4,565680.4,2547,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956046,1052796.00
09/27/2016 02:00,2,0.000,ALERT,213.51,302.68,59.996,1474956004,"201051344000685","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,568312.9,568312.9,2539,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956048,1052797.00
09/27/2016 02:00,2,0.000,ALERT,213.29,302.07,60.002,1474956004,"201051344000917","219011344069620",0.00,13.30,0,299.37,304.78,0.0,0.0,0.000,565242.8,565242.8,2535,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956050,1052798.00
09/27/2016 02:00,2,0.000,ALERT,213.51,302.98,60.028,1474956004,"201051344001145","219011344069620",0.00,12.00,0,300.57,305.98,0.0,0.0,0.000,570463.9,570463.9,2537,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956052,1052799.00
09/27/2016 02:00,2,0.000,ALERT,213.06,301.77,59.986,1474956004,"201051344000651","219011344069620",0.00,11.70,0,299.67,304.78,0.0,0.0,0.000,563658.3,563658.3,2529,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956053,1052800.00
09/27/2016 02:00,2,0.000,ALERT,212.16,302.07,59.991,1474956004,"274151322000088","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,788588.6,788588.6,2515,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956055,1052801.00
09/27/2016 02:00,2,0.000,ALERT,213.29,301.17,60.023,1474956004,"274151322000068","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,681618.3,681618.3,2574,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956057,1052802.00
09/27/2016 02:00,2,0.000,ALERT,212.83,302.37,59.991,1474956004,"201051344001135","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,559808.8,559808.8,2526,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956059,1052803.00
09/27/2016 02:00,2,0.000,ALERT,212.83,303.88,59.975,1474956004,"201051344000594","219011344069620",0.00,12.30,0,301.47,306.28,0.0,0.0,0.000,570822.1,570822.1,2534,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956061,1052804.00
09/27/2016 02:00,2,0.000,ALERT,213.29,302.37,59.981,1474956004,"201051344001203","219011344069620",0.00,12.30,0,300.27,306.88,0.0,0.0,0.000,568043.3,568043.3,2534,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956062,1052805.00
09/27/2016 02:00,2,0.000,ALERT,212.61,302.68,59.996,1474956004,"274151322000054","219011344069620",0.00,13.70,0,300.87,305.68,0.0,0.0,0.000,804778.7,804778.7,2509,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956064,1052806.00
09/27/2016 02:00,2,0.000,ALERT,213.51,302.98,59.981,1474956004,"201051344000867","219011344069620",0.00,12.70,0,301.47,306.28,0.0,0.0,0.000,558082.8,558082.8,2537,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956066,1052807.00
09/27/2016 02:00,2,0.000,ALERT,213.29,302.37,59.986,1474956004,"201051344001093","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,564610.3,564610.3,2538,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956068,1052808.00
09/27/2016 02:00,2,0.000,ALERT,213.06,303.28,59.981,1474956004,"201051344000900","219011344069620",0.00,12.00,0,301.17,305.68,0.0,0.0,0.000,574914.9,574914.9,2542,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474956070,1052809.00
09/27/2016 02:00,2,0.000,ALERT,213.29,302.68,59.986,1474956004,"201051344000648","219011344069620",0.00,11.70,0,301.17,305.98,0.0,0.0,0.000,563524.2,563524.2,2532,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956072,1052810.00
09/27/2016 02:00,2,0.000,ALERT,213.29,303.88,59.986,1474956004,"201051344000569","219011344069620",0.00,12.30,0,302.37,306.88,0.0,0.0,0.000,574862.1,574862.1,2535,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474956074,1052811.00
09/27/2016 02:00,2,0.000,ALERT,213.29,303.58,59.981,1474956004,"201051344000983","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,567423.7,567423.7,2542,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474956075,1052812.00
09/27/2016 02:00,2,0.000,ALERT,213.29,303.28,59.986,1474956004,"201051344001158","219011344069620",0.00,11.70,0,300.87,305.38,0.0,0.0,0.000,558933.9,558933.9,2535,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956077,1052813.00
09/27/2016 02:00,2,0.000,ALERT,213.74,303.88,59.975,1474956004,"201051344000576","219011344069620",0.00,12.00,0,301.47,306.28,0.0,0.0,0.000,566501.9,566501.9,2541,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956079,1052814.00
09/27/2016 02:00,2,0.000,ALERT,212.83,301.17,59.970,1474956004,"274151322000087","219011344069620",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,776791.0,776791.0,2550,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956081,1052815.00
09/27/2016 02:15,2,0.000,ALERT,215.09,305.68,59.949,1474956903,"201051344000645","219011344069620",0.00,12.70,0,301.47,306.58,0.0,0.0,0.000,565970.9,565970.9,2540,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956905,1052816.00
09/27/2016 02:15,2,0.000,ALERT,214.19,305.38,59.975,1474956903,"274151322000085","219011344069620",0.00,13.30,0,299.97,305.98,0.0,0.0,0.000,804317.4,804317.4,2514,0,0,0,L,1151911521,0,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956907,1052817.00
09/27/2016 02:15,2,0.000,ALERT,215.09,305.38,60.018,1474956903,"201051344000633","219011344069620",0.00,12.00,0,299.37,306.58,0.0,0.0,0.000,557610.1,557610.1,2540,0,0,0,L,1122011218,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956909,1052818.00
09/27/2016 02:15,2,0.000,ALERT,214.41,305.68,59.996,1474956903,"201051344000469","219011344069620",0.00,11.70,0,300.27,306.88,0.0,0.0,0.000,560244.4,560244.4,2543,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474956911,1052819.00
09/27/2016 02:15,2,0.000,ALERT,213.51,303.58,59.991,1474956903,"201051344000646","219011344069620",0.00,12.30,0,299.97,305.98,0.0,0.0,0.000,560707.9,560707.9,2534,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956913,1052820.00
09/27/2016 02:15,2,0.000,ALERT,213.51,304.78,59.981,1474956903,"274151322000052","219011344069620",0.00,13.30,0,299.67,306.58,0.0,0.0,0.000,827080.5,827080.5,2521,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956914,1052821.00
09/27/2016 02:15,2,0.000,ALERT,213.96,304.18,59.996,1474956903,"201051344000585","219011344069620",0.00,12.70,0,299.97,306.28,0.0,0.0,0.000,570833.5,570833.5,2539,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956916,1052822.00
09/27/2016 02:15,2,0.000,ALERT,213.74,304.18,59.996,1474956903,"201051344001230","219011344069620",0.00,12.30,0,300.87,306.58,0.0,0.0,0.000,563600.8,563600.8,2542,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956918,1052823.00
09/27/2016 02:15,2,0.000,ALERT,214.19,304.48,59.986,1474956903,"201051344000582","219011344069620",0.00,12.00,0,301.17,306.88,0.0,0.0,0.000,556369.6,556369.6,2533,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956920,1052824.00
09/27/2016 02:15,2,0.000,ALERT,213.29,303.58,59.991,1474956903,"201051344000955","219011344069620",0.00,12.70,0,300.27,305.98,0.0,0.0,0.000,570469.3,570469.3,2532,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956922,1052825.00
09/27/2016 02:15,2,0.000,ALERT,212.83,302.37,59.996,1474956903,"274151322000094","219011344069620",0.00,12.70,0,299.37,305.38,0.0,0.0,0.000,681096.1,681096.1,2576,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956923,1052826.00
09/27/2016 02:15,2,0.000,ALERT,213.29,304.78,59.965,1474956903,"201051344000579","219011344069620",0.00,12.70,0,302.07,307.78,0.0,0.0,0.000,574686.7,574686.7,2531,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956925,1052827.00
09/27/2016 02:15,2,0.000,ALERT,213.29,303.88,59.996,1474956903,"201051344000890","219011344069620",0.00,12.70,0,300.87,307.18,0.0,0.0,0.000,567708.7,567708.7,2533,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956927,1052828.00
09/27/2016 02:15,2,0.000,ALERT,213.51,303.28,59.996,1474956903,"201051344000438","219011344069620",0.00,12.30,0,300.57,306.58,0.0,0.0,0.000,569146.9,569146.9,2536,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956929,1052829.00
09/27/2016 02:15,2,0.000,ALERT,213.51,302.68,60.007,1474956903,"201051344000417","219011344069620",0.00,12.30,0,299.97,305.68,0.0,0.0,0.000,560125.2,560125.2,2536,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956931,1052830.00
09/27/2016 02:15,2,0.000,ALERT,212.83,303.88,59.991,1474956903,"274151322000083","219011344069620",0.00,13.00,0,300.27,306.58,0.0,0.0,0.000,819527.3,819527.3,2524,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956933,1052831.00
09/27/2016 02:15,2,0.000,ALERT,213.29,302.98,59.996,1474956903,"274151322000076","219011344069620",0.00,13.00,0,299.67,306.58,0.0,0.0,0.000,874896.8,874896.8,2533,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956934,1052832.00
09/27/2016 02:15,2,0.000,ALERT,213.29,305.08,60.002,1474956903,"201051344000868","219011344069620",0.00,12.30,0,302.07,307.78,0.0,0.0,0.000,559009.5,559009.5,2538,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474956936,1052833.00
09/27/2016 02:15,2,0.000,ALERT,212.83,303.88,60.002,1474956903,"274151322000095","219011344069620",0.00,12.30,0,300.87,306.88,0.0,0.0,0.000,866067.0,866067.0,2536,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956938,1052834.00
09/27/2016 02:15,2,0.000,ALERT,213.29,303.88,60.002,1474956903,"201051344000988","219011344069620",0.00,12.30,0,298.47,306.58,0.0,0.0,0.000,538057.5,538057.5,2529,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474956940,1052835.00
09/27/2016 02:15,2,0.000,ALERT,213.29,302.68,60.018,1474956903,"201051344001025","219011344069620",0.00,12.00,0,299.67,306.58,0.0,0.0,0.000,569408.2,569408.2,2532,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956942,1052836.00
09/27/2016 02:15,2,0.000,ALERT,213.29,304.18,60.002,1474956903,"201051344000458","219011344069620",0.00,13.30,0,301.77,307.48,0.0,0.0,0.000,566389.9,566389.9,2541,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474956944,1052837.00
09/27/2016 02:15,2,0.000,ALERT,213.96,304.18,59.991,1474956903,"201051344000853","219011344069620",0.00,12.30,0,301.77,307.18,0.0,0.0,0.000,565680.4,565680.4,2549,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956945,1052838.00
09/27/2016 02:15,2,0.000,ALERT,213.51,302.98,60.002,1474956903,"201051344000685","219011344069620",0.00,12.70,0,300.27,306.28,0.0,0.0,0.000,568312.9,568312.9,2541,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956947,1052839.00
09/27/2016 02:15,2,0.000,ALERT,213.51,302.98,60.007,1474956903,"201051344000917","219011344069620",0.00,13.30,0,299.37,305.68,0.0,0.0,0.000,565242.8,565242.8,2537,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474956949,1052840.00
09/27/2016 02:15,2,0.000,ALERT,213.74,303.58,59.991,1474956903,"201051344001145","219011344069620",0.00,12.30,0,300.87,306.88,0.0,0.0,0.000,570463.9,570463.9,2539,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956951,1052841.00
09/27/2016 02:15,2,0.000,ALERT,213.51,302.68,60.002,1474956903,"201051344000651","219011344069620",0.00,11.70,0,299.97,305.68,0.0,0.0,0.000,563658.3,563658.3,2531,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956952,1052842.00
09/27/2016 02:15,2,0.000,ALERT,212.38,302.68,59.996,1474956903,"274151322000088","219011344069620",0.00,13.70,0,299.67,305.98,0.0,0.0,0.000,788588.6,788588.6,2517,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956954,1052843.00
09/27/2016 02:15,2,0.000,ALERT,213.51,302.07,60.023,1474956903,"274151322000068","219011344069620",0.00,13.70,0,299.07,305.08,0.0,0.0,0.000,681618.3,681618.3,2576,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956956,1052844.00
09/27/2016 02:15,2,0.000,ALERT,213.29,303.28,60.002,1474956903,"201051344001135","219011344069620",0.00,12.30,0,300.57,306.58,0.0,0.0,0.000,559808.8,559808.8,2528,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474956958,1052845.00
09/27/2016 02:15,2,0.000,ALERT,213.06,304.78,59.996,1474956903,"201051344000594","219011344069620",0.00,12.30,0,301.17,307.48,0.0,0.0,0.000,570822.1,570822.1,2536,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956960,1052846.00
09/27/2016 02:15,2,0.000,ALERT,213.51,302.98,59.996,1474956903,"201051344001203","219011344069620",0.00,12.30,0,300.27,307.78,0.0,0.0,0.000,568043.3,568043.3,2536,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474956961,1052847.00
09/27/2016 02:15,2,0.000,ALERT,212.61,303.28,59.991,1474956903,"274151322000054","219011344069620",0.00,13.30,0,299.97,306.58,0.0,0.0,0.000,804778.7,804778.7,2511,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956963,1052848.00
09/27/2016 02:15,2,0.000,ALERT,213.74,304.18,60.002,1474956903,"201051344000867","219011344069620",0.00,13.00,0,300.57,307.48,0.0,0.0,0.000,558082.8,558082.8,2539,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956965,1052849.00
09/27/2016 02:15,2,0.000,ALERT,213.51,303.28,60.002,1474956903,"201051344001093","219011344069620",0.00,13.00,0,300.27,305.98,0.0,0.0,0.000,564610.3,564610.3,2540,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956967,1052850.00
09/27/2016 02:15,2,0.000,ALERT,213.06,303.88,59.996,1474956903,"201051344000900","219011344069620",0.00,12.30,0,301.17,306.88,0.0,0.0,0.000,574914.9,574914.9,2544,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956969,1052851.00
09/27/2016 02:15,2,0.000,ALERT,213.51,303.28,59.996,1474956903,"201051344000648","219011344069620",0.00,12.00,0,300.57,306.88,0.0,0.0,0.000,563524.2,563524.2,2534,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474956970,1052852.00
09/27/2016 02:15,2,0.000,ALERT,213.51,304.78,59.975,1474956903,"201051344000569","219011344069620",0.00,12.70,0,302.07,307.78,0.0,0.0,0.000,574862.1,574862.1,2537,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474956972,1052853.00
09/27/2016 02:15,2,0.000,ALERT,213.29,304.18,59.996,1474956903,"201051344000983","219011344069620",0.00,12.70,0,301.77,307.48,0.0,0.0,0.000,567423.7,567423.7,2544,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474956974,1052854.00
09/27/2016 02:15,2,0.000,ALERT,213.51,303.88,60.007,1474956903,"201051344001158","219011344069620",0.00,12.00,0,300.87,306.58,0.0,0.0,0.000,558933.9,558933.9,2537,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956976,1052855.00
09/27/2016 02:15,2,0.000,ALERT,213.96,304.78,60.002,1474956903,"201051344000576","219011344069620",0.00,12.00,0,301.47,307.18,0.0,0.0,0.000,566501.9,566501.9,2543,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474956978,1052856.00
09/27/2016 02:15,2,0.000,ALERT,213.06,302.37,60.002,1474956903,"274151322000087","219011344069620",0.00,13.70,0,299.07,305.98,0.0,0.0,0.000,776791.0,776791.0,2552,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474956980,1052857.00
09/27/2016 02:30,2,0.000,ALERT,213.96,304.18,59.970,1474957803,"201051344000645","219011344069620",0.00,12.70,0,300.87,307.48,0.0,0.0,0.000,565970.9,565970.9,2542,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957805,1052858.00
09/27/2016 02:30,2,0.000,ALERT,213.29,302.68,59.965,1474957803,"274151322000085","219011344069620",0.00,13.30,0,299.97,306.28,0.0,0.0,0.000,804317.4,804317.4,2516,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957807,1052859.00
09/27/2016 02:30,2,0.000,ALERT,213.96,303.88,59.975,1474957803,"201051344000633","219011344069620",0.00,12.00,0,299.37,306.58,0.0,0.0,0.000,557610.1,557610.1,2542,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957809,1052860.00
09/27/2016 02:30,2,0.000,ALERT,213.51,304.18,59.981,1474957803,"201051344000469","219011344069620",0.00,11.70,0,299.97,307.18,0.0,0.0,0.000,560244.4,560244.4,2545,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474957810,1052861.00
09/27/2016 02:30,2,0.000,ALERT,213.06,302.68,59.970,1474957803,"201051344000646","219011344069620",0.00,12.30,0,299.37,305.08,0.0,0.0,0.000,560707.9,560707.9,2536,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957812,1052862.00
09/27/2016 02:30,2,0.000,ALERT,212.83,303.58,59.954,1474957803,"274151322000052","219011344069620",0.00,13.30,0,299.67,306.58,0.0,0.0,0.000,827080.5,827080.5,2523,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474957814,1052863.00
09/27/2016 02:30,2,0.000,ALERT,213.74,303.28,59.970,1474957803,"201051344000585","219011344069620",0.00,12.70,0,299.37,305.38,0.0,0.0,0.000,570833.5,570833.5,2541,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957816,1052864.00
09/27/2016 02:30,2,0.000,ALERT,213.29,303.28,59.981,1474957803,"201051344001230","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,563600.8,563600.8,2544,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957817,1052865.00
09/27/2016 02:30,2,0.000,ALERT,213.96,303.88,59.981,1474957803,"201051344000582","219011344069620",0.00,12.00,0,300.57,306.28,0.0,0.0,0.000,556369.6,556369.6,2535,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957819,1052866.00
09/27/2016 02:30,2,0.000,ALERT,213.06,302.98,59.975,1474957803,"201051344000955","219011344069620",0.00,12.70,0,299.97,305.08,0.0,0.0,0.000,570469.3,570469.3,2534,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957821,1052867.00
09/27/2016 02:30,2,0.000,ALERT,213.06,302.37,59.965,1474957803,"274151322000094","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,681096.1,681096.1,2578,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957823,1052868.00
09/27/2016 02:30,2,0.000,ALERT,213.51,304.78,59.986,1474957803,"201051344000579","219011344069620",0.00,12.70,0,301.47,306.58,0.0,0.0,0.000,574686.7,574686.7,2533,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957825,1052869.00
09/27/2016 02:30,2,0.000,ALERT,213.29,303.28,59.986,1474957803,"201051344000890","219011344069620",0.00,12.70,0,300.57,305.98,0.0,0.0,0.000,567708.7,567708.7,2535,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474957826,1052870.00
09/27/2016 02:30,2,0.000,ALERT,213.51,302.98,59.944,1474957803,"201051344000438","219011344069620",0.00,12.30,0,299.97,305.38,0.0,0.0,0.000,569146.9,569146.9,2538,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474957828,1052871.00
09/27/2016 02:30,2,0.000,ALERT,213.74,302.37,59.986,1474957803,"201051344000417","219011344069620",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,560125.2,560125.2,2538,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474957830,1052872.00
