ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 02:30,2,0.000,ALERT,213.06,302.98,59.933,1474957803,"274151322000083","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,819527.3,819527.3,2526,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957832,1052873.00
09/27/2016 02:30,2,0.000,ALERT,213.51,302.68,59.938,1474957803,"274151322000076","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,874896.8,874896.8,2535,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957834,1052874.00
09/27/2016 02:30,2,0.000,ALERT,213.51,305.08,59.981,1474957803,"201051344000868","219011344069620",0.00,12.30,0,301.47,306.88,0.0,0.0,0.000,559009.5,559009.5,2540,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957835,1052875.00
09/27/2016 02:30,2,0.000,ALERT,213.06,304.18,59.965,1474957803,"274151322000095","219011344069620",0.00,12.70,0,300.87,305.68,0.0,0.0,0.000,866067.0,866067.0,2538,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474957837,1052876.00
09/27/2016 02:30,2,0.000,ALERT,213.29,303.88,59.975,1474957803,"201051344000988","219011344069620",0.00,12.70,0,298.47,305.68,0.0,0.0,0.000,538057.5,538057.5,2531,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957839,1052877.00
09/27/2016 02:30,2,0.000,ALERT,213.29,302.07,59.965,1474957803,"201051344001025","219011344069620",0.00,12.00,0,299.37,305.68,0.0,0.0,0.000,569408.2,569408.2,2534,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957841,1052878.00
09/27/2016 02:30,2,0.000,ALERT,213.29,304.18,59.975,1474957803,"201051344000458","219011344069620",0.00,13.30,0,301.17,306.58,0.0,0.0,0.000,566389.9,566389.9,2543,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957843,1052879.00
09/27/2016 02:30,2,0.000,ALERT,213.96,304.18,59.975,1474957803,"201051344000853","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,565680.4,565680.4,2551,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957844,1052880.00
09/27/2016 02:30,2,0.000,ALERT,213.74,302.68,59.970,1474957803,"201051344000685","219011344069620",0.00,12.70,0,299.97,304.78,0.0,0.0,0.000,568312.9,568312.9,2543,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957846,1052881.00
09/27/2016 02:30,2,0.000,ALERT,213.51,302.07,60.007,1474957803,"201051344000917","219011344069620",0.00,13.30,0,298.47,304.18,0.0,0.0,0.000,565242.8,565242.8,2539,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957848,1052882.00
09/27/2016 02:30,2,0.000,ALERT,213.51,302.68,59.933,1474957803,"201051344001145","219011344069620",0.00,12.30,0,300.27,305.38,0.0,0.0,0.000,570463.9,570463.9,2541,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957850,1052883.00
09/27/2016 02:30,2,0.000,ALERT,213.51,302.07,59.965,1474957803,"201051344000651","219011344069620",0.00,11.70,0,299.07,304.48,0.0,0.0,0.000,563658.3,563658.3,2533,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957852,1052884.00
09/27/2016 02:30,2,0.000,ALERT,212.83,303.28,59.965,1474957803,"274151322000088","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,788588.6,788588.6,2519,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474957853,1052885.00
09/27/2016 02:30,2,0.000,ALERT,213.74,302.07,59.970,1474957803,"274151322000068","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,681618.3,681618.3,2578,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957855,1052886.00
09/27/2016 02:30,2,0.000,ALERT,213.06,302.68,59.970,1474957803,"201051344001135","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,559808.8,559808.8,2530,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957857,1052887.00
09/27/2016 02:30,2,0.000,ALERT,213.29,304.78,59.975,1474957803,"201051344000594","219011344069620",0.00,12.30,0,300.87,306.28,0.0,0.0,0.000,570822.1,570822.1,2538,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957859,1052888.00
09/27/2016 02:30,2,0.000,ALERT,213.51,302.37,59.975,1474957803,"201051344001203","219011344069620",0.00,12.30,0,299.67,306.58,0.0,0.0,0.000,568043.3,568043.3,2538,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474957860,1052889.00
09/27/2016 02:30,2,0.000,ALERT,213.06,303.58,59.959,1474957803,"274151322000054","219011344069620",0.00,13.70,0,299.67,304.78,0.0,0.0,0.000,804778.7,804778.7,2513,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957862,1052890.00
09/27/2016 02:30,2,0.000,ALERT,213.74,303.88,59.970,1474957803,"201051344000867","219011344069620",0.00,13.00,0,300.87,305.98,0.0,0.0,0.000,558082.8,558082.8,2541,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957864,1052891.00
09/27/2016 02:30,2,0.000,ALERT,213.51,302.68,59.944,1474957803,"201051344001093","219011344069620",0.00,13.00,0,299.67,304.78,0.0,0.0,0.000,564610.3,564610.3,2542,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474957866,1052892.00
09/27/2016 02:30,2,0.000,ALERT,213.29,303.88,59.970,1474957803,"201051344000900","219011344069620",0.00,12.30,0,300.87,305.68,0.0,0.0,0.000,574914.9,574914.9,2546,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957868,1052893.00
09/27/2016 02:30,2,0.000,ALERT,213.74,303.58,60.007,1474957803,"201051344000648","219011344069620",0.00,12.00,0,300.57,305.68,0.0,0.0,0.000,563524.2,563524.2,2536,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957869,1052894.00
09/27/2016 02:30,2,0.000,ALERT,213.51,304.48,59.986,1474957803,"201051344000569","219011344069620",0.00,12.70,0,301.77,306.58,0.0,0.0,0.000,574862.1,574862.1,2539,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957871,1052895.00
09/27/2016 02:30,2,0.000,ALERT,213.51,304.18,59.954,1474957803,"201051344000983","219011344069620",0.00,12.70,0,301.17,306.28,0.0,0.0,0.000,567423.7,567423.7,2546,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957873,1052896.00
09/27/2016 02:30,2,0.000,ALERT,213.51,303.88,59.965,1474957803,"201051344001158","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,558933.9,558933.9,2539,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957875,1052897.00
09/27/2016 02:30,2,0.000,ALERT,213.74,304.18,59.975,1474957803,"201051344000576","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,566501.9,566501.9,2545,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474957877,1052898.00
09/27/2016 02:30,2,0.000,ALERT,213.29,303.28,59.970,1474957803,"274151322000087","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,776791.0,776791.0,2554,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474957879,1052899.00
09/27/2016 02:45,2,0.000,ALERT,213.96,304.18,59.986,1474958703,"201051344000645","219011344069620",0.00,13.00,0,300.87,305.68,0.0,0.0,0.000,565970.9,565970.9,2544,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958705,1052900.00
09/27/2016 02:45,2,0.000,ALERT,212.83,302.37,59.954,1474958703,"274151322000085","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,804317.4,804317.4,2518,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958707,1052901.00
09/27/2016 02:45,2,0.000,ALERT,213.96,303.88,59.986,1474958703,"201051344000633","219011344069620",0.00,12.00,0,299.37,305.38,0.0,0.0,0.000,557610.1,557610.1,2544,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958709,1052902.00
09/27/2016 02:45,2,0.000,ALERT,213.29,303.88,59.954,1474958703,"201051344000469","219011344069620",0.00,12.00,0,299.97,305.68,0.0,0.0,0.000,560244.4,560244.4,2547,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958711,1052903.00
09/27/2016 02:45,2,0.000,ALERT,213.06,302.98,59.986,1474958703,"201051344000646","219011344069620",0.00,12.30,0,299.37,304.18,0.0,0.0,0.000,560707.9,560707.9,2538,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958713,1052904.00
09/27/2016 02:45,2,0.000,ALERT,212.83,303.28,59.986,1474958703,"274151322000052","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,827080.5,827080.5,2525,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474958714,1052905.00
09/27/2016 02:45,2,0.000,ALERT,213.51,303.28,60.018,1474958703,"201051344000585","219011344069620",0.00,12.70,0,299.37,304.78,0.0,0.0,0.000,570833.5,570833.5,2543,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958716,1052906.00
09/27/2016 02:45,2,0.000,ALERT,213.29,303.58,59.986,1474958703,"201051344001230","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,563600.8,563600.8,2546,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958718,1052907.00
09/27/2016 02:45,2,0.000,ALERT,213.96,303.88,59.949,1474958703,"201051344000582","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,556369.6,556369.6,2537,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958720,1052908.00
09/27/2016 02:45,2,0.000,ALERT,213.06,303.28,59.986,1474958703,"201051344000955","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,570469.3,570469.3,2536,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958722,1052909.00
09/27/2016 02:45,2,0.000,ALERT,213.06,302.37,59.965,1474958703,"274151322000094","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,681096.1,681096.1,2580,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958723,1052910.00
09/27/2016 02:45,2,0.000,ALERT,213.51,304.78,59.981,1474958703,"201051344000579","219011344069620",0.00,12.70,0,301.77,306.28,0.0,0.0,0.000,574686.7,574686.7,2535,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958725,1052911.00
09/27/2016 02:45,2,0.000,ALERT,213.29,303.58,59.981,1474958703,"201051344000890","219011344069620",0.00,13.00,0,300.57,305.68,0.0,0.0,0.000,567708.7,567708.7,2537,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958727,1052912.00
09/27/2016 02:45,2,0.000,ALERT,213.51,302.98,60.018,1474958703,"201051344000438","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,569146.9,569146.9,2540,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958729,1052913.00
09/27/2016 02:45,2,0.000,ALERT,213.74,302.37,59.975,1474958703,"201051344000417","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,560125.2,560125.2,2540,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474958731,1052914.00
09/27/2016 02:45,2,0.000,ALERT,212.83,302.68,59.965,1474958703,"274151322000083","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,819527.3,819527.3,2528,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958732,1052915.00
09/27/2016 02:45,2,0.000,ALERT,213.51,303.28,59.970,1474958703,"274151322000076","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,874896.8,874896.8,2537,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474958734,1052916.00
09/27/2016 02:45,2,0.000,ALERT,213.51,305.08,59.933,1474958703,"201051344000868","219011344069620",0.00,12.30,0,301.77,306.58,0.0,0.0,0.000,559009.5,559009.5,2542,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958736,1052917.00
09/27/2016 02:45,2,0.000,ALERT,212.83,303.88,59.970,1474958703,"274151322000095","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,866067.0,866067.0,2540,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958738,1052918.00
09/27/2016 02:45,2,0.000,ALERT,213.29,303.88,59.970,1474958703,"201051344000988","219011344069620",0.00,12.70,0,298.47,305.38,0.0,0.0,0.000,538057.5,538057.5,2533,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958740,1052919.00
09/27/2016 02:45,2,0.000,ALERT,213.51,302.68,59.965,1474958703,"201051344001025","219011344069620",0.00,12.00,0,299.37,305.08,0.0,0.0,0.000,569408.2,569408.2,2536,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958742,1052920.00
09/27/2016 02:45,2,0.000,ALERT,213.51,304.48,59.959,1474958703,"201051344000458","219011344069620",0.00,13.30,0,301.17,306.28,0.0,0.0,0.000,566389.9,566389.9,2545,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958743,1052921.00
09/27/2016 02:45,2,0.000,ALERT,214.19,304.18,59.938,1474958703,"201051344000853","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,565680.4,565680.4,2553,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474958745,1052922.00
09/27/2016 02:45,2,0.000,ALERT,213.96,303.58,59.975,1474958703,"201051344000685","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,568312.9,568312.9,2545,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958747,1052923.00
09/27/2016 02:45,2,0.000,ALERT,213.74,302.98,59.938,1474958703,"201051344000917","219011344069620",0.00,13.30,0,298.47,303.88,0.0,0.0,0.000,565242.8,565242.8,2541,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958749,1052924.00
09/27/2016 02:45,2,0.000,ALERT,213.74,303.58,59.959,1474958703,"201051344001145","219011344069620",0.00,12.30,0,300.27,305.08,0.0,0.0,0.000,570463.9,570463.9,2543,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474958751,1052925.00
09/27/2016 02:45,2,0.000,ALERT,213.74,302.68,59.954,1474958703,"201051344000651","219011344069620",0.00,12.00,0,299.37,304.18,0.0,0.0,0.000,563658.3,563658.3,2535,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958752,1052926.00
09/27/2016 02:45,2,0.000,ALERT,212.38,302.37,59.944,1474958703,"274151322000088","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,788588.6,788588.6,2521,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958754,1052927.00
09/27/2016 02:45,2,0.000,ALERT,213.51,302.07,59.959,1474958703,"274151322000068","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,681618.3,681618.3,2580,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958756,1052928.00
09/27/2016 02:45,2,0.000,ALERT,213.29,303.28,59.959,1474958703,"201051344001135","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,559808.8,559808.8,2532,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958758,1052929.00
09/27/2016 02:45,2,0.000,ALERT,213.29,304.78,59.996,1474958703,"201051344000594","219011344069620",0.00,12.30,0,300.87,306.28,0.0,0.0,0.000,570822.1,570822.1,2540,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474958760,1052930.00
09/27/2016 02:45,2,0.000,ALERT,213.74,303.28,59.965,1474958703,"201051344001203","219011344069620",0.00,12.30,0,299.97,306.28,0.0,0.0,0.000,568043.3,568043.3,2540,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474958762,1052931.00
09/27/2016 02:45,2,0.000,ALERT,213.06,302.98,59.959,1474958703,"274151322000054","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,804778.7,804778.7,2515,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958764,1052932.00
09/27/2016 02:45,2,0.000,ALERT,213.96,304.18,59.922,1474958703,"201051344000867","219011344069620",0.00,13.00,0,300.87,305.98,0.0,0.0,0.000,558082.8,558082.8,2543,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474958765,1052933.00
09/27/2016 02:45,2,0.000,ALERT,213.51,302.98,59.959,1474958703,"201051344001093","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,564610.3,564610.3,2544,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958767,1052934.00
09/27/2016 02:45,2,0.000,ALERT,213.51,304.78,59.959,1474958703,"201051344000900","219011344069620",0.00,12.30,0,300.57,305.38,0.0,0.0,0.000,574914.9,574914.9,2548,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958769,1052935.00
09/27/2016 02:45,2,0.000,ALERT,213.96,303.88,59.954,1474958703,"201051344000648","219011344069620",0.00,12.00,0,300.57,305.68,0.0,0.0,0.000,563524.2,563524.2,2538,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958771,1052936.00
09/27/2016 02:45,2,0.000,ALERT,213.74,304.78,59.959,1474958703,"201051344000569","219011344069620",0.00,12.70,0,301.77,306.58,0.0,0.0,0.000,574862.1,574862.1,2541,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474958773,1052937.00
09/27/2016 02:45,2,0.000,ALERT,213.74,304.48,59.965,1474958703,"201051344000983","219011344069620",0.00,12.70,0,301.47,305.98,0.0,0.0,0.000,567423.7,567423.7,2548,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958775,1052938.00
09/27/2016 02:45,2,0.000,ALERT,213.51,303.88,59.959,1474958703,"201051344001158","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,558933.9,558933.9,2541,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958777,1052939.00
09/27/2016 02:45,2,0.000,ALERT,213.96,304.78,59.954,1474958703,"201051344000576","219011344069620",0.00,12.30,0,301.17,305.98,0.0,0.0,0.000,566501.9,566501.9,2547,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958778,1052940.00
09/27/2016 02:45,2,0.000,ALERT,213.06,302.37,59.949,1474958703,"274151322000087","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,776791.0,776791.0,2556,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474958780,1052941.00
09/27/2016 03:00,2,0.000,ALERT,213.74,303.88,59.986,1474959604,"201051344000645","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,565970.9,565970.9,2546,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959606,1052942.00
09/27/2016 03:00,2,0.000,ALERT,212.83,302.37,59.975,1474959604,"274151322000085","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,804317.4,804317.4,2520,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959607,1052943.00
09/27/2016 03:00,2,0.000,ALERT,213.96,304.18,60.012,1474959604,"201051344000633","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,557610.1,557610.1,2546,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959609,1052944.00
09/27/2016 03:00,2,0.000,ALERT,213.29,303.88,59.975,1474959604,"201051344000469","219011344069620",0.00,11.70,0,301.17,305.68,0.0,0.0,0.000,560244.4,560244.4,2549,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959611,1052945.00
09/27/2016 03:00,2,0.000,ALERT,213.29,302.98,59.975,1474959604,"201051344000646","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,560707.9,560707.9,2540,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959613,1052946.00
09/27/2016 03:00,2,0.000,ALERT,212.61,302.98,60.002,1474959604,"274151322000052","219011344069620",0.00,13.30,0,299.97,305.38,0.0,0.0,0.000,827080.5,827080.5,2527,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959615,1052947.00
09/27/2016 03:00,2,0.000,ALERT,213.74,303.58,59.970,1474959604,"201051344000585","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,570833.5,570833.5,2545,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959617,1052948.00
09/27/2016 03:00,2,0.000,ALERT,213.51,303.58,60.007,1474959604,"201051344001230","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,563600.8,563600.8,2548,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959618,1052949.00
09/27/2016 03:00,2,0.000,ALERT,213.96,304.18,59.970,1474959604,"201051344000582","219011344069620",0.00,12.00,0,301.77,305.38,0.0,0.0,0.000,556369.6,556369.6,2539,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959620,1052950.00
09/27/2016 03:00,2,0.000,ALERT,213.06,303.28,59.949,1474959604,"201051344000955","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,570469.3,570469.3,2538,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959622,1052951.00
09/27/2016 03:00,2,0.000,ALERT,212.83,302.37,59.965,1474959604,"274151322000094","219011344069620",0.00,12.70,0,299.67,303.88,0.0,0.0,0.000,681096.1,681096.1,2582,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959624,1052952.00
09/27/2016 03:00,2,0.000,ALERT,213.29,304.78,59.970,1474959604,"201051344000579","219011344069620",0.00,12.70,0,302.98,306.58,0.0,0.0,0.000,574686.7,574686.7,2537,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959626,1052953.00
09/27/2016 03:00,2,0.000,ALERT,213.29,303.88,60.018,1474959604,"201051344000890","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,567708.7,567708.7,2539,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959627,1052954.00
09/27/2016 03:00,2,0.000,ALERT,213.51,303.28,59.970,1474959604,"201051344000438","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,569146.9,569146.9,2542,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959629,1052955.00
09/27/2016 03:00,2,0.000,ALERT,213.74,302.68,59.970,1474959604,"201051344000417","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,560125.2,560125.2,2542,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959631,1052956.00
09/27/2016 03:00,2,0.000,ALERT,212.83,303.28,59.970,1474959604,"274151322000083","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,819527.3,819527.3,2530,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959633,1052957.00
09/27/2016 03:00,2,0.000,ALERT,213.29,302.37,59.938,1474959604,"274151322000076","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,874896.8,874896.8,2539,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959635,1052958.00
09/27/2016 03:00,2,0.000,ALERT,213.29,304.78,59.970,1474959604,"201051344000868","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,559009.5,559009.5,2544,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959636,1052959.00
09/27/2016 03:00,2,0.000,ALERT,212.61,303.28,59.965,1474959604,"274151322000095","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,866067.0,866067.0,2542,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959638,1052960.00
09/27/2016 03:00,2,0.000,ALERT,213.29,303.88,59.975,1474959604,"201051344000988","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,538057.5,538057.5,2535,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959640,1052961.00
09/27/2016 03:00,2,0.000,ALERT,213.51,302.68,59.959,1474959604,"201051344001025","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,569408.2,569408.2,2538,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959642,1052962.00
09/27/2016 03:00,2,0.000,ALERT,213.29,304.18,59.959,1474959604,"201051344000458","219011344069620",0.00,13.30,0,302.68,306.58,0.0,0.0,0.000,566389.9,566389.9,2547,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959644,1052963.00
09/27/2016 03:00,2,0.000,ALERT,213.96,303.88,59.975,1474959604,"201051344000853","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,565680.4,565680.4,2555,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474959645,1052964.00
09/27/2016 03:00,2,0.000,ALERT,213.74,303.58,59.996,1474959604,"201051344000685","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,568312.9,568312.9,2547,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959647,1052965.00
09/27/2016 03:00,2,0.000,ALERT,213.74,302.68,59.954,1474959604,"201051344000917","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,565242.8,565242.8,2543,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959649,1052966.00
09/27/2016 03:00,2,0.000,ALERT,213.96,303.58,59.981,1474959604,"201051344001145","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,570463.9,570463.9,2545,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474959651,1052967.00
09/27/2016 03:00,2,0.000,ALERT,213.74,302.68,59.986,1474959604,"201051344000651","219011344069620",0.00,12.00,0,300.87,304.18,0.0,0.0,0.000,563658.3,563658.3,2537,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959652,1052968.00
09/27/2016 03:00,2,0.000,ALERT,212.38,301.77,59.944,1474959604,"274151322000088","219011344069620",0.00,13.70,0,300.27,304.48,0.0,0.0,0.000,788588.6,788588.6,2523,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474959654,1052969.00
09/27/2016 03:00,2,0.000,ALERT,213.29,301.47,59.949,1474959604,"274151322000068","219011344069620",0.00,14.00,0,299.67,303.58,0.0,0.0,0.000,681618.3,681618.3,2582,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959656,1052970.00
09/27/2016 03:00,2,0.000,ALERT,213.29,303.28,60.023,1474959604,"201051344001135","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,559808.8,559808.8,2534,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959658,1052971.00
09/27/2016 03:00,2,0.000,ALERT,213.29,304.78,59.981,1474959604,"201051344000594","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,570822.1,570822.1,2542,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959660,1052972.00
09/27/2016 03:00,2,0.000,ALERT,213.51,302.98,59.959,1474959604,"201051344001203","219011344069620",0.00,12.70,0,301.17,306.58,0.0,0.0,0.000,568043.3,568043.3,2542,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474959662,1052973.00
09/27/2016 03:00,2,0.000,ALERT,212.83,303.28,59.981,1474959604,"274151322000054","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,804778.7,804778.7,2517,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474959663,1052974.00
09/27/2016 03:00,2,0.000,ALERT,213.74,303.88,59.954,1474959604,"201051344000867","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,558082.8,558082.8,2545,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959665,1052975.00
09/27/2016 03:00,2,0.000,ALERT,213.51,303.28,60.018,1474959604,"201051344001093","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,564610.3,564610.3,2546,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959667,1052976.00
09/27/2016 03:00,2,0.000,ALERT,213.29,304.18,59.981,1474959604,"201051344000900","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,574914.9,574914.9,2550,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959669,1052977.00
09/27/2016 03:00,2,0.000,ALERT,213.51,303.28,59.981,1474959604,"201051344000648","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,563524.2,563524.2,2540,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959671,1052978.00
09/27/2016 03:00,2,0.000,ALERT,213.51,304.78,59.949,1474959604,"201051344000569","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,574862.1,574862.1,2543,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959672,1052979.00
09/27/2016 03:00,2,0.000,ALERT,213.51,304.18,59.949,1474959604,"201051344000983","219011344069620",0.00,12.70,0,302.68,306.28,0.0,0.0,0.000,567423.7,567423.7,2550,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959674,1052980.00
09/27/2016 03:00,2,0.000,ALERT,213.51,303.88,59.991,1474959604,"201051344001158","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,558933.9,558933.9,2543,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959676,1052981.00
09/27/2016 03:00,2,0.000,ALERT,213.74,304.48,59.954,1474959604,"201051344000576","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,566501.9,566501.9,2549,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959678,1052982.00
09/27/2016 03:00,2,0.000,ALERT,212.83,302.68,59.975,1474959604,"274151322000087","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,776791.0,776791.0,2558,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474959680,1052983.00
09/27/2016 03:15,2,0.000,ALERT,214.19,304.48,60.002,1474960503,"201051344000645","219011344069620",0.00,13.00,0,302.07,305.98,0.0,0.0,0.000,565970.9,565970.9,2548,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960505,1052984.00
09/27/2016 03:15,2,0.000,ALERT,213.29,303.58,59.981,1474960503,"274151322000085","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,804317.4,804317.4,2522,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960507,1052985.00
09/27/2016 03:15,2,0.000,ALERT,214.19,304.48,59.991,1474960503,"201051344000633","219011344069620",0.00,12.30,0,300.57,305.68,0.0,0.0,0.000,557610.1,557610.1,2548,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960508,1052986.00
09/27/2016 03:15,2,0.000,ALERT,213.74,304.78,60.023,1474960503,"201051344000469","219011344069620",0.00,12.00,0,300.87,305.68,0.0,0.0,0.000,560244.4,560244.4,2551,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960510,1052987.00
09/27/2016 03:15,2,0.000,ALERT,213.29,303.28,59.986,1474960503,"201051344000646","219011344069620",0.00,12.30,0,300.87,304.78,0.0,0.0,0.000,560707.9,560707.9,2542,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960512,1052988.00
09/27/2016 03:15,2,0.000,ALERT,213.06,303.58,59.986,1474960503,"274151322000052","219011344069620",0.00,13.70,0,300.87,305.38,0.0,0.0,0.000,827080.5,827080.5,2529,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960514,1052989.00
09/27/2016 03:15,2,0.000,ALERT,213.74,303.88,59.986,1474960503,"201051344000585","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,570833.5,570833.5,2547,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474960516,1052990.00
09/27/2016 03:15,2,0.000,ALERT,213.51,303.88,59.991,1474960503,"201051344001230","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,563600.8,563600.8,2550,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960517,1052991.00
09/27/2016 03:15,2,0.000,ALERT,213.96,304.18,59.970,1474960503,"201051344000582","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,556369.6,556369.6,2541,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960519,1052992.00
09/27/2016 03:15,2,0.000,ALERT,213.06,303.58,59.991,1474960503,"201051344000955","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,570469.3,570469.3,2540,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960521,1052993.00
09/27/2016 03:15,2,0.000,ALERT,213.29,302.68,59.991,1474960503,"274151322000094","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,681096.1,681096.1,2584,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960523,1052994.00
09/27/2016 03:15,2,0.000,ALERT,213.74,305.38,59.991,1474960503,"201051344000579","219011344069620",0.00,12.70,0,302.68,306.58,0.0,0.0,0.000,574686.7,574686.7,2539,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960524,1052995.00
09/27/2016 03:15,2,0.000,ALERT,213.29,303.88,59.938,1474960503,"201051344000890","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,567708.7,567708.7,2541,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960526,1052996.00
09/27/2016 03:15,2,0.000,ALERT,213.51,303.58,59.996,1474960503,"201051344000438","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,569146.9,569146.9,2544,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960528,1052997.00
09/27/2016 03:15,2,0.000,ALERT,213.74,302.98,60.002,1474960503,"201051344000417","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,560125.2,560125.2,2544,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960530,1052998.00
09/27/2016 03:15,2,0.000,ALERT,213.29,303.58,59.991,1474960503,"274151322000083","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,819527.3,819527.3,2532,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960532,1052999.00
09/27/2016 03:15,2,0.000,ALERT,213.96,303.58,59.986,1474960503,"274151322000076","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,874896.8,874896.8,2541,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474960534,1053000.00
09/27/2016 03:15,2,0.000,ALERT,213.74,305.68,59.981,1474960503,"201051344000868","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,559009.5,559009.5,2546,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960535,1053001.00
09/27/2016 03:15,2,0.000,ALERT,213.29,304.78,59.981,1474960503,"274151322000095","219011344069620",0.00,12.70,0,302.07,305.68,0.0,0.0,0.000,866067.0,866067.0,2544,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960537,1053002.00
09/27/2016 03:15,2,0.000,ALERT,213.51,304.48,59.991,1474960503,"201051344000988","219011344069620",0.00,12.70,0,299.97,305.68,0.0,0.0,0.000,538057.5,538057.5,2537,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474960539,1053003.00
09/27/2016 03:15,2,0.000,ALERT,213.29,302.68,59.991,1474960503,"201051344001025","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,569408.2,569408.2,2540,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960541,1053004.00
09/27/2016 03:15,2,0.000,ALERT,213.74,305.08,59.959,1474960503,"201051344000458","219011344069620",0.00,13.30,0,302.37,306.88,0.0,0.0,0.000,566389.9,566389.9,2549,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960543,1053005.00
09/27/2016 03:15,2,0.000,ALERT,214.41,304.78,59.944,1474960503,"201051344000853","219011344069620",0.00,12.70,0,302.07,306.28,0.0,0.0,0.000,565680.4,565680.4,2557,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960544,1053006.00
09/27/2016 03:15,2,0.000,ALERT,213.74,303.28,60.018,1474960503,"201051344000685","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,568312.9,568312.9,2549,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960546,1053007.00
09/27/2016 03:15,2,0.000,ALERT,213.74,302.98,59.991,1474960503,"201051344000917","219011344069620",0.00,13.30,0,299.97,304.48,0.0,0.0,0.000,565242.8,565242.8,2545,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474960548,1053008.00
09/27/2016 03:15,2,0.000,ALERT,213.74,303.58,59.981,1474960503,"201051344001145","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,570463.9,570463.9,2547,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960550,1053009.00
09/27/2016 03:15,2,0.000,ALERT,213.74,302.68,59.944,1474960503,"201051344000651","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,563658.3,563658.3,2539,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474960551,1053010.00
09/27/2016 03:15,2,0.000,ALERT,212.83,302.98,59.965,1474960503,"274151322000088","219011344069620",0.00,14.00,0,300.87,304.78,0.0,0.0,0.000,788588.6,788588.6,2525,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960553,1053011.00
09/27/2016 03:15,2,0.000,ALERT,213.74,302.37,59.954,1474960503,"274151322000068","219011344069620",0.00,14.00,0,300.57,303.88,0.0,0.0,0.000,681618.3,681618.3,2584,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960555,1053012.00
09/27/2016 03:15,2,0.000,ALERT,213.29,303.58,59.986,1474960503,"201051344001135","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,559808.8,559808.8,2536,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960557,1053013.00
09/27/2016 03:15,2,0.000,ALERT,213.51,305.38,59.981,1474960503,"201051344000594","219011344069620",0.00,12.30,0,302.07,306.58,0.0,0.0,0.000,570822.1,570822.1,2544,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960559,1053014.00
09/27/2016 03:15,2,0.000,ALERT,213.74,302.98,59.975,1474960503,"201051344001203","219011344069620",0.00,12.70,0,301.17,306.58,0.0,0.0,0.000,568043.3,568043.3,2544,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960560,1053015.00
09/27/2016 03:15,2,0.000,ALERT,213.06,303.58,59.975,1474960503,"274151322000054","219011344069620",0.00,14.00,0,301.17,305.38,0.0,0.0,0.000,804778.7,804778.7,2519,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960562,1053016.00
09/27/2016 03:15,2,0.000,ALERT,213.96,304.48,59.975,1474960503,"201051344000867","219011344069620",0.00,13.00,0,302.07,306.28,0.0,0.0,0.000,558082.8,558082.8,2547,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960564,1053017.00
