ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 03:15,2,0.000,ALERT,213.74,303.58,59.981,1474960503,"201051344001093","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,564610.3,564610.3,2548,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960566,1053018.00
09/27/2016 03:15,2,0.000,ALERT,213.51,304.78,59.949,1474960503,"201051344000900","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,574914.9,574914.9,2552,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960567,1053019.00
09/27/2016 03:15,2,0.000,ALERT,213.96,304.18,59.975,1474960503,"201051344000648","219011344069620",0.00,12.00,0,301.47,305.98,0.0,0.0,0.000,563524.2,563524.2,2542,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960569,1053020.00
09/27/2016 03:15,2,0.000,ALERT,213.74,305.08,60.007,1474960503,"201051344000569","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,574862.1,574862.1,2545,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474960571,1053021.00
09/27/2016 03:15,2,0.000,ALERT,213.74,304.78,59.944,1474960503,"201051344000983","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,567423.7,567423.7,2552,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474960573,1053022.00
09/27/2016 03:15,2,0.000,ALERT,213.74,304.48,59.986,1474960503,"201051344001158","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,558933.9,558933.9,2545,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474960575,1053023.00
09/27/2016 03:15,2,0.000,ALERT,214.19,305.08,59.954,1474960503,"201051344000576","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,566501.9,566501.9,2551,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474960576,1053024.00
09/27/2016 03:15,2,0.000,ALERT,213.29,302.37,59.965,1474960503,"274151322000087","219011344069620",0.00,14.00,0,300.57,304.48,0.0,0.0,0.000,776791.0,776791.0,2560,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474960578,1053025.00
09/27/2016 03:30,2,0.000,ALERT,214.19,304.78,59.959,1474961404,"201051344000645","219011344069620",0.00,13.00,0,302.68,306.58,0.0,0.0,0.000,565970.9,565970.9,2550,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961406,1053026.00
09/27/2016 03:30,2,0.000,ALERT,213.06,302.68,59.965,1474961404,"274151322000085","219011344069620",0.00,13.70,0,300.57,304.78,0.0,0.0,0.000,804317.4,804317.4,2524,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961407,1053027.00
09/27/2016 03:30,2,0.000,ALERT,214.19,304.48,59.965,1474961404,"201051344000633","219011344069620",0.00,12.30,0,300.87,306.28,0.0,0.0,0.000,557610.1,557610.1,2550,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961409,1053028.00
09/27/2016 03:30,2,0.000,ALERT,213.74,304.78,59.949,1474961404,"201051344000469","219011344069620",0.00,12.00,0,301.77,306.28,0.0,0.0,0.000,560244.4,560244.4,2553,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961411,1053029.00
09/27/2016 03:30,2,0.000,ALERT,213.06,302.98,59.981,1474961404,"201051344000646","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,560707.9,560707.9,2544,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474961413,1053030.00
09/27/2016 03:30,2,0.000,ALERT,212.61,302.37,59.965,1474961404,"274151322000052","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,827080.5,827080.5,2531,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961415,1053031.00
09/27/2016 03:30,2,0.000,ALERT,213.51,303.28,59.965,1474961404,"201051344000585","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,570833.5,570833.5,2549,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961416,1053032.00
09/27/2016 03:30,2,0.000,ALERT,213.29,303.58,59.954,1474961404,"201051344001230","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,563600.8,563600.8,2552,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961418,1053033.00
09/27/2016 03:30,2,0.000,ALERT,213.96,303.88,59.975,1474961404,"201051344000582","219011344069620",0.00,12.30,0,302.07,305.68,0.0,0.0,0.000,556369.6,556369.6,2543,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474961420,1053034.00
09/27/2016 03:30,2,0.000,ALERT,213.06,302.98,59.975,1474961404,"201051344000955","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,570469.3,570469.3,2542,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961422,1053035.00
09/27/2016 03:30,2,0.000,ALERT,213.06,302.37,59.970,1474961404,"274151322000094","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,681096.1,681096.1,2586,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961423,1053036.00
09/27/2016 03:30,2,0.000,ALERT,213.51,305.38,59.970,1474961404,"201051344000579","219011344069620",0.00,13.00,0,303.28,307.18,0.0,0.0,0.000,574686.7,574686.7,2541,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474961425,1053037.00
09/27/2016 03:30,2,0.000,ALERT,213.29,303.58,59.970,1474961404,"201051344000890","219011344069620",0.00,13.00,0,301.77,306.28,0.0,0.0,0.000,567708.7,567708.7,2543,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961427,1053038.00
09/27/2016 03:30,2,0.000,ALERT,213.51,302.98,59.970,1474961404,"201051344000438","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,569146.9,569146.9,2546,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961429,1053039.00
09/27/2016 03:30,2,0.000,ALERT,213.51,302.37,59.970,1474961404,"201051344000417","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,560125.2,560125.2,2546,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474961431,1053040.00
09/27/2016 03:30,2,0.000,ALERT,213.06,303.58,59.975,1474961404,"274151322000083","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,819527.3,819527.3,2534,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961432,1053041.00
09/27/2016 03:30,2,0.000,ALERT,213.51,303.58,59.975,1474961404,"274151322000076","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,874896.8,874896.8,2543,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961434,1053042.00
09/27/2016 03:30,2,0.000,ALERT,213.74,305.68,59.959,1474961404,"201051344000868","219011344069620",0.00,12.70,0,303.58,307.48,0.0,0.0,0.000,559009.5,559009.5,2548,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474961436,1053043.00
09/27/2016 03:30,2,0.000,ALERT,213.06,304.18,59.970,1474961404,"274151322000095","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,866067.0,866067.0,2546,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961438,1053044.00
09/27/2016 03:30,2,0.000,ALERT,213.51,304.78,59.970,1474961404,"201051344000988","219011344069620",0.00,12.70,0,300.57,306.28,0.0,0.0,0.000,538057.5,538057.5,2539,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961440,1053045.00
09/27/2016 03:30,2,0.000,ALERT,213.29,302.68,60.007,1474961404,"201051344001025","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,569408.2,569408.2,2542,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961442,1053046.00
09/27/2016 03:30,2,0.000,ALERT,213.74,305.08,59.970,1474961404,"201051344000458","219011344069620",0.00,13.70,0,302.98,307.18,0.0,0.0,0.000,566389.9,566389.9,2551,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474961443,1053047.00
09/27/2016 03:30,2,0.000,ALERT,214.41,304.78,59.970,1474961404,"201051344000853","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,565680.4,565680.4,2559,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474961445,1053048.00
09/27/2016 03:30,2,0.000,ALERT,213.74,303.28,59.970,1474961404,"201051344000685","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,568312.9,568312.9,2551,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961447,1053049.00
09/27/2016 03:30,2,0.000,ALERT,213.74,302.68,59.965,1474961404,"201051344000917","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,565242.8,565242.8,2547,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474961449,1053050.00
09/27/2016 03:30,2,0.000,ALERT,213.74,303.58,59.970,1474961404,"201051344001145","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,570463.9,570463.9,2549,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961451,1053051.00
09/27/2016 03:30,2,0.000,ALERT,213.29,302.07,59.970,1474961404,"201051344000651","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,563658.3,563658.3,2541,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961453,1053052.00
09/27/2016 03:30,2,0.000,ALERT,212.61,303.28,59.965,1474961404,"274151322000088","219011344069620",0.00,13.70,0,300.27,304.78,0.0,0.0,0.000,788588.6,788588.6,2527,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474961454,1053053.00
09/27/2016 03:30,2,0.000,ALERT,213.74,302.37,59.954,1474961404,"274151322000068","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,681618.3,681618.3,2586,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961456,1053054.00
09/27/2016 03:30,2,0.000,ALERT,213.29,302.98,59.933,1474961404,"201051344001135","219011344069620",0.00,12.70,0,301.47,305.38,0.0,0.0,0.000,559808.8,559808.8,2538,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961458,1053055.00
09/27/2016 03:30,2,0.000,ALERT,213.29,305.38,59.970,1474961404,"201051344000594","219011344069620",0.00,12.70,0,302.68,306.88,0.0,0.0,0.000,570822.1,570822.1,2546,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961460,1053056.00
09/27/2016 03:30,2,0.000,ALERT,213.51,302.68,59.970,1474961404,"201051344001203","219011344069620",0.00,12.70,0,301.17,306.58,0.0,0.0,0.000,568043.3,568043.3,2546,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961461,1053057.00
09/27/2016 03:30,2,0.000,ALERT,212.83,303.28,59.970,1474961404,"274151322000054","219011344069620",0.00,14.00,0,300.57,305.38,0.0,0.0,0.000,804778.7,804778.7,2521,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474961463,1053058.00
09/27/2016 03:30,2,0.000,ALERT,213.96,304.48,59.975,1474961404,"201051344000867","219011344069620",0.00,13.00,0,302.37,306.88,0.0,0.0,0.000,558082.8,558082.8,2549,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474961465,1053059.00
09/27/2016 03:30,2,0.000,ALERT,213.51,302.68,59.981,1474961404,"201051344001093","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,564610.3,564610.3,2550,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961467,1053060.00
09/27/2016 03:30,2,0.000,ALERT,213.51,304.48,59.986,1474961404,"201051344000900","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,574914.9,574914.9,2554,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474961469,1053061.00
09/27/2016 03:30,2,0.000,ALERT,213.74,303.88,59.970,1474961404,"201051344000648","219011344069620",0.00,12.30,0,302.07,306.58,0.0,0.0,0.000,563524.2,563524.2,2544,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474961470,1053062.00
09/27/2016 03:30,2,0.000,ALERT,213.74,305.08,59.975,1474961404,"201051344000569","219011344069620",0.00,12.70,0,303.28,307.48,0.0,0.0,0.000,574862.1,574862.1,2547,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961472,1053063.00
09/27/2016 03:30,2,0.000,ALERT,213.74,305.08,59.975,1474961404,"201051344000983","219011344069620",0.00,13.00,0,302.98,307.18,0.0,0.0,0.000,567423.7,567423.7,2554,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474961474,1053064.00
09/27/2016 03:30,2,0.000,ALERT,213.74,304.48,59.954,1474961404,"201051344001158","219011344069620",0.00,12.30,0,302.37,305.98,0.0,0.0,0.000,558933.9,558933.9,2547,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961476,1053065.00
09/27/2016 03:30,2,0.000,ALERT,214.19,305.38,59.975,1474961404,"201051344000576","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,566501.9,566501.9,2553,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474961478,1053066.00
09/27/2016 03:30,2,0.000,ALERT,213.29,302.37,59.975,1474961404,"274151322000087","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,776791.0,776791.0,2562,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474961480,1053067.00
09/27/2016 03:45,2,0.000,ALERT,213.74,304.18,59.959,1474962303,"201051344000645","219011344069620",0.00,13.00,0,302.37,306.28,0.0,0.0,0.000,565970.9,565970.9,2552,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474962305,1053068.00
09/27/2016 03:45,2,0.000,ALERT,213.06,302.98,59.986,1474962303,"274151322000085","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,804317.4,804317.4,2526,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962307,1053069.00
09/27/2016 03:45,2,0.000,ALERT,213.96,304.18,59.991,1474962303,"201051344000633","219011344069620",0.00,12.30,0,300.87,306.28,0.0,0.0,0.000,557610.1,557610.1,2552,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474962309,1053070.00
09/27/2016 03:45,2,0.000,ALERT,213.51,304.18,59.991,1474962303,"201051344000469","219011344069620",0.00,11.30,0,301.47,306.28,0.0,0.0,0.000,560244.4,560244.4,2555,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962310,1053071.00
09/27/2016 03:45,2,0.000,ALERT,213.06,302.68,59.986,1474962303,"201051344000646","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,560707.9,560707.9,2546,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962312,1053072.00
09/27/2016 03:45,2,0.000,ALERT,212.61,302.07,59.986,1474962303,"274151322000052","219011344069620",0.00,13.70,0,300.57,305.08,0.0,0.0,0.000,827080.5,827080.5,2533,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962314,1053073.00
09/27/2016 03:45,2,0.000,ALERT,213.74,302.98,59.996,1474962303,"201051344000585","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,570833.5,570833.5,2551,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962316,1053074.00
09/27/2016 03:45,2,0.000,ALERT,213.51,303.28,59.991,1474962303,"201051344001230","219011344069620",0.00,12.70,0,301.47,304.78,0.0,0.0,0.000,563600.8,563600.8,2554,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474962318,1053075.00
09/27/2016 03:45,2,0.000,ALERT,213.96,303.88,59.991,1474962303,"201051344000582","219011344069620",0.00,12.00,0,302.07,305.38,0.0,0.0,0.000,556369.6,556369.6,2545,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474962319,1053076.00
09/27/2016 03:45,2,0.000,ALERT,213.06,302.68,59.991,1474962303,"201051344000955","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,570469.3,570469.3,2544,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962321,1053077.00
09/27/2016 03:45,2,0.000,ALERT,213.06,302.07,59.991,1474962303,"274151322000094","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,681096.1,681096.1,2588,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962323,1053078.00
09/27/2016 03:45,2,0.000,ALERT,213.51,304.78,59.991,1474962303,"201051344000579","219011344069620",0.00,12.70,0,302.98,306.88,0.0,0.0,0.000,574686.7,574686.7,2543,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962325,1053079.00
09/27/2016 03:45,2,0.000,ALERT,213.51,303.28,59.991,1474962303,"201051344000890","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,567708.7,567708.7,2545,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962327,1053080.00
09/27/2016 03:45,2,0.000,ALERT,213.51,302.98,60.002,1474962303,"201051344000438","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,569146.9,569146.9,2548,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962329,1053081.00
09/27/2016 03:45,2,0.000,ALERT,213.74,302.68,60.028,1474962303,"201051344000417","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,560125.2,560125.2,2548,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962330,1053082.00
09/27/2016 03:45,2,0.000,ALERT,213.06,302.98,59.981,1474962303,"274151322000083","219011344069620",0.00,13.30,0,301.17,305.08,0.0,0.0,0.000,819527.3,819527.3,2536,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474962332,1053083.00
09/27/2016 03:45,2,0.000,ALERT,213.51,303.28,59.986,1474962303,"274151322000076","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,874896.8,874896.8,2545,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474962334,1053084.00
09/27/2016 03:45,2,0.000,ALERT,213.51,304.78,59.991,1474962303,"201051344000868","219011344069620",0.00,12.30,0,303.28,307.18,0.0,0.0,0.000,559009.5,559009.5,2550,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962336,1053085.00
09/27/2016 03:45,2,0.000,ALERT,213.06,304.18,59.959,1474962303,"274151322000095","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,866067.0,866067.0,2548,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474962337,1053086.00
09/27/2016 03:45,2,0.000,ALERT,213.51,304.18,59.991,1474962303,"201051344000988","219011344069620",0.00,12.30,0,300.27,306.28,0.0,0.0,0.000,538057.5,538057.5,2541,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962339,1053087.00
09/27/2016 03:45,2,0.000,ALERT,213.51,302.37,59.965,1474962303,"201051344001025","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,569408.2,569408.2,2544,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962341,1053088.00
09/27/2016 03:45,2,0.000,ALERT,213.51,304.48,60.018,1474962303,"201051344000458","219011344069620",0.00,13.00,0,302.68,307.18,0.0,0.0,0.000,566389.9,566389.9,2553,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474962343,1053089.00
09/27/2016 03:45,2,0.000,ALERT,213.96,304.18,59.986,1474962303,"201051344000853","219011344069620",0.00,12.00,0,302.68,306.88,0.0,0.0,0.000,565680.4,565680.4,2561,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962345,1053090.00
09/27/2016 03:45,2,0.000,ALERT,213.96,303.28,59.986,1474962303,"201051344000685","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,568312.9,568312.9,2553,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962346,1053091.00
09/27/2016 03:45,2,0.000,ALERT,213.74,302.68,59.986,1474962303,"201051344000917","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,565242.8,565242.8,2549,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962348,1053092.00
09/27/2016 03:45,2,0.000,ALERT,213.96,303.28,59.949,1474962303,"201051344001145","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,570463.9,570463.9,2551,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962350,1053093.00
09/27/2016 03:45,2,0.000,ALERT,213.74,302.37,59.938,1474962303,"201051344000651","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,563658.3,563658.3,2543,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474962352,1053094.00
09/27/2016 03:45,2,0.000,ALERT,212.61,302.98,59.986,1474962303,"274151322000088","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,788588.6,788588.6,2529,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962354,1053095.00
09/27/2016 03:45,2,0.000,ALERT,213.51,302.07,59.981,1474962303,"274151322000068","219011344069620",0.00,13.70,0,300.27,303.58,0.0,0.0,0.000,681618.3,681618.3,2588,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962356,1053096.00
09/27/2016 03:45,2,0.000,ALERT,213.29,302.98,60.018,1474962303,"201051344001135","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,559808.8,559808.8,2540,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962358,1053097.00
09/27/2016 03:45,2,0.000,ALERT,213.06,304.78,59.975,1474962303,"201051344000594","219011344069620",0.00,12.70,0,302.37,306.58,0.0,0.0,0.000,570822.1,570822.1,2548,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962359,1053098.00
09/27/2016 03:45,2,0.000,ALERT,213.74,302.68,59.986,1474962303,"201051344001203","219011344069620",0.00,12.30,0,300.87,306.28,0.0,0.0,0.000,568043.3,568043.3,2548,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962361,1053099.00
09/27/2016 03:45,2,0.000,ALERT,212.83,303.88,59.996,1474962303,"274151322000054","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,804778.7,804778.7,2523,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962363,1053100.00
09/27/2016 03:45,2,0.000,ALERT,213.74,303.88,59.981,1474962303,"201051344000867","219011344069620",0.00,13.00,0,302.07,306.58,0.0,0.0,0.000,558082.8,558082.8,2551,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962365,1053101.00
09/27/2016 03:45,2,0.000,ALERT,213.51,302.98,60.002,1474962303,"201051344001093","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,564610.3,564610.3,2552,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474962367,1053102.00
09/27/2016 03:45,2,0.000,ALERT,213.29,304.18,60.002,1474962303,"201051344000900","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,574914.9,574914.9,2556,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962369,1053103.00
09/27/2016 03:45,2,0.000,ALERT,213.74,303.58,59.981,1474962303,"201051344000648","219011344069620",0.00,12.00,0,302.07,306.28,0.0,0.0,0.000,563524.2,563524.2,2546,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962370,1053104.00
09/27/2016 03:45,2,0.000,ALERT,213.51,304.48,59.981,1474962303,"201051344000569","219011344069620",0.00,12.30,0,302.98,307.18,0.0,0.0,0.000,574862.1,574862.1,2549,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962372,1053105.00
09/27/2016 03:45,2,0.000,ALERT,213.29,304.18,59.975,1474962303,"201051344000983","219011344069620",0.00,12.30,0,302.98,306.58,0.0,0.0,0.000,567423.7,567423.7,2556,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474962374,1053106.00
09/27/2016 03:45,2,0.000,ALERT,213.51,303.88,59.981,1474962303,"201051344001158","219011344069620",0.00,12.00,0,301.77,305.98,0.0,0.0,0.000,558933.9,558933.9,2549,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962376,1053107.00
09/27/2016 03:45,2,0.000,ALERT,213.96,304.48,59.981,1474962303,"201051344000576","219011344069620",0.00,12.30,0,302.68,306.88,0.0,0.0,0.000,566501.9,566501.9,2555,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962377,1053108.00
09/27/2016 03:45,2,0.000,ALERT,213.06,302.37,59.965,1474962303,"274151322000087","219011344069620",0.00,14.00,0,299.97,304.18,0.0,0.0,0.000,776791.0,776791.0,2564,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474962379,1053109.00
09/27/2016 04:00,2,0.000,ALERT,214.41,304.48,59.975,1474963203,"201051344000645","219011344069620",0.00,12.70,0,302.07,305.68,0.0,0.0,0.000,565970.9,565970.9,2554,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963205,1053110.00
09/27/2016 04:00,2,0.000,ALERT,213.51,302.98,59.965,1474963203,"274151322000085","219011344069620",0.00,13.30,0,300.87,304.48,0.0,0.0,0.000,804317.4,804317.4,2528,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963207,1053111.00
09/27/2016 04:00,2,0.000,ALERT,214.19,304.18,59.975,1474963203,"201051344000633","219011344069620",0.00,12.00,0,300.27,305.38,0.0,0.0,0.000,557610.1,557610.1,2554,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474963209,1053112.00
09/27/2016 04:00,2,0.000,ALERT,213.74,304.18,59.970,1474963203,"201051344000469","219011344069620",0.00,11.30,0,301.47,305.68,0.0,0.0,0.000,560244.4,560244.4,2557,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963211,1053113.00
09/27/2016 04:00,2,0.000,ALERT,213.29,302.98,59.965,1474963203,"201051344000646","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,560707.9,560707.9,2548,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474963213,1053114.00
09/27/2016 04:00,2,0.000,ALERT,213.06,302.98,59.959,1474963203,"274151322000052","219011344069620",0.00,13.30,0,300.87,305.08,0.0,0.0,0.000,827080.5,827080.5,2535,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963215,1053115.00
09/27/2016 04:00,2,0.000,ALERT,213.74,303.28,59.970,1474963203,"201051344000585","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,570833.5,570833.5,2553,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474963217,1053116.00
09/27/2016 04:00,2,0.000,ALERT,213.51,303.28,59.975,1474963203,"201051344001230","219011344069620",0.00,12.30,0,301.47,304.78,0.0,0.0,0.000,563600.8,563600.8,2556,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963218,1053117.00
09/27/2016 04:00,2,0.000,ALERT,214.19,303.88,59.965,1474963203,"201051344000582","219011344069620",0.00,12.00,0,302.07,305.08,0.0,0.0,0.000,556369.6,556369.6,2547,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963220,1053118.00
09/27/2016 04:00,2,0.000,ALERT,213.29,303.28,59.970,1474963203,"201051344000955","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,570469.3,570469.3,2546,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963222,1053119.00
09/27/2016 04:00,2,0.000,ALERT,213.29,302.68,59.991,1474963203,"274151322000094","219011344069620",0.00,12.70,0,300.57,303.88,0.0,0.0,0.000,681096.1,681096.1,2590,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963224,1053120.00
09/27/2016 04:00,2,0.000,ALERT,213.74,305.08,59.933,1474963203,"201051344000579","219011344069620",0.00,12.70,0,302.98,306.28,0.0,0.0,0.000,574686.7,574686.7,2545,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963226,1053121.00
09/27/2016 04:00,2,0.000,ALERT,213.51,303.28,59.970,1474963203,"201051344000890","219011344069620",0.00,12.70,0,301.77,305.38,0.0,0.0,0.000,567708.7,567708.7,2547,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963228,1053122.00
09/27/2016 04:00,2,0.000,ALERT,213.74,302.98,59.970,1474963203,"201051344000438","219011344069620",0.00,12.00,0,301.17,304.78,0.0,0.0,0.000,569146.9,569146.9,2550,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963229,1053123.00
09/27/2016 04:00,2,0.000,ALERT,213.74,302.37,59.965,1474963203,"201051344000417","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,560125.2,560125.2,2550,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474963231,1053124.00
09/27/2016 04:00,2,0.000,ALERT,213.29,303.58,59.970,1474963203,"274151322000083","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,819527.3,819527.3,2538,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474963233,1053125.00
09/27/2016 04:00,2,0.000,ALERT,213.96,302.98,60.007,1474963203,"274151322000076","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,874896.8,874896.8,2547,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963235,1053126.00
09/27/2016 04:00,2,0.000,ALERT,213.74,305.08,59.970,1474963203,"201051344000868","219011344069620",0.00,12.30,0,302.98,306.58,0.0,0.0,0.000,559009.5,559009.5,2552,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963237,1053127.00
09/27/2016 04:00,2,0.000,ALERT,213.51,304.48,59.965,1474963203,"274151322000095","219011344069620",0.00,12.70,0,302.07,305.38,0.0,0.0,0.000,866067.0,866067.0,2550,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963239,1053128.00
09/27/2016 04:00,2,0.000,ALERT,213.51,304.18,59.975,1474963203,"201051344000988","219011344069620",0.00,12.30,0,299.97,305.68,0.0,0.0,0.000,538057.5,538057.5,2543,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474963241,1053129.00
09/27/2016 04:00,2,0.000,ALERT,213.51,302.07,60.012,1474963203,"201051344001025","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,569408.2,569408.2,2546,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963242,1053130.00
09/27/2016 04:00,2,0.000,ALERT,213.51,304.48,59.928,1474963203,"201051344000458","219011344069620",0.00,12.70,0,302.68,306.88,0.0,0.0,0.000,566389.9,566389.9,2555,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474963244,1053131.00
09/27/2016 04:00,2,0.000,ALERT,214.41,304.18,60.012,1474963203,"201051344000853","219011344069620",0.00,11.70,0,302.37,305.98,0.0,0.0,0.000,565680.4,565680.4,2563,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474963246,1053132.00
09/27/2016 04:00,2,0.000,ALERT,213.96,302.98,59.975,1474963203,"201051344000685","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,568312.9,568312.9,2555,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963248,1053133.00
09/27/2016 04:00,2,0.000,ALERT,213.96,302.68,59.986,1474963203,"201051344000917","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,565242.8,565242.8,2551,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474963250,1053134.00
09/27/2016 04:00,2,0.000,ALERT,213.96,303.28,59.991,1474963203,"201051344001145","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,570463.9,570463.9,2553,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963252,1053135.00
09/27/2016 04:00,2,0.000,ALERT,213.74,302.07,59.981,1474963203,"201051344000651","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,563658.3,563658.3,2545,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963253,1053136.00
09/27/2016 04:00,2,0.000,ALERT,213.06,303.58,59.944,1474963203,"274151322000088","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,788588.6,788588.6,2531,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474963255,1053137.00
09/27/2016 04:00,2,0.000,ALERT,214.19,302.98,59.986,1474963203,"274151322000068","219011344069620",0.00,13.70,0,300.57,303.88,0.0,0.0,0.000,681618.3,681618.3,2590,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474963257,1053138.00
09/27/2016 04:00,2,0.000,ALERT,213.51,302.98,59.949,1474963203,"201051344001135","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,559808.8,559808.8,2542,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963259,1053139.00
09/27/2016 04:00,2,0.000,ALERT,213.51,305.08,59.986,1474963203,"201051344000594","219011344069620",0.00,12.30,0,302.37,306.28,0.0,0.0,0.000,570822.1,570822.1,2550,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963261,1053140.00
09/27/2016 04:00,2,0.000,ALERT,213.96,302.98,59.996,1474963203,"201051344001203","219011344069620",0.00,12.30,0,300.57,305.98,0.0,0.0,0.000,568043.3,568043.3,2550,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474963263,1053141.00
09/27/2016 04:00,2,0.000,ALERT,213.29,304.18,59.986,1474963203,"274151322000054","219011344069620",0.00,13.70,0,301.17,305.08,0.0,0.0,0.000,804778.7,804778.7,2525,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963264,1053142.00
09/27/2016 04:00,2,0.000,ALERT,213.96,304.18,59.991,1474963203,"201051344000867","219011344069620",0.00,13.00,0,301.77,305.98,0.0,0.0,0.000,558082.8,558082.8,2553,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963266,1053143.00
09/27/2016 04:00,2,0.000,ALERT,213.74,302.98,59.986,1474963203,"201051344001093","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,564610.3,564610.3,2554,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474963268,1053144.00
09/27/2016 04:00,2,0.000,ALERT,213.74,304.48,60.002,1474963203,"201051344000900","219011344069620",0.00,12.00,0,301.77,305.68,0.0,0.0,0.000,574914.9,574914.9,2558,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963270,1053145.00
09/27/2016 04:00,2,0.000,ALERT,213.96,303.88,59.970,1474963203,"201051344000648","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,563524.2,563524.2,2548,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963272,1053146.00
09/27/2016 04:00,2,0.000,ALERT,213.74,304.78,59.986,1474963203,"201051344000569","219011344069620",0.00,12.30,0,302.98,306.58,0.0,0.0,0.000,574862.1,574862.1,2551,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963273,1053147.00
09/27/2016 04:00,2,0.000,ALERT,213.74,304.48,59.991,1474963203,"201051344000983","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,567423.7,567423.7,2558,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474963275,1053148.00
09/27/2016 04:00,2,0.000,ALERT,213.74,303.88,60.007,1474963203,"201051344001158","219011344069620",0.00,11.70,0,301.77,305.38,0.0,0.0,0.000,558933.9,558933.9,2551,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963277,1053149.00
09/27/2016 04:00,2,0.000,ALERT,213.96,304.78,59.991,1474963203,"201051344000576","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,566501.9,566501.9,2557,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963279,1053150.00
09/27/2016 04:00,2,0.000,ALERT,213.51,302.68,60.012,1474963203,"274151322000087","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,776791.0,776791.0,2566,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474963281,1053151.00
09/27/2016 04:15,2,0.000,ALERT,214.19,304.18,59.965,1474964103,"201051344000645","219011344069620",0.00,12.70,0,290.05,305.98,0.0,0.0,0.000,565970.9,565970.9,2556,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964105,1053152.00
09/27/2016 04:15,2,0.000,ALERT,213.29,302.98,59.965,1474964103,"274151322000085","219011344069620",0.00,13.30,0,289.15,305.98,0.0,0.0,0.000,804317.4,804317.4,2530,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964107,1053153.00
09/27/2016 04:15,2,0.000,ALERT,214.19,304.18,59.965,1474964103,"201051344000633","219011344069620",0.00,12.00,0,288.55,305.68,0.0,0.0,0.000,557610.1,557610.1,2556,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964109,1053154.00
09/27/2016 04:15,2,0.000,ALERT,213.74,304.48,59.922,1474964103,"201051344000469","219011344069620",0.00,11.30,0,289.15,305.68,0.0,0.0,0.000,560244.4,560244.4,2559,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964111,1053155.00
09/27/2016 04:15,2,0.000,ALERT,213.06,302.37,59.959,1474964103,"201051344000646","219011344069620",0.00,12.30,0,288.55,304.18,0.0,0.0,0.000,560707.9,560707.9,2550,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964113,1053156.00
09/27/2016 04:15,2,0.000,ALERT,212.83,302.37,59.965,1474964103,"274151322000052","219011344069620",0.00,13.30,0,289.45,305.98,0.0,0.0,0.000,827080.5,827080.5,2537,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964114,1053157.00
09/27/2016 04:15,2,0.000,ALERT,213.74,302.98,59.970,1474964103,"201051344000585","219011344069620",0.00,12.70,0,288.85,304.78,0.0,0.0,0.000,570833.5,570833.5,2555,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964116,1053158.00
09/27/2016 04:15,2,0.000,ALERT,213.51,302.98,59.965,1474964103,"201051344001230","219011344069620",0.00,12.30,0,289.45,304.78,0.0,0.0,0.000,563600.8,563600.8,2558,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964118,1053159.00
09/27/2016 04:15,2,0.000,ALERT,213.96,303.58,59.965,1474964103,"201051344000582","219011344069620",0.00,12.00,0,289.75,305.08,0.0,0.0,0.000,556369.6,556369.6,2549,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964120,1053160.00
09/27/2016 04:15,2,0.000,ALERT,213.06,302.68,59.922,1474964103,"201051344000955","219011344069620",0.00,12.30,0,289.15,304.48,0.0,0.0,0.000,570469.3,570469.3,2548,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964122,1053161.00
09/27/2016 04:15,2,0.000,ALERT,213.29,302.07,59.954,1474964103,"274151322000094","219011344069620",0.00,12.70,0,288.85,305.08,0.0,0.0,0.000,681096.1,681096.1,2592,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964124,1053162.00
