ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 04:15,2,0.000,ALERT,213.74,305.08,59.959,1474964103,"201051344000579","219011344069620",0.00,12.70,0,290.65,306.58,0.0,0.0,0.000,574686.7,574686.7,2547,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964126,1053163.00
09/27/2016 04:15,2,0.000,ALERT,213.29,302.98,59.996,1474964103,"201051344000890","219011344069620",0.00,12.70,0,290.05,305.38,0.0,0.0,0.000,567708.7,567708.7,2549,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964127,1053164.00
09/27/2016 04:15,2,0.000,ALERT,213.51,302.68,59.965,1474964103,"201051344000438","219011344069620",0.00,12.00,0,289.45,304.78,0.0,0.0,0.000,569146.9,569146.9,2552,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964129,1053165.00
09/27/2016 04:15,2,0.000,ALERT,213.74,302.37,59.959,1474964103,"201051344000417","219011344069620",0.00,12.70,0,288.55,303.88,0.0,0.0,0.000,560125.2,560125.2,2552,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474964131,1053166.00
09/27/2016 04:15,2,0.000,ALERT,213.29,302.68,59.959,1474964103,"274151322000083","219011344069620",0.00,13.00,0,289.75,305.98,0.0,0.0,0.000,819527.3,819527.3,2540,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964133,1053167.00
09/27/2016 04:15,2,0.000,ALERT,213.74,302.37,59.949,1474964103,"274151322000076","219011344069620",0.00,13.00,0,289.15,305.98,0.0,0.0,0.000,874896.8,874896.8,2549,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964134,1053168.00
09/27/2016 04:15,2,0.000,ALERT,213.74,305.38,59.959,1474964103,"201051344000868","219011344069620",0.00,12.30,0,290.95,306.88,0.0,0.0,0.000,559009.5,559009.5,2554,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964136,1053169.00
09/27/2016 04:15,2,0.000,ALERT,213.29,304.18,59.965,1474964103,"274151322000095","219011344069620",0.00,12.70,0,290.35,306.58,0.0,0.0,0.000,866067.0,866067.0,2552,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964138,1053170.00
09/27/2016 04:15,2,0.000,ALERT,213.74,304.48,59.981,1474964103,"201051344000988","219011344069620",0.00,12.30,0,287.65,305.68,0.0,0.0,0.000,538057.5,538057.5,2545,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964140,1053171.00
09/27/2016 04:15,2,0.000,ALERT,213.29,302.07,59.970,1474964103,"201051344001025","219011344069620",0.00,12.00,0,288.85,304.78,0.0,0.0,0.000,569408.2,569408.2,2548,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964142,1053172.00
09/27/2016 04:15,2,0.000,ALERT,213.51,304.78,59.965,1474964103,"201051344000458","219011344069620",0.00,13.00,0,290.35,306.58,0.0,0.0,0.000,566389.9,566389.9,2557,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474964144,1053173.00
09/27/2016 04:15,2,0.000,ALERT,214.19,304.78,59.981,1474964103,"201051344000853","219011344069620",0.00,11.70,0,290.35,306.28,0.0,0.0,0.000,565680.4,565680.4,2565,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964146,1053174.00
09/27/2016 04:15,2,0.000,ALERT,213.74,302.68,59.970,1474964103,"201051344000685","219011344069620",0.00,12.30,0,289.15,304.48,0.0,0.0,0.000,568312.9,568312.9,2557,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964147,1053175.00
09/27/2016 04:15,2,0.000,ALERT,213.51,302.07,59.959,1474964103,"201051344000917","219011344069620",0.00,13.30,0,287.95,303.88,0.0,0.0,0.000,565242.8,565242.8,2553,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964149,1053176.00
09/27/2016 04:15,2,0.000,ALERT,213.74,302.98,59.965,1474964103,"201051344001145","219011344069620",0.00,12.30,0,289.75,305.08,0.0,0.0,0.000,570463.9,570463.9,2555,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474964151,1053177.00
09/27/2016 04:15,2,0.000,ALERT,213.51,302.37,59.970,1474964103,"201051344000651","219011344069620",0.00,11.70,0,288.85,303.88,0.0,0.0,0.000,563658.3,563658.3,2547,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474964153,1053178.00
09/27/2016 04:15,2,0.000,ALERT,212.83,302.37,59.954,1474964103,"274151322000088","219011344069620",0.00,13.70,0,289.45,305.38,0.0,0.0,0.000,788588.6,788588.6,2533,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964155,1053179.00
09/27/2016 04:15,2,0.000,ALERT,213.74,301.77,59.954,1474964103,"274151322000068","219011344069620",0.00,13.70,0,288.85,304.78,0.0,0.0,0.000,681618.3,681618.3,2592,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964157,1053180.00
09/27/2016 04:15,2,0.000,ALERT,213.06,302.68,59.959,1474964103,"201051344001135","219011344069620",0.00,12.30,0,289.45,305.08,0.0,0.0,0.000,559808.8,559808.8,2544,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964159,1053181.00
09/27/2016 04:15,2,0.000,ALERT,213.51,305.38,59.959,1474964103,"201051344000594","219011344069620",0.00,12.30,0,289.75,306.58,0.0,0.0,0.000,570822.1,570822.1,2552,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964160,1053182.00
09/27/2016 04:15,2,0.000,ALERT,213.51,302.37,59.965,1474964103,"201051344001203","219011344069620",0.00,12.30,0,289.45,305.98,0.0,0.0,0.000,568043.3,568043.3,2552,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964162,1053183.00
09/27/2016 04:15,2,0.000,ALERT,212.83,302.68,59.949,1474964103,"274151322000054","219011344069620",0.00,13.70,0,289.45,305.98,0.0,0.0,0.000,804778.7,804778.7,2527,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964164,1053184.00
09/27/2016 04:15,2,0.000,ALERT,213.96,304.48,59.959,1474964103,"201051344000867","219011344069620",0.00,13.00,0,290.05,306.28,0.0,0.0,0.000,558082.8,558082.8,2555,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964166,1053185.00
09/27/2016 04:15,2,0.000,ALERT,213.29,302.37,59.959,1474964103,"201051344001093","219011344069620",0.00,13.00,0,289.15,304.18,0.0,0.0,0.000,564610.3,564610.3,2556,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964167,1053186.00
09/27/2016 04:15,2,0.000,ALERT,213.51,304.78,59.954,1474964103,"201051344000900","219011344069620",0.00,12.00,0,289.75,305.98,0.0,0.0,0.000,574914.9,574914.9,2560,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964169,1053187.00
09/27/2016 04:15,2,0.000,ALERT,213.96,303.88,59.954,1474964103,"201051344000648","219011344069620",0.00,12.00,0,289.75,305.98,0.0,0.0,0.000,563524.2,563524.2,2550,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964171,1053188.00
09/27/2016 04:15,2,0.000,ALERT,213.74,305.08,59.959,1474964103,"201051344000569","219011344069620",0.00,12.00,0,290.95,306.88,0.0,0.0,0.000,574862.1,574862.1,2553,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964173,1053189.00
09/27/2016 04:15,2,0.000,ALERT,213.51,304.48,59.965,1474964103,"201051344000983","219011344069620",0.00,12.00,0,290.35,306.28,0.0,0.0,0.000,567423.7,567423.7,2560,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964175,1053190.00
09/27/2016 04:15,2,0.000,ALERT,213.74,304.48,59.954,1474964103,"201051344001158","219011344069620",0.00,11.70,0,289.45,305.68,0.0,0.0,0.000,558933.9,558933.9,2553,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964176,1053191.00
09/27/2016 04:15,2,0.000,ALERT,214.19,305.08,59.922,1474964103,"201051344000576","219011344069620",0.00,12.30,0,290.35,306.28,0.0,0.0,0.000,566501.9,566501.9,2559,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964178,1053192.00
09/27/2016 04:15,2,0.000,ALERT,213.29,302.37,59.928,1474964103,"274151322000087","219011344069620",0.00,13.70,0,288.85,305.08,0.0,0.0,0.000,776791.0,776791.0,2568,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474964180,1053193.00
09/27/2016 04:30,2,0.000,ALERT,213.96,303.88,59.981,1474965004,"201051344000645","219011344069620",0.00,12.70,0,302.37,305.98,0.0,0.0,0.000,565970.9,565970.9,2558,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965006,1053194.00
09/27/2016 04:30,2,0.000,ALERT,212.83,302.98,59.917,1474965004,"274151322000085","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,804317.4,804317.4,2532,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965008,1053195.00
09/27/2016 04:30,2,0.000,ALERT,214.19,303.88,59.965,1474965004,"201051344000633","219011344069620",0.00,12.00,0,300.87,305.98,0.0,0.0,0.000,557610.1,557610.1,2558,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965010,1053196.00
09/27/2016 04:30,2,0.000,ALERT,213.74,303.88,59.965,1474965004,"201051344000469","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,560244.4,560244.4,2561,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965011,1053197.00
09/27/2016 04:30,2,0.000,ALERT,213.29,302.68,59.949,1474965004,"201051344000646","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,560707.9,560707.9,2552,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965013,1053198.00
09/27/2016 04:30,2,0.000,ALERT,212.61,303.28,59.975,1474965004,"274151322000052","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,827080.5,827080.5,2539,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965015,1053199.00
09/27/2016 04:30,2,0.000,ALERT,213.74,303.28,59.959,1474965004,"201051344000585","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,570833.5,570833.5,2557,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965017,1053200.00
09/27/2016 04:30,2,0.000,ALERT,213.51,303.28,60.007,1474965004,"201051344001230","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,563600.8,563600.8,2560,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965019,1053201.00
09/27/2016 04:30,2,0.000,ALERT,213.96,303.58,59.938,1474965004,"201051344000582","219011344069620",0.00,12.00,0,301.47,305.38,0.0,0.0,0.000,556369.6,556369.6,2551,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965020,1053202.00
09/27/2016 04:30,2,0.000,ALERT,213.06,302.68,59.959,1474965004,"201051344000955","219011344069620",0.00,12.30,0,300.87,304.48,0.0,0.0,0.000,570469.3,570469.3,2550,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965022,1053203.00
09/27/2016 04:30,2,0.000,ALERT,212.83,302.07,59.959,1474965004,"274151322000094","219011344069620",0.00,12.70,0,299.97,303.58,0.0,0.0,0.000,681096.1,681096.1,2594,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965024,1053204.00
09/27/2016 04:30,2,0.000,ALERT,213.51,304.48,59.954,1474965004,"201051344000579","219011344069620",0.00,12.70,0,303.28,306.88,0.0,0.0,0.000,574686.7,574686.7,2549,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965026,1053205.00
09/27/2016 04:30,2,0.000,ALERT,213.29,303.28,59.933,1474965004,"201051344000890","219011344069620",0.00,12.70,0,301.47,305.68,0.0,0.0,0.000,567708.7,567708.7,2551,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965027,1053206.00
09/27/2016 04:30,2,0.000,ALERT,213.51,302.98,59.922,1474965004,"201051344000438","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,569146.9,569146.9,2554,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965029,1053207.00
09/27/2016 04:30,2,0.000,ALERT,213.51,302.07,59.938,1474965004,"201051344000417","219011344069620",0.00,12.30,0,300.27,304.18,0.0,0.0,0.000,560125.2,560125.2,2554,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965031,1053208.00
09/27/2016 04:30,2,0.000,ALERT,213.06,302.98,59.954,1474965004,"274151322000083","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,819527.3,819527.3,2542,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965033,1053209.00
09/27/2016 04:30,2,0.000,ALERT,213.29,302.37,59.959,1474965004,"274151322000076","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,874896.8,874896.8,2551,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965035,1053210.00
09/27/2016 04:30,2,0.000,ALERT,213.51,304.78,60.007,1474965004,"201051344000868","219011344069620",0.00,12.30,0,303.28,307.18,0.0,0.0,0.000,559009.5,559009.5,2556,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965036,1053211.00
09/27/2016 04:30,2,0.000,ALERT,212.83,303.58,59.949,1474965004,"274151322000095","219011344069620",0.00,12.30,0,301.47,305.08,0.0,0.0,0.000,866067.0,866067.0,2554,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965038,1053212.00
09/27/2016 04:30,2,0.000,ALERT,213.29,303.88,59.970,1474965004,"201051344000988","219011344069620",0.00,12.00,0,299.97,305.98,0.0,0.0,0.000,538057.5,538057.5,2547,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965040,1053213.00
09/27/2016 04:30,2,0.000,ALERT,213.29,302.07,59.965,1474965004,"201051344001025","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,569408.2,569408.2,2550,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965042,1053214.00
09/27/2016 04:30,2,0.000,ALERT,213.29,304.18,59.922,1474965004,"201051344000458","219011344069620",0.00,12.70,0,302.68,306.88,0.0,0.0,0.000,566389.9,566389.9,2559,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965044,1053215.00
09/27/2016 04:30,2,0.000,ALERT,213.74,302.98,59.965,1474965004,"201051344000685","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,568312.9,568312.9,2559,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965047,1053216.00
09/27/2016 04:30,2,0.000,ALERT,213.51,302.37,59.949,1474965004,"201051344000917","219011344069620",0.00,13.00,0,299.37,304.18,0.0,0.0,0.000,565242.8,565242.8,2555,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965049,1053217.00
09/27/2016 04:30,2,0.000,ALERT,213.74,303.28,60.007,1474965004,"201051344001145","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,570463.9,570463.9,2557,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965050,1053218.00
09/27/2016 04:30,2,0.000,ALERT,213.51,302.37,59.970,1474965004,"201051344000651","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,563658.3,563658.3,2549,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965052,1053219.00
09/27/2016 04:30,2,0.000,ALERT,212.38,302.68,59.965,1474965004,"274151322000088","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,788588.6,788588.6,2535,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965054,1053220.00
09/27/2016 04:30,2,0.000,ALERT,213.29,301.47,59.965,1474965004,"274151322000068","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,681618.3,681618.3,2594,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965056,1053221.00
09/27/2016 04:30,2,0.000,ALERT,213.06,302.68,60.002,1474965004,"201051344001135","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,559808.8,559808.8,2546,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965057,1053222.00
09/27/2016 04:30,2,0.000,ALERT,213.29,304.78,59.965,1474965004,"201051344000594","219011344069620",0.00,12.30,0,302.37,306.88,0.0,0.0,0.000,570822.1,570822.1,2554,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965059,1053223.00
09/27/2016 04:30,2,0.000,ALERT,213.51,302.68,59.965,1474965004,"201051344001203","219011344069620",0.00,12.30,0,300.87,306.58,0.0,0.0,0.000,568043.3,568043.3,2554,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965061,1053224.00
09/27/2016 04:30,2,0.000,ALERT,212.61,303.28,59.954,1474965004,"274151322000054","219011344069620",0.00,13.70,0,300.87,304.78,0.0,0.0,0.000,804778.7,804778.7,2529,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965063,1053225.00
09/27/2016 04:30,2,0.000,ALERT,213.51,303.88,59.917,1474965004,"201051344000867","219011344069620",0.00,12.70,0,302.07,306.58,0.0,0.0,0.000,558082.8,558082.8,2557,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965065,1053226.00
09/27/2016 04:30,2,0.000,ALERT,213.29,302.98,59.965,1474965004,"201051344001093","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,564610.3,564610.3,2558,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965067,1053227.00
09/27/2016 04:30,2,0.000,ALERT,213.29,304.18,59.965,1474965004,"201051344000900","219011344069620",0.00,11.70,0,302.37,305.98,0.0,0.0,0.000,574914.9,574914.9,2562,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965069,1053228.00
09/27/2016 04:30,2,0.000,ALERT,213.51,303.28,59.970,1474965004,"201051344000648","219011344069620",0.00,11.70,0,302.07,306.28,0.0,0.0,0.000,563524.2,563524.2,2552,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965070,1053229.00
09/27/2016 04:30,2,0.000,ALERT,213.29,304.48,59.928,1474965004,"201051344000569","219011344069620",0.00,12.00,0,303.28,307.18,0.0,0.0,0.000,574862.1,574862.1,2555,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965072,1053230.00
09/27/2016 04:30,2,0.000,ALERT,213.29,304.18,59.922,1474965004,"201051344000983","219011344069620",0.00,12.00,0,302.98,306.58,0.0,0.0,0.000,567423.7,567423.7,2562,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965074,1053231.00
09/27/2016 04:30,2,0.000,ALERT,213.29,303.88,59.954,1474965004,"201051344001158","219011344069620",0.00,11.70,0,302.07,305.68,0.0,0.0,0.000,558933.9,558933.9,2555,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965076,1053232.00
09/27/2016 04:30,2,0.000,ALERT,213.74,304.48,59.981,1474965004,"201051344000576","219011344069620",0.00,12.00,0,302.68,306.58,0.0,0.0,0.000,566501.9,566501.9,2561,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965078,1053233.00
09/27/2016 04:30,2,0.000,ALERT,213.06,302.37,59.970,1474965004,"274151322000087","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,776791.0,776791.0,2570,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965079,1053234.00
09/27/2016 04:30,2,0.000,ALERT,213.96,303.88,59.965,1474965004,"201051344000853","219011344069620",0.00,11.70,0,302.68,306.28,0.0,0.0,0.000,565680.4,565680.4,2567,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965081,1053235.00
09/27/2016 04:45,2,0.000,ALERT,213.96,304.18,59.954,1474965903,"201051344000645","219011344069620",0.00,12.70,0,302.07,305.68,0.0,0.0,0.000,565970.9,565970.9,2560,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965905,1053236.00
09/27/2016 04:45,2,0.000,ALERT,213.29,302.37,59.981,1474965903,"274151322000085","219011344069620",0.00,13.00,0,301.17,304.48,0.0,0.0,0.000,804317.4,804317.4,2534,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965907,1053237.00
09/27/2016 04:45,2,0.000,ALERT,214.19,304.18,59.965,1474965903,"201051344000633","219011344069620",0.00,12.00,0,300.57,305.68,0.0,0.0,0.000,557610.1,557610.1,2560,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965909,1053238.00
09/27/2016 04:45,2,0.000,ALERT,213.51,304.18,59.981,1474965903,"201051344000469","219011344069620",0.00,11.00,0,301.47,305.38,0.0,0.0,0.000,560244.4,560244.4,2563,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965911,1053239.00
09/27/2016 04:45,2,0.000,ALERT,213.06,302.68,59.970,1474965903,"201051344000646","219011344069620",0.00,12.00,0,300.27,304.48,0.0,0.0,0.000,560707.9,560707.9,2554,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965913,1053240.00
09/27/2016 04:45,2,0.000,ALERT,213.06,302.98,59.959,1474965903,"274151322000052","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,827080.5,827080.5,2541,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965914,1053241.00
09/27/2016 04:45,2,0.000,ALERT,213.51,302.98,59.981,1474965903,"201051344000585","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,570833.5,570833.5,2559,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965916,1053242.00
09/27/2016 04:45,2,0.000,ALERT,213.29,303.28,59.965,1474965903,"201051344001230","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,563600.8,563600.8,2562,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965918,1053243.00
09/27/2016 04:45,2,0.000,ALERT,213.74,303.28,59.996,1474965903,"201051344000582","219011344069620",0.00,11.70,0,301.47,304.78,0.0,0.0,0.000,556369.6,556369.6,2553,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965920,1053244.00
09/27/2016 04:45,2,0.000,ALERT,212.83,302.68,59.965,1474965903,"201051344000955","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,570469.3,570469.3,2552,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965922,1053245.00
09/27/2016 04:45,2,0.000,ALERT,213.29,302.37,59.965,1474965903,"274151322000094","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,681096.1,681096.1,2596,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965924,1053246.00
09/27/2016 04:45,2,0.000,ALERT,213.51,305.08,59.970,1474965903,"201051344000579","219011344069620",0.00,12.30,0,302.68,306.28,0.0,0.0,0.000,574686.7,574686.7,2551,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965925,1053247.00
09/27/2016 04:45,2,0.000,ALERT,213.29,303.28,59.965,1474965903,"201051344000890","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,567708.7,567708.7,2553,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965927,1053248.00
09/27/2016 04:45,2,0.000,ALERT,213.51,302.68,59.970,1474965903,"201051344000438","219011344069620",0.00,12.00,0,301.17,304.48,0.0,0.0,0.000,569146.9,569146.9,2556,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965929,1053249.00
09/27/2016 04:45,2,0.000,ALERT,213.51,302.37,59.965,1474965903,"201051344000417","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,560125.2,560125.2,2556,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965931,1053250.00
09/27/2016 04:45,2,0.000,ALERT,213.29,302.98,59.970,1474965903,"274151322000083","219011344069620",0.00,13.00,0,301.47,304.78,0.0,0.0,0.000,819527.3,819527.3,2544,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965933,1053251.00
09/27/2016 04:45,2,0.000,ALERT,213.74,302.98,59.959,1474965903,"274151322000076","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,874896.8,874896.8,2553,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965935,1053252.00
09/27/2016 04:45,2,0.000,ALERT,213.74,305.08,60.002,1474965903,"201051344000868","219011344069620",0.00,12.00,0,302.68,306.58,0.0,0.0,0.000,559009.5,559009.5,2558,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965936,1053253.00
09/27/2016 04:45,2,0.000,ALERT,213.29,303.88,59.991,1474965903,"274151322000095","219011344069620",0.00,12.30,0,302.07,305.38,0.0,0.0,0.000,866067.0,866067.0,2556,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965938,1053254.00
09/27/2016 04:45,2,0.000,ALERT,213.51,304.18,59.970,1474965903,"201051344000988","219011344069620",0.00,12.00,0,299.97,305.68,0.0,0.0,0.000,538057.5,538057.5,2549,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965940,1053255.00
09/27/2016 04:45,2,0.000,ALERT,213.29,302.07,60.002,1474965903,"201051344001025","219011344069620",0.00,11.70,0,300.57,305.38,0.0,0.0,0.000,569408.2,569408.2,2552,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965942,1053256.00
09/27/2016 04:45,2,0.000,ALERT,213.51,304.48,59.944,1474965903,"201051344000458","219011344069620",0.00,12.70,0,301.77,306.58,0.0,0.0,0.000,566389.9,566389.9,2561,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965944,1053257.00
09/27/2016 04:45,2,0.000,ALERT,214.19,304.48,59.922,1474965903,"201051344000853","219011344069620",0.00,11.70,0,302.07,305.68,0.0,0.0,0.000,565680.4,565680.4,2569,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965945,1053258.00
09/27/2016 04:45,2,0.000,ALERT,213.74,302.98,59.970,1474965903,"201051344000685","219011344069620",0.00,12.30,0,300.57,304.48,0.0,0.0,0.000,568312.9,568312.9,2561,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965947,1053259.00
09/27/2016 04:45,2,0.000,ALERT,213.51,302.37,60.012,1474965903,"201051344000917","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,565242.8,565242.8,2557,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965949,1053260.00
09/27/2016 04:45,2,0.000,ALERT,213.74,302.98,59.970,1474965903,"201051344001145","219011344069620",0.00,12.00,0,301.17,305.08,0.0,0.0,0.000,570463.9,570463.9,2559,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965951,1053261.00
09/27/2016 04:45,2,0.000,ALERT,213.29,302.07,59.975,1474965903,"201051344000651","219011344069620",0.00,11.70,0,300.27,304.18,0.0,0.0,0.000,563658.3,563658.3,2551,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965952,1053262.00
09/27/2016 04:45,2,0.000,ALERT,212.83,302.68,59.965,1474965903,"274151322000088","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,788588.6,788588.6,2537,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965954,1053263.00
09/27/2016 04:45,2,0.000,ALERT,213.74,302.37,59.965,1474965903,"274151322000068","219011344069620",0.00,13.70,0,300.57,303.28,0.0,0.0,0.000,681618.3,681618.3,2596,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965956,1053264.00
09/27/2016 04:45,2,0.000,ALERT,213.06,302.68,59.970,1474965903,"201051344001135","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,559808.8,559808.8,2548,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965958,1053265.00
09/27/2016 04:45,2,0.000,ALERT,213.29,305.08,59.959,1474965903,"201051344000594","219011344069620",0.00,12.30,0,302.07,306.58,0.0,0.0,0.000,570822.1,570822.1,2556,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965960,1053266.00
09/27/2016 04:45,2,0.000,ALERT,213.51,302.37,59.996,1474965903,"201051344001203","219011344069620",0.00,12.30,0,300.87,305.98,0.0,0.0,0.000,568043.3,568043.3,2556,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965961,1053267.00
09/27/2016 04:45,2,0.000,ALERT,213.06,302.98,59.970,1474965903,"274151322000054","219011344069620",0.00,13.30,0,301.17,304.78,0.0,0.0,0.000,804778.7,804778.7,2531,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965963,1053268.00
09/27/2016 04:45,2,0.000,ALERT,213.96,304.18,59.981,1474965903,"201051344000867","219011344069620",0.00,12.70,0,301.47,305.98,0.0,0.0,0.000,558082.8,558082.8,2559,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965965,1053269.00
09/27/2016 04:45,2,0.000,ALERT,213.29,302.68,59.981,1474965903,"201051344001093","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,564610.3,564610.3,2560,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965967,1053270.00
09/27/2016 04:45,2,0.000,ALERT,213.51,304.48,60.002,1474965903,"201051344000900","219011344069620",0.00,11.70,0,302.07,305.68,0.0,0.0,0.000,574914.9,574914.9,2564,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474965969,1053271.00
09/27/2016 04:45,2,0.000,ALERT,213.74,303.58,59.928,1474965903,"201051344000648","219011344069620",0.00,11.70,0,301.47,305.68,0.0,0.0,0.000,563524.2,563524.2,2554,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965970,1053272.00
09/27/2016 04:45,2,0.000,ALERT,213.51,304.78,60.002,1474965903,"201051344000569","219011344069620",0.00,12.00,0,302.98,306.58,0.0,0.0,0.000,574862.1,574862.1,2557,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965972,1053273.00
09/27/2016 04:45,2,0.000,ALERT,213.51,304.48,60.023,1474965903,"201051344000983","219011344069620",0.00,12.00,0,302.37,305.98,0.0,0.0,0.000,567423.7,567423.7,2564,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965974,1053274.00
09/27/2016 04:45,2,0.000,ALERT,213.51,304.18,59.933,1474965903,"201051344001158","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,558933.9,558933.9,2557,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965976,1053275.00
09/27/2016 04:45,2,0.000,ALERT,213.96,304.78,59.965,1474965903,"201051344000576","219011344069620",0.00,12.00,0,302.07,305.68,0.0,0.0,0.000,566501.9,566501.9,2563,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965978,1053276.00
09/27/2016 04:45,2,0.000,ALERT,213.29,302.07,60.007,1474965903,"274151322000087","219011344069620",0.00,13.70,0,300.27,304.18,0.0,0.0,0.000,776791.0,776791.0,2572,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474965980,1053277.00
09/27/2016 05:00,2,0.000,ALERT,213.51,304.18,59.959,1474966803,"201051344000645","219011344069620",0.00,12.30,0,302.07,305.98,0.0,0.0,0.000,565970.9,565970.9,2562,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474966805,1053278.00
09/27/2016 05:00,2,0.000,ALERT,212.61,302.98,59.959,1474966803,"274151322000085","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,804317.4,804317.4,2536,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474966807,1053279.00
09/27/2016 05:00,2,0.000,ALERT,213.74,304.18,59.933,1474966803,"201051344000633","219011344069620",0.00,11.70,0,300.57,305.68,0.0,0.0,0.000,557610.1,557610.1,2562,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474966809,1053280.00
09/27/2016 05:00,2,0.000,ALERT,213.29,304.48,59.970,1474966803,"201051344000469","219011344069620",0.00,11.00,0,301.47,305.68,0.0,0.0,0.000,560244.4,560244.4,2565,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966811,1053281.00
09/27/2016 05:00,2,0.000,ALERT,212.61,302.07,59.933,1474966803,"201051344000646","219011344069620",0.00,12.00,0,299.97,304.48,0.0,0.0,0.000,560707.9,560707.9,2556,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474966813,1053282.00
09/27/2016 05:00,2,0.000,ALERT,212.61,302.98,59.965,1474966803,"274151322000052","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,827080.5,827080.5,2543,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966814,1053283.00
09/27/2016 05:00,2,0.000,ALERT,213.29,302.68,59.965,1474966803,"201051344000585","219011344069620",0.00,12.30,0,300.57,304.78,0.0,0.0,0.000,570833.5,570833.5,2561,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966816,1053284.00
09/27/2016 05:00,2,0.000,ALERT,213.06,302.68,59.959,1474966803,"201051344001230","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,563600.8,563600.8,2564,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966818,1053285.00
09/27/2016 05:00,2,0.000,ALERT,213.29,302.68,59.970,1474966803,"201051344000582","219011344069620",0.00,11.70,0,301.47,305.08,0.0,0.0,0.000,556369.6,556369.6,2555,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966820,1053286.00
09/27/2016 05:00,2,0.000,ALERT,212.61,302.07,59.959,1474966803,"201051344000955","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,570469.3,570469.3,2554,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966822,1053287.00
09/27/2016 05:00,2,0.000,ALERT,212.61,302.37,59.933,1474966803,"274151322000094","219011344069620",0.00,12.30,0,300.57,304.18,0.0,0.0,0.000,681096.1,681096.1,2598,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966823,1053288.00
09/27/2016 05:00,2,0.000,ALERT,213.29,304.78,59.959,1474966803,"201051344000579","219011344069620",0.00,12.00,0,302.68,306.88,0.0,0.0,0.000,574686.7,574686.7,2553,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966825,1053289.00
09/27/2016 05:00,2,0.000,ALERT,212.61,302.68,59.965,1474966803,"201051344000890","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,567708.7,567708.7,2555,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966827,1053290.00
09/27/2016 05:00,2,0.000,ALERT,212.83,302.37,59.965,1474966803,"201051344000438","219011344069620",0.00,11.70,0,300.87,304.78,0.0,0.0,0.000,569146.9,569146.9,2558,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966829,1053291.00
09/27/2016 05:00,2,0.000,ALERT,212.83,301.47,59.959,1474966803,"201051344000417","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,560125.2,560125.2,2558,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966831,1053292.00
09/27/2016 05:00,2,0.000,ALERT,212.61,303.58,59.959,1474966803,"274151322000083","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,819527.3,819527.3,2546,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966833,1053293.00
09/27/2016 05:00,2,0.000,ALERT,213.06,302.98,59.917,1474966803,"274151322000076","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,874896.8,874896.8,2555,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966834,1053294.00
09/27/2016 05:00,2,0.000,ALERT,213.06,304.78,59.959,1474966803,"201051344000868","219011344069620",0.00,11.70,0,302.98,306.88,0.0,0.0,0.000,559009.5,559009.5,2560,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474966836,1053295.00
09/27/2016 05:00,2,0.000,ALERT,212.61,303.88,59.959,1474966803,"274151322000095","219011344069620",0.00,12.30,0,302.07,305.68,0.0,0.0,0.000,866067.0,866067.0,2558,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474966838,1053296.00
09/27/2016 05:00,2,0.000,ALERT,212.83,303.88,59.912,1474966803,"201051344000988","219011344069620",0.00,11.70,0,299.67,305.68,0.0,0.0,0.000,538057.5,538057.5,2551,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966840,1053297.00
09/27/2016 05:00,2,0.000,ALERT,212.61,301.17,59.959,1474966803,"201051344001025","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,569408.2,569408.2,2554,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966842,1053298.00
09/27/2016 05:00,2,0.000,ALERT,213.06,304.18,60.002,1474966803,"201051344000458","219011344069620",0.00,12.30,0,302.37,306.88,0.0,0.0,0.000,566389.9,566389.9,2563,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966844,1053299.00
09/27/2016 05:00,2,0.000,ALERT,213.51,303.88,59.970,1474966803,"201051344000853","219011344069620",0.00,11.30,0,302.37,306.28,0.0,0.0,0.000,565680.4,565680.4,2571,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966845,1053300.00
09/27/2016 05:00,2,0.000,ALERT,213.06,302.37,59.996,1474966803,"201051344000685","219011344069620",0.00,12.00,0,300.87,304.48,0.0,0.0,0.000,568312.9,568312.9,2563,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966847,1053301.00
09/27/2016 05:00,2,0.000,ALERT,212.83,301.47,59.949,1474966803,"201051344000917","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,565242.8,565242.8,2559,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966849,1053302.00
09/27/2016 05:00,2,0.000,ALERT,212.83,302.37,59.959,1474966803,"201051344001145","219011344069620",0.00,12.00,0,301.17,305.38,0.0,0.0,0.000,570463.9,570463.9,2561,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966851,1053303.00
09/27/2016 05:00,2,0.000,ALERT,212.83,301.47,59.949,1474966803,"201051344000651","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,563658.3,563658.3,2553,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966853,1053304.00
09/27/2016 05:00,2,0.000,ALERT,212.16,302.68,59.954,1474966803,"274151322000088","219011344069620",0.00,13.00,0,301.17,304.48,0.0,0.0,0.000,788588.6,788588.6,2539,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474966855,1053305.00
09/27/2016 05:00,2,0.000,ALERT,213.29,302.37,59.949,1474966803,"274151322000068","219011344069620",0.00,13.30,0,300.57,303.58,0.0,0.0,0.000,681618.3,681618.3,2598,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474966856,1053306.00
09/27/2016 05:00,2,0.000,ALERT,212.38,302.07,59.944,1474966803,"201051344001135","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,559808.8,559808.8,2550,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966858,1053307.00
