ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 05:00,2,0.000,ALERT,212.83,304.48,59.959,1474966803,"201051344000594","219011344069620",0.00,12.00,0,302.07,306.58,0.0,0.0,0.000,570822.1,570822.1,2558,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966860,1053308.00
09/27/2016 05:00,2,0.000,ALERT,212.83,301.77,59.933,1474966803,"201051344001203","219011344069620",0.00,12.00,0,300.57,306.28,0.0,0.0,0.000,568043.3,568043.3,2558,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474966862,1053309.00
09/27/2016 05:00,2,0.000,ALERT,212.61,303.58,59.944,1474966803,"274151322000054","219011344069620",0.00,13.30,0,301.47,305.08,0.0,0.0,0.000,804778.7,804778.7,2533,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966864,1053310.00
09/27/2016 05:00,2,0.000,ALERT,213.51,303.88,59.949,1474966803,"201051344000867","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,558082.8,558082.8,2561,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474966865,1053311.00
09/27/2016 05:00,2,0.000,ALERT,212.83,302.07,59.949,1474966803,"201051344001093","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,564610.3,564610.3,2562,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966867,1053312.00
09/27/2016 05:00,2,0.000,ALERT,213.06,304.18,59.944,1474966803,"201051344000900","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,574914.9,574914.9,2566,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474966869,1053313.00
09/27/2016 05:00,2,0.000,ALERT,213.51,303.58,59.928,1474966803,"201051344000648","219011344069620",0.00,11.30,0,301.77,305.98,0.0,0.0,0.000,563524.2,563524.2,2556,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966871,1053314.00
09/27/2016 05:00,2,0.000,ALERT,213.29,304.78,59.944,1474966803,"201051344000569","219011344069620",0.00,11.70,0,302.98,306.58,0.0,0.0,0.000,574862.1,574862.1,2559,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966873,1053315.00
09/27/2016 05:00,2,0.000,ALERT,213.29,304.48,59.944,1474966803,"201051344000983","219011344069620",0.00,11.70,0,302.68,306.28,0.0,0.0,0.000,567423.7,567423.7,2566,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966874,1053316.00
09/27/2016 05:00,2,0.000,ALERT,213.29,303.88,59.981,1474966803,"201051344001158","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,558933.9,558933.9,2559,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966876,1053317.00
09/27/2016 05:00,2,0.000,ALERT,213.74,304.78,59.933,1474966803,"201051344000576","219011344069620",0.00,11.70,0,302.37,305.98,0.0,0.0,0.000,566501.9,566501.9,2565,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966878,1053318.00
09/27/2016 05:00,2,0.000,ALERT,212.61,302.37,59.933,1474966803,"274151322000087","219011344069620",0.00,13.70,0,300.57,304.48,0.0,0.0,0.000,776791.0,776791.0,2574,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474966880,1053319.00
09/27/2016 05:15,2,0.000,ALERT,213.51,303.88,60.002,1474967703,"201051344000645","219011344069620",0.00,12.30,0,302.07,305.68,0.0,0.0,0.000,565970.9,565970.9,2564,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474967705,1053320.00
09/27/2016 05:15,2,0.000,ALERT,212.38,302.07,59.991,1474967703,"274151322000085","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,804317.4,804317.4,2538,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967707,1053321.00
09/27/2016 05:15,2,0.000,ALERT,213.29,303.28,59.996,1474967703,"201051344000633","219011344069620",0.00,11.70,0,300.57,305.68,0.0,0.0,0.000,557610.1,557610.1,2564,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474967709,1053322.00
09/27/2016 05:15,2,0.000,ALERT,212.83,303.58,60.002,1474967703,"201051344000469","219011344069620",0.00,10.70,0,301.47,305.68,0.0,0.0,0.000,560244.4,560244.4,2567,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474967711,1053323.00
09/27/2016 05:15,2,0.000,ALERT,212.16,301.77,60.002,1474967703,"201051344000646","219011344069620",0.00,11.70,0,299.37,303.28,0.0,0.0,0.000,560707.9,560707.9,2558,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967713,1053324.00
09/27/2016 05:15,2,0.000,ALERT,211.93,302.37,59.996,1474967703,"274151322000052","219011344069620",0.00,13.00,0,300.27,305.08,0.0,0.0,0.000,827080.5,827080.5,2545,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967714,1053325.00
09/27/2016 05:15,2,0.000,ALERT,212.61,302.07,60.002,1474967703,"201051344000585","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,570833.5,570833.5,2563,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967716,1053326.00
09/27/2016 05:15,2,0.000,ALERT,212.38,302.37,60.002,1474967703,"201051344001230","219011344069620",0.00,12.00,0,300.57,303.88,0.0,0.0,0.000,563600.8,563600.8,2566,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474967718,1053327.00
09/27/2016 05:15,2,0.000,ALERT,213.06,302.98,60.002,1474967703,"201051344000582","219011344069620",0.00,11.70,0,300.87,304.48,0.0,0.0,0.000,556369.6,556369.6,2557,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967720,1053328.00
09/27/2016 05:15,2,0.000,ALERT,212.16,302.07,60.018,1474967703,"201051344000955","219011344069620",0.00,12.00,0,300.27,303.58,0.0,0.0,0.000,570469.3,570469.3,2556,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967722,1053329.00
09/27/2016 05:15,2,0.000,ALERT,212.38,302.07,60.002,1474967703,"274151322000094","219011344069620",0.00,12.30,0,299.97,303.88,0.0,0.0,0.000,681096.1,681096.1,2600,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967723,1053330.00
09/27/2016 05:15,2,0.000,ALERT,212.83,304.18,60.018,1474967703,"201051344000579","219011344069620",0.00,12.00,0,302.68,306.28,0.0,0.0,0.000,574686.7,574686.7,2555,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967725,1053331.00
09/27/2016 05:15,2,0.000,ALERT,212.38,302.37,60.023,1474967703,"201051344000890","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,567708.7,567708.7,2557,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967727,1053332.00
09/27/2016 05:15,2,0.000,ALERT,212.61,302.07,60.023,1474967703,"201051344000438","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,569146.9,569146.9,2560,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967729,1053333.00
09/27/2016 05:15,2,0.000,ALERT,212.61,301.17,59.996,1474967703,"201051344000417","219011344069620",0.00,12.00,0,299.37,302.98,0.0,0.0,0.000,560125.2,560125.2,2560,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967731,1053334.00
09/27/2016 05:15,2,0.000,ALERT,212.16,303.28,59.975,1474967703,"274151322000083","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,819527.3,819527.3,2548,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967732,1053335.00
09/27/2016 05:15,2,0.000,ALERT,212.83,302.07,59.986,1474967703,"274151322000076","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,874896.8,874896.8,2557,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967734,1053336.00
09/27/2016 05:15,2,0.000,ALERT,212.83,304.48,59.996,1474967703,"201051344000868","219011344069620",0.00,11.70,0,302.68,306.28,0.0,0.0,0.000,559009.5,559009.5,2562,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967736,1053337.00
09/27/2016 05:15,2,0.000,ALERT,212.16,303.28,59.975,1474967703,"274151322000095","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,866067.0,866067.0,2560,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474967738,1053338.00
09/27/2016 05:15,2,0.000,ALERT,212.61,303.28,59.991,1474967703,"201051344000988","219011344069620",0.00,11.70,0,299.67,305.68,0.0,0.0,0.000,538057.5,538057.5,2553,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967740,1053339.00
09/27/2016 05:15,2,0.000,ALERT,212.16,301.17,59.986,1474967703,"201051344001025","219011344069620",0.00,11.30,0,299.67,303.88,0.0,0.0,0.000,569408.2,569408.2,2556,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967741,1053340.00
09/27/2016 05:15,2,0.000,ALERT,212.83,303.58,59.981,1474967703,"201051344000458","219011344069620",0.00,12.30,0,302.07,306.28,0.0,0.0,0.000,566389.9,566389.9,2565,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474967743,1053341.00
09/27/2016 05:15,2,0.000,ALERT,213.29,303.28,59.954,1474967703,"201051344000853","219011344069620",0.00,11.30,0,302.07,305.68,0.0,0.0,0.000,565680.4,565680.4,2573,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967745,1053342.00
09/27/2016 05:15,2,0.000,ALERT,212.83,302.07,59.975,1474967703,"201051344000685","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,568312.9,568312.9,2565,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474967747,1053343.00
09/27/2016 05:15,2,0.000,ALERT,212.61,301.47,59.981,1474967703,"201051344000917","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,565242.8,565242.8,2561,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474967749,1053344.00
09/27/2016 05:15,2,0.000,ALERT,212.83,302.07,59.991,1474967703,"201051344001145","219011344069620",0.00,11.70,0,300.57,304.18,0.0,0.0,0.000,570463.9,570463.9,2563,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474967750,1053345.00
09/27/2016 05:15,2,0.000,ALERT,212.61,301.17,59.986,1474967703,"201051344000651","219011344069620",0.00,11.00,0,299.67,303.28,0.0,0.0,0.000,563658.3,563658.3,2555,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967752,1053346.00
09/27/2016 05:15,2,0.000,ALERT,211.70,301.47,59.975,1474967703,"274151322000088","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,788588.6,788588.6,2541,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967754,1053347.00
09/27/2016 05:15,2,0.000,ALERT,212.61,301.17,59.981,1474967703,"274151322000068","219011344069620",0.00,13.30,0,299.67,303.58,0.0,0.0,0.000,681618.3,681618.3,2600,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967756,1053348.00
09/27/2016 05:15,2,0.000,ALERT,212.16,301.77,59.981,1474967703,"201051344001135","219011344069620",0.00,11.70,0,299.97,304.18,0.0,0.0,0.000,559808.8,559808.8,2552,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967758,1053349.00
09/27/2016 05:15,2,0.000,ALERT,212.61,304.18,59.975,1474967703,"201051344000594","219011344069620",0.00,12.00,0,302.07,305.98,0.0,0.0,0.000,570822.1,570822.1,2560,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967759,1053350.00
09/27/2016 05:15,2,0.000,ALERT,212.38,301.47,59.981,1474967703,"201051344001203","219011344069620",0.00,12.00,0,300.27,305.08,0.0,0.0,0.000,568043.3,568043.3,2560,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474967761,1053351.00
09/27/2016 05:15,2,0.000,ALERT,211.93,302.37,59.975,1474967703,"274151322000054","219011344069620",0.00,13.30,0,300.27,305.38,0.0,0.0,0.000,804778.7,804778.7,2535,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967763,1053352.00
09/27/2016 05:15,2,0.000,ALERT,213.06,302.98,59.938,1474967703,"201051344000867","219011344069620",0.00,12.30,0,301.47,305.68,0.0,0.0,0.000,558082.8,558082.8,2563,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967765,1053353.00
09/27/2016 05:15,2,0.000,ALERT,212.38,301.77,59.981,1474967703,"201051344001093","219011344069620",0.00,12.70,0,300.27,303.58,0.0,0.0,0.000,564610.3,564610.3,2564,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474967767,1053354.00
09/27/2016 05:15,2,0.000,ALERT,212.61,303.28,59.981,1474967703,"201051344000900","219011344069620",0.00,11.30,0,302.07,305.68,0.0,0.0,0.000,574914.9,574914.9,2568,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474967768,1053355.00
09/27/2016 05:15,2,0.000,ALERT,212.83,302.68,59.975,1474967703,"201051344000648","219011344069620",0.00,11.30,0,301.77,305.68,0.0,0.0,0.000,563524.2,563524.2,2558,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474967770,1053356.00
09/27/2016 05:15,2,0.000,ALERT,212.83,303.88,59.975,1474967703,"201051344000569","219011344069620",0.00,11.70,0,302.98,306.58,0.0,0.0,0.000,574862.1,574862.1,2561,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967772,1053357.00
09/27/2016 05:15,2,0.000,ALERT,212.83,303.58,59.928,1474967703,"201051344000983","219011344069620",0.00,11.70,0,302.68,306.28,0.0,0.0,0.000,567423.7,567423.7,2568,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967774,1053358.00
09/27/2016 05:15,2,0.000,ALERT,212.83,303.28,59.986,1474967703,"201051344001158","219011344069620",0.00,11.30,0,301.77,305.38,0.0,0.0,0.000,558933.9,558933.9,2561,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967776,1053359.00
09/27/2016 05:15,2,0.000,ALERT,213.29,303.88,59.981,1474967703,"201051344000576","219011344069620",0.00,11.70,0,302.37,305.98,0.0,0.0,0.000,566501.9,566501.9,2567,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967778,1053360.00
09/27/2016 05:15,2,0.000,ALERT,212.16,302.07,59.970,1474967703,"274151322000087","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,776791.0,776791.0,2576,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474967779,1053361.00
09/27/2016 05:30,2,0.000,ALERT,212.83,302.98,59.975,1474968603,"201051344000645","219011344069620",0.00,12.30,0,300.87,305.38,0.0,0.0,0.000,565970.9,565970.9,2566,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968605,1053362.00
09/27/2016 05:30,2,0.000,ALERT,212.16,301.47,59.949,1474968603,"274151322000085","219011344069620",0.00,12.70,0,300.57,303.88,0.0,0.0,0.000,804317.4,804317.4,2540,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968606,1053363.00
09/27/2016 05:30,2,0.000,ALERT,213.06,302.98,59.975,1474968603,"201051344000633","219011344069620",0.00,11.70,0,299.37,304.78,0.0,0.0,0.000,557610.1,557610.1,2566,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968608,1053364.00
09/27/2016 05:30,2,0.000,ALERT,212.38,302.98,59.965,1474968603,"201051344000469","219011344069620",0.00,11.00,0,300.27,305.08,0.0,0.0,0.000,560244.4,560244.4,2569,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474968610,1053365.00
09/27/2016 05:30,2,0.000,ALERT,211.93,300.87,59.944,1474968603,"201051344000646","219011344069620",0.00,12.00,0,299.07,303.28,0.0,0.0,0.000,560707.9,560707.9,2560,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474968612,1053366.00
09/27/2016 05:30,2,0.000,ALERT,211.70,301.47,59.965,1474968603,"274151322000052","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,827080.5,827080.5,2547,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474968614,1053367.00
09/27/2016 05:30,2,0.000,ALERT,212.38,301.47,59.954,1474968603,"201051344000585","219011344069620",0.00,12.30,0,299.07,303.58,0.0,0.0,0.000,570833.5,570833.5,2565,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968615,1053368.00
09/27/2016 05:30,2,0.000,ALERT,212.16,301.47,59.970,1474968603,"201051344001230","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,563600.8,563600.8,2568,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968617,1053369.00
09/27/2016 05:30,2,0.000,ALERT,212.61,302.07,59.970,1474968603,"201051344000582","219011344069620",0.00,11.30,0,300.27,304.18,0.0,0.0,0.000,556369.6,556369.6,2559,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968619,1053370.00
09/27/2016 05:30,2,0.000,ALERT,211.70,301.17,59.981,1474968603,"201051344000955","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,570469.3,570469.3,2558,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968621,1053371.00
09/27/2016 05:30,2,0.000,ALERT,211.93,301.17,59.965,1474968603,"274151322000094","219011344069620",0.00,12.30,0,299.97,302.98,0.0,0.0,0.000,681096.1,681096.1,2602,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968622,1053372.00
09/27/2016 05:30,2,0.000,ALERT,212.38,303.88,59.975,1474968603,"201051344000579","219011344069620",0.00,12.00,0,301.47,305.68,0.0,0.0,0.000,574686.7,574686.7,2557,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968624,1053373.00
09/27/2016 05:30,2,0.000,ALERT,212.16,301.77,59.970,1474968603,"201051344000890","219011344069620",0.00,12.30,0,300.27,304.78,0.0,0.0,0.000,567708.7,567708.7,2559,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474968626,1053374.00
09/27/2016 05:30,2,0.000,ALERT,212.38,301.47,59.970,1474968603,"201051344000438","219011344069620",0.00,11.70,0,299.67,303.58,0.0,0.0,0.000,569146.9,569146.9,2562,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474968628,1053375.00
09/27/2016 05:30,2,0.000,ALERT,212.38,300.87,59.981,1474968603,"201051344000417","219011344069620",0.00,12.00,0,299.07,302.68,0.0,0.0,0.000,560125.2,560125.2,2562,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474968630,1053376.00
09/27/2016 05:30,2,0.000,ALERT,212.16,302.37,59.965,1474968603,"274151322000083","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,819527.3,819527.3,2550,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968632,1053377.00
09/27/2016 05:30,2,0.000,ALERT,212.61,301.77,59.965,1474968603,"274151322000076","219011344069620",0.00,12.70,0,300.27,303.88,0.0,0.0,0.000,874896.8,874896.8,2559,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968634,1053378.00
09/27/2016 05:30,2,0.000,ALERT,212.38,303.88,59.975,1474968603,"201051344000868","219011344069620",0.00,11.70,0,301.77,305.98,0.0,0.0,0.000,559009.5,559009.5,2564,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968636,1053379.00
09/27/2016 05:30,2,0.000,ALERT,212.16,302.98,59.975,1474968603,"274151322000095","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,866067.0,866067.0,2562,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968637,1053380.00
09/27/2016 05:30,2,0.000,ALERT,212.38,303.28,59.975,1474968603,"201051344000988","219011344069620",0.00,11.70,0,298.47,305.08,0.0,0.0,0.000,538057.5,538057.5,2555,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968639,1053381.00
09/27/2016 05:30,2,0.000,ALERT,212.16,300.57,59.959,1474968603,"201051344001025","219011344069620",0.00,11.30,0,299.07,304.18,0.0,0.0,0.000,569408.2,569408.2,2558,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968641,1053382.00
09/27/2016 05:30,2,0.000,ALERT,212.38,303.58,59.970,1474968603,"201051344000458","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,566389.9,566389.9,2567,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968643,1053383.00
09/27/2016 05:30,2,0.000,ALERT,213.06,303.28,59.975,1474968603,"201051344000853","219011344069620",0.00,11.30,0,301.17,305.38,0.0,0.0,0.000,565680.4,565680.4,2575,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968645,1053384.00
09/27/2016 05:30,2,0.000,ALERT,212.61,301.47,59.970,1474968603,"201051344000685","219011344069620",0.00,12.00,0,299.67,303.28,0.0,0.0,0.000,568312.9,568312.9,2567,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474968646,1053385.00
09/27/2016 05:30,2,0.000,ALERT,212.38,300.87,59.965,1474968603,"201051344000917","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,565242.8,565242.8,2563,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968648,1053386.00
09/27/2016 05:30,2,0.000,ALERT,212.61,301.77,59.928,1474968603,"201051344001145","219011344069620",0.00,11.70,0,299.97,303.88,0.0,0.0,0.000,570463.9,570463.9,2565,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968650,1053387.00
09/27/2016 05:30,2,0.000,ALERT,212.38,300.87,59.965,1474968603,"201051344000651","219011344069620",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,563658.3,563658.3,2557,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968652,1053388.00
09/27/2016 05:30,2,0.000,ALERT,211.48,301.47,59.970,1474968603,"274151322000088","219011344069620",0.00,13.00,0,300.27,303.58,0.0,0.0,0.000,788588.6,788588.6,2543,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474968653,1053389.00
09/27/2016 05:30,2,0.000,ALERT,212.61,301.17,59.970,1474968603,"274151322000068","219011344069620",0.00,13.30,0,299.67,302.68,0.0,0.0,0.000,681618.3,681618.3,2602,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968655,1053390.00
09/27/2016 05:30,2,0.000,ALERT,212.16,301.47,59.975,1474968603,"201051344001135","219011344069620",0.00,11.70,0,299.67,303.88,0.0,0.0,0.000,559808.8,559808.8,2554,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968657,1053391.00
09/27/2016 05:30,2,0.000,ALERT,212.16,303.88,59.975,1474968603,"201051344000594","219011344069620",0.00,11.70,0,300.87,305.08,0.0,0.0,0.000,570822.1,570822.1,2562,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968659,1053392.00
09/27/2016 05:30,2,0.000,ALERT,212.38,301.17,59.970,1474968603,"201051344001203","219011344069620",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,568043.3,568043.3,2562,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474968661,1053393.00
09/27/2016 05:30,2,0.000,ALERT,211.93,302.37,59.970,1474968603,"274151322000054","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,804778.7,804778.7,2537,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968663,1053394.00
09/27/2016 05:30,2,0.000,ALERT,212.61,302.98,59.965,1474968603,"201051344000867","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,558082.8,558082.8,2565,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968664,1053395.00
09/27/2016 05:30,2,0.000,ALERT,212.16,301.47,59.991,1474968603,"201051344001093","219011344069620",0.00,12.70,0,299.37,302.98,0.0,0.0,0.000,564610.3,564610.3,2566,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968666,1053396.00
09/27/2016 05:30,2,0.000,ALERT,212.38,302.98,59.970,1474968603,"201051344000900","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,574914.9,574914.9,2570,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968668,1053397.00
09/27/2016 05:30,2,0.000,ALERT,212.61,302.37,59.970,1474968603,"201051344000648","219011344069620",0.00,11.30,0,300.57,304.78,0.0,0.0,0.000,563524.2,563524.2,2560,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968670,1053398.00
09/27/2016 05:30,2,0.000,ALERT,212.38,303.58,59.965,1474968603,"201051344000569","219011344069620",0.00,11.70,0,301.77,305.68,0.0,0.0,0.000,574862.1,574862.1,2563,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968672,1053399.00
09/27/2016 05:30,2,0.000,ALERT,212.38,303.28,59.965,1474968603,"201051344000983","219011344069620",0.00,11.70,0,301.47,305.38,0.0,0.0,0.000,567423.7,567423.7,2570,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968673,1053400.00
09/27/2016 05:30,2,0.000,ALERT,212.61,302.98,59.975,1474968603,"201051344001158","219011344069620",0.00,11.30,0,300.57,304.48,0.0,0.0,0.000,558933.9,558933.9,2563,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968675,1053401.00
09/27/2016 05:30,2,0.000,ALERT,212.83,303.58,59.965,1474968603,"201051344000576","219011344069620",0.00,11.70,0,301.17,305.08,0.0,0.0,0.000,566501.9,566501.9,2569,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474968677,1053402.00
09/27/2016 05:30,2,0.000,ALERT,212.16,301.47,59.965,1474968603,"274151322000087","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,776791.0,776791.0,2578,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474968679,1053403.00
09/27/2016 05:45,2,0.000,ALERT,211.93,300.87,59.959,1474969503,"201051344000645","219011344069620",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,565970.9,565970.9,2568,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969505,1053404.00
09/27/2016 05:45,2,0.000,ALERT,211.25,299.37,59.981,1474969503,"274151322000085","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,804317.4,804317.4,2542,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969507,1053405.00
09/27/2016 05:45,2,0.000,ALERT,211.93,300.57,59.959,1474969503,"201051344000633","219011344069620",0.00,11.30,0,297.87,304.78,0.0,0.0,0.000,557610.1,557610.1,2568,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474969509,1053406.00
09/27/2016 05:45,2,0.000,ALERT,211.48,300.87,60.002,1474969503,"201051344000469","219011344069620",0.00,10.70,0,298.47,304.48,0.0,0.0,0.000,560244.4,560244.4,2571,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969511,1053407.00
09/27/2016 05:45,2,0.000,ALERT,211.03,298.77,59.917,1474969503,"201051344000646","219011344069620",0.00,11.30,0,297.26,302.37,0.0,0.0,0.000,560707.9,560707.9,2562,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969513,1053408.00
09/27/2016 05:45,2,0.000,ALERT,211.03,299.67,59.949,1474969503,"274151322000052","219011344069620",0.00,12.70,0,298.17,303.88,0.0,0.0,0.000,827080.5,827080.5,2549,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969515,1053409.00
09/27/2016 05:45,2,0.000,ALERT,211.48,299.07,59.959,1474969503,"201051344000585","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,570833.5,570833.5,2567,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969517,1053410.00
09/27/2016 05:45,2,0.000,ALERT,211.25,299.37,59.959,1474969503,"201051344001230","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,563600.8,563600.8,2570,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969518,1053411.00
09/27/2016 05:45,2,0.000,ALERT,211.70,299.37,59.965,1474969503,"201051344000582","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,556369.6,556369.6,2561,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969520,1053412.00
09/27/2016 05:45,2,0.000,ALERT,211.03,298.77,59.959,1474969503,"201051344000955","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,570469.3,570469.3,2560,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969522,1053413.00
09/27/2016 05:45,2,0.000,ALERT,211.48,299.37,59.954,1474969503,"274151322000094","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,681096.1,681096.1,2604,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969524,1053414.00
09/27/2016 05:45,2,0.000,ALERT,211.70,301.77,59.949,1474969503,"201051344000579","219011344069620",0.00,11.70,0,299.97,305.38,0.0,0.0,0.000,574686.7,574686.7,2559,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969526,1053415.00
09/27/2016 05:45,2,0.000,ALERT,211.25,299.37,59.965,1474969503,"201051344000890","219011344069620",0.00,12.00,0,298.17,303.88,0.0,0.0,0.000,567708.7,567708.7,2561,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969527,1053416.00
09/27/2016 05:45,2,0.000,ALERT,211.48,298.77,59.954,1474969503,"201051344000438","219011344069620",0.00,11.30,0,297.87,302.98,0.0,0.0,0.000,569146.9,569146.9,2564,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474969529,1053417.00
09/27/2016 05:45,2,0.000,ALERT,211.48,298.17,59.986,1474969503,"201051344000417","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,560125.2,560125.2,2564,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969531,1053418.00
09/27/2016 05:45,2,0.000,ALERT,211.48,300.27,59.965,1474969503,"274151322000083","219011344069620",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,819527.3,819527.3,2552,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969533,1053419.00
09/27/2016 05:45,2,0.000,ALERT,211.70,299.67,59.954,1474969503,"274151322000076","219011344069620",0.00,12.70,0,298.17,303.58,0.0,0.0,0.000,874896.8,874896.8,2561,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969535,1053420.00
09/27/2016 05:45,2,0.000,ALERT,211.48,302.07,60.007,1474969503,"201051344000868","219011344069620",0.00,11.30,0,300.27,305.38,0.0,0.0,0.000,559009.5,559009.5,2566,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969536,1053421.00
09/27/2016 05:45,2,0.000,ALERT,211.25,301.17,59.975,1474969503,"274151322000095","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,866067.0,866067.0,2564,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969538,1053422.00
09/27/2016 05:45,2,0.000,ALERT,211.48,300.87,59.959,1474969503,"201051344000988","219011344069620",0.00,11.30,0,296.96,304.78,0.0,0.0,0.000,538057.5,538057.5,2557,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969540,1053423.00
09/27/2016 05:45,2,0.000,ALERT,211.25,298.47,59.970,1474969503,"201051344001025","219011344069620",0.00,11.30,0,296.96,303.28,0.0,0.0,0.000,569408.2,569408.2,2560,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474969542,1053424.00
09/27/2016 05:45,2,0.000,ALERT,211.48,301.47,59.922,1474969503,"201051344000458","219011344069620",0.00,12.00,0,299.67,305.68,0.0,0.0,0.000,566389.9,566389.9,2569,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969544,1053425.00
09/27/2016 05:45,2,0.000,ALERT,212.16,301.17,59.970,1474969503,"201051344000853","219011344069620",0.00,11.00,0,299.37,305.08,0.0,0.0,0.000,565680.4,565680.4,2577,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969545,1053426.00
09/27/2016 05:45,2,0.000,ALERT,211.70,299.07,59.970,1474969503,"201051344000685","219011344069620",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,568312.9,568312.9,2569,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969547,1053427.00
09/27/2016 05:45,2,0.000,ALERT,211.48,298.47,59.991,1474969503,"201051344000917","219011344069620",0.00,12.30,0,296.66,302.37,0.0,0.0,0.000,565242.8,565242.8,2565,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969549,1053428.00
09/27/2016 05:45,2,0.000,ALERT,211.48,299.07,59.928,1474969503,"201051344001145","219011344069620",0.00,11.70,0,298.17,303.58,0.0,0.0,0.000,570463.9,570463.9,2567,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969551,1053429.00
09/27/2016 05:45,2,0.000,ALERT,211.48,298.17,59.965,1474969503,"201051344000651","219011344069620",0.00,11.00,0,297.26,302.37,0.0,0.0,0.000,563658.3,563658.3,2559,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969553,1053430.00
09/27/2016 05:45,2,0.000,ALERT,210.80,300.27,59.965,1474969503,"274151322000088","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,788588.6,788588.6,2545,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474969555,1053431.00
09/27/2016 05:45,2,0.000,ALERT,211.93,299.37,59.959,1474969503,"274151322000068","219011344069620",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,681618.3,681618.3,2604,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969557,1053432.00
09/27/2016 05:45,2,0.000,ALERT,211.03,299.07,59.928,1474969503,"201051344001135","219011344069620",0.00,11.70,0,297.57,303.28,0.0,0.0,0.000,559808.8,559808.8,2556,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969558,1053433.00
09/27/2016 05:45,2,0.000,ALERT,211.48,302.07,59.975,1474969503,"201051344000594","219011344069620",0.00,11.70,0,299.37,305.38,0.0,0.0,0.000,570822.1,570822.1,2564,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474969560,1053434.00
09/27/2016 05:45,2,0.000,ALERT,211.48,298.77,59.970,1474969503,"201051344001203","219011344069620",0.00,11.70,0,297.57,304.48,0.0,0.0,0.000,568043.3,568043.3,2564,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474969562,1053435.00
09/27/2016 05:45,2,0.000,ALERT,211.03,299.97,59.959,1474969503,"274151322000054","219011344069620",0.00,13.00,0,298.47,303.88,0.0,0.0,0.000,804778.7,804778.7,2539,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969564,1053436.00
09/27/2016 05:45,2,0.000,ALERT,211.93,301.17,59.975,1474969503,"201051344000867","219011344069620",0.00,12.00,0,299.07,304.78,0.0,0.0,0.000,558082.8,558082.8,2567,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969566,1053437.00
09/27/2016 05:45,2,0.000,ALERT,211.25,298.77,59.959,1474969503,"201051344001093","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,564610.3,564610.3,2568,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969567,1053438.00
09/27/2016 05:45,2,0.000,ALERT,211.48,301.47,59.975,1474969503,"201051344000900","219011344069620",0.00,11.00,0,299.07,304.48,0.0,0.0,0.000,574914.9,574914.9,2572,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969569,1053439.00
09/27/2016 05:45,2,0.000,ALERT,211.93,300.57,59.965,1474969503,"201051344000648","219011344069620",0.00,11.00,0,298.77,304.48,0.0,0.0,0.000,563524.2,563524.2,2562,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969571,1053440.00
09/27/2016 05:45,2,0.000,ALERT,211.70,301.77,59.965,1474969503,"201051344000569","219011344069620",0.00,11.30,0,299.97,305.38,0.0,0.0,0.000,574862.1,574862.1,2565,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474969573,1053441.00
09/27/2016 05:45,2,0.000,ALERT,211.48,301.17,59.975,1474969503,"201051344000983","219011344069620",0.00,11.30,0,299.67,305.08,0.0,0.0,0.000,567423.7,567423.7,2572,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969575,1053442.00
09/27/2016 05:45,2,0.000,ALERT,211.70,300.57,59.970,1474969503,"201051344001158","219011344069620",0.00,11.00,0,298.77,304.18,0.0,0.0,0.000,558933.9,558933.9,2565,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474969577,1053443.00
09/27/2016 05:45,2,0.000,ALERT,211.25,298.77,59.970,1474969503,"274151322000087","219011344069620",0.00,13.30,0,297.26,302.98,0.0,0.0,0.000,776791.0,776791.0,2580,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474969580,1053444.00
09/27/2016 05:45,2,0.000,ALERT,211.93,301.17,59.975,1474969503,"201051344000576","219011344069620",0.00,11.30,0,299.67,304.78,0.0,0.0,0.000,566501.9,566501.9,2571,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474969582,1053445.00
09/27/2016 06:00,2,0.000,ALERT,211.03,299.07,59.975,1474970404,"201051344000645","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,565970.9,565970.9,2570,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970406,1053446.00
09/27/2016 06:00,2,0.000,ALERT,210.12,298.17,59.928,1474970404,"274151322000085","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,804317.4,804317.4,2544,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970408,1053447.00
09/27/2016 06:00,2,0.000,ALERT,211.93,300.57,59.981,1474970404,"201051344000633","219011344069620",0.00,11.30,0,296.36,302.07,0.0,0.0,0.000,557610.1,557610.1,2570,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970410,1053448.00
09/27/2016 06:00,2,0.000,ALERT,211.25,300.57,59.986,1474970404,"201051344000469","219011344069620",0.00,10.30,0,296.96,302.07,0.0,0.0,0.000,560244.4,560244.4,2573,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970412,1053449.00
09/27/2016 06:00,2,0.000,ALERT,210.57,299.37,59.981,1474970404,"201051344000646","219011344069620",0.00,11.30,0,296.06,300.57,0.0,0.0,0.000,560707.9,560707.9,2564,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474970414,1053450.00
09/27/2016 06:00,2,0.000,ALERT,209.90,298.77,59.981,1474970404,"274151322000052","219011344069620",0.00,12.70,0,296.66,302.07,0.0,0.0,0.000,827080.5,827080.5,2551,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970416,1053451.00
09/27/2016 06:00,2,0.000,ALERT,211.03,299.67,60.023,1474970404,"201051344000585","219011344069620",0.00,12.00,0,296.36,300.87,0.0,0.0,0.000,570833.5,570833.5,2569,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970417,1053452.00
