ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 06:00,2,0.000,ALERT,210.80,299.67,60.007,1474970404,"201051344001230","219011344069620",0.00,11.30,0,296.66,300.87,0.0,0.0,0.000,563600.8,563600.8,2572,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474970419,1053453.00
09/27/2016 06:00,2,0.000,ALERT,211.25,300.27,59.965,1474970404,"201051344000582","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,556369.6,556369.6,2563,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970421,1053454.00
09/27/2016 06:00,2,0.000,ALERT,210.57,299.67,59.986,1474970404,"201051344000955","219011344069620",0.00,11.70,0,296.06,300.57,0.0,0.0,0.000,570469.3,570469.3,2562,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970423,1053455.00
09/27/2016 06:00,2,0.000,ALERT,210.12,297.57,59.975,1474970404,"274151322000094","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,681096.1,681096.1,2606,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970425,1053456.00
09/27/2016 06:00,2,0.000,ALERT,211.25,301.17,59.986,1474970404,"201051344000579","219011344069620",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,574686.7,574686.7,2561,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474970427,1053457.00
09/27/2016 06:00,2,0.000,ALERT,210.80,300.27,59.981,1474970404,"201051344000890","219011344069620",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,567708.7,567708.7,2563,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970428,1053458.00
09/27/2016 06:00,2,0.000,ALERT,211.03,299.37,59.981,1474970404,"201051344000438","219011344069620",0.00,11.30,0,296.36,300.87,0.0,0.0,0.000,569146.9,569146.9,2566,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970430,1053459.00
09/27/2016 06:00,2,0.000,ALERT,211.03,299.07,59.986,1474970404,"201051344000417","219011344069620",0.00,11.70,0,295.76,299.97,0.0,0.0,0.000,560125.2,560125.2,2566,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474970432,1053460.00
09/27/2016 06:00,2,0.000,ALERT,210.12,298.77,59.991,1474970404,"274151322000083","219011344069620",0.00,12.70,0,297.26,302.07,0.0,0.0,0.000,819527.3,819527.3,2554,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970434,1053461.00
09/27/2016 06:00,2,0.000,ALERT,210.57,297.87,59.986,1474970404,"274151322000076","219011344069620",0.00,12.30,0,296.06,301.77,0.0,0.0,0.000,874896.8,874896.8,2563,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970436,1053462.00
09/27/2016 06:00,2,0.000,ALERT,211.03,301.47,60.012,1474970404,"201051344000868","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,559009.5,559009.5,2568,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474970437,1053463.00
09/27/2016 06:00,2,0.000,ALERT,209.67,299.07,59.970,1474970404,"274151322000095","219011344069620",0.00,12.00,0,297.26,302.68,0.0,0.0,0.000,866067.0,866067.0,2566,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474970439,1053464.00
09/27/2016 06:00,2,0.000,ALERT,211.03,300.57,59.991,1474970404,"201051344000988","219011344069620",0.00,11.30,0,295.46,302.68,0.0,0.0,0.000,538057.5,538057.5,2559,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474970441,1053465.00
09/27/2016 06:00,2,0.000,ALERT,210.80,298.77,60.012,1474970404,"201051344001025","219011344069620",0.00,11.00,0,295.76,301.17,0.0,0.0,0.000,569408.2,569408.2,2562,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970443,1053466.00
09/27/2016 06:00,2,0.000,ALERT,211.03,300.57,59.981,1474970404,"201051344000458","219011344069620",0.00,12.00,0,297.87,303.28,0.0,0.0,0.000,566389.9,566389.9,2571,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474970445,1053467.00
09/27/2016 06:00,2,0.000,ALERT,211.93,300.57,60.012,1474970404,"201051344000853","219011344069620",0.00,11.00,0,297.87,302.98,0.0,0.0,0.000,565680.4,565680.4,2579,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970447,1053468.00
09/27/2016 06:00,2,0.000,ALERT,211.48,299.67,59.949,1474970404,"201051344000685","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,568312.9,568312.9,2571,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474970448,1053469.00
09/27/2016 06:00,2,0.000,ALERT,211.25,299.37,59.981,1474970404,"201051344000917","219011344069620",0.00,12.30,0,295.76,300.27,0.0,0.0,0.000,565242.8,565242.8,2567,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970450,1053470.00
09/27/2016 06:00,2,0.000,ALERT,211.25,299.97,59.991,1474970404,"201051344001145","219011344069620",0.00,11.30,0,296.36,301.47,0.0,0.0,0.000,570463.9,570463.9,2569,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970452,1053471.00
09/27/2016 06:00,2,0.000,ALERT,211.03,299.07,59.986,1474970404,"201051344000651","219011344069620",0.00,11.00,0,295.76,300.27,0.0,0.0,0.000,563658.3,563658.3,2561,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970454,1053472.00
09/27/2016 06:00,2,0.000,ALERT,210.35,299.67,60.002,1474970404,"274151322000088","219011344069620",0.00,13.00,0,296.06,301.17,0.0,0.0,0.000,788588.6,788588.6,2547,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970456,1053473.00
09/27/2016 06:00,2,0.000,ALERT,211.25,298.77,59.981,1474970404,"274151322000068","219011344069620",0.00,13.00,0,295.46,300.27,0.0,0.0,0.000,681618.3,681618.3,2606,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970457,1053474.00
09/27/2016 06:00,2,0.000,ALERT,210.80,299.67,59.986,1474970404,"201051344001135","219011344069620",0.00,11.30,0,296.36,301.47,0.0,0.0,0.000,559808.8,559808.8,2558,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970459,1053475.00
09/27/2016 06:00,2,0.000,ALERT,211.03,301.47,59.975,1474970404,"201051344000594","219011344069620",0.00,11.70,0,297.87,303.28,0.0,0.0,0.000,570822.1,570822.1,2566,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970461,1053476.00
09/27/2016 06:00,2,0.000,ALERT,211.25,299.37,59.938,1474970404,"201051344001203","219011344069620",0.00,11.30,0,296.06,303.58,0.0,0.0,0.000,568043.3,568043.3,2566,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474970463,1053477.00
09/27/2016 06:00,2,0.000,ALERT,210.80,300.57,59.975,1474970404,"274151322000054","219011344069620",0.00,13.00,0,296.36,302.68,0.0,0.0,0.000,804778.7,804778.7,2541,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970465,1053478.00
09/27/2016 06:00,2,0.000,ALERT,211.70,301.17,59.981,1474970404,"201051344000867","219011344069620",0.00,12.00,0,297.57,304.48,0.0,0.0,0.000,558082.8,558082.8,2569,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970466,1053479.00
09/27/2016 06:00,2,0.000,ALERT,211.25,299.37,59.970,1474970404,"201051344001093","219011344069620",0.00,12.30,0,296.36,302.68,0.0,0.0,0.000,564610.3,564610.3,2570,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970468,1053480.00
09/27/2016 06:00,2,0.000,ALERT,211.48,301.47,59.981,1474970404,"201051344000900","219011344069620",0.00,11.00,0,297.57,304.48,0.0,0.0,0.000,574914.9,574914.9,2574,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970470,1053481.00
09/27/2016 06:00,2,0.000,ALERT,211.70,300.87,59.922,1474970404,"201051344000648","219011344069620",0.00,10.70,0,297.26,304.18,0.0,0.0,0.000,563524.2,563524.2,2564,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970472,1053482.00
09/27/2016 06:00,2,0.000,ALERT,211.48,302.07,59.970,1474970404,"201051344000569","219011344069620",0.00,11.30,0,298.47,305.08,0.0,0.0,0.000,574862.1,574862.1,2567,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970474,1053483.00
09/27/2016 06:00,2,0.000,ALERT,211.48,301.47,59.981,1474970404,"201051344000983","219011344069620",0.00,11.30,0,298.17,304.78,0.0,0.0,0.000,567423.7,567423.7,2574,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474970476,1053484.00
09/27/2016 06:00,2,0.000,ALERT,211.70,301.17,59.970,1474970404,"201051344001158","219011344069620",0.00,10.70,0,297.26,304.18,0.0,0.0,0.000,558933.9,558933.9,2567,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474970478,1053485.00
09/27/2016 06:00,2,0.000,ALERT,211.93,301.77,59.981,1474970404,"201051344000576","219011344069620",0.00,11.30,0,297.87,304.78,0.0,0.0,0.000,566501.9,566501.9,2573,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474970479,1053486.00
09/27/2016 06:00,2,0.000,ALERT,210.80,299.37,59.965,1474970404,"274151322000087","219011344069620",0.00,13.00,0,295.46,301.47,0.0,0.0,0.000,776791.0,776791.0,2582,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474970481,1053487.00
09/27/2016 06:15,2,0.000,ALERT,211.48,300.27,59.970,1474971304,"201051344000645","219011344069620",0.00,11.70,0,297.26,308.09,0.0,0.0,0.000,565970.9,565970.9,2572,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474971306,1053488.00
09/27/2016 06:15,2,0.000,ALERT,210.57,299.67,59.970,1474971304,"274151322000085","219011344069620",0.00,12.70,0,296.36,301.77,0.0,0.0,0.000,804317.4,804317.4,2546,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474971308,1053489.00
09/27/2016 06:15,2,0.000,ALERT,211.70,299.97,59.970,1474971304,"201051344000633","219011344069620",0.00,11.00,0,296.96,307.78,0.0,0.0,0.000,557610.1,557610.1,2572,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971309,1053490.00
09/27/2016 06:15,2,0.000,ALERT,211.03,300.27,59.975,1474971304,"201051344000469","219011344069620",0.00,10.30,0,297.57,307.48,0.0,0.0,0.000,560244.4,560244.4,2575,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474971311,1053491.00
09/27/2016 06:15,2,0.000,ALERT,210.35,298.47,59.970,1474971304,"201051344000646","219011344069620",0.00,11.30,0,296.66,302.68,0.0,0.0,0.000,560707.9,560707.9,2566,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971313,1053492.00
09/27/2016 06:15,2,0.000,ALERT,210.35,299.67,59.970,1474971304,"274151322000052","219011344069620",0.00,12.70,0,296.06,302.68,0.0,0.0,0.000,827080.5,827080.5,2553,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971315,1053493.00
09/27/2016 06:15,2,0.000,ALERT,210.57,298.77,59.965,1474971304,"201051344000585","219011344069620",0.00,11.70,0,296.66,302.98,0.0,0.0,0.000,570833.5,570833.5,2571,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971317,1053494.00
09/27/2016 06:15,2,0.000,ALERT,210.57,299.07,59.938,1474971304,"201051344001230","219011344069620",0.00,11.30,0,297.57,303.28,0.0,0.0,0.000,563600.8,563600.8,2574,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474971319,1053495.00
09/27/2016 06:15,2,0.000,ALERT,211.03,299.37,59.991,1474971304,"201051344000582","219011344069620",0.00,11.30,0,297.87,303.58,0.0,0.0,0.000,556369.6,556369.6,2565,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971320,1053496.00
09/27/2016 06:15,2,0.000,ALERT,210.12,298.47,59.975,1474971304,"201051344000955","219011344069620",0.00,11.70,0,296.96,302.68,0.0,0.0,0.000,570469.3,570469.3,2564,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971322,1053497.00
09/27/2016 06:15,2,0.000,ALERT,210.35,298.47,59.965,1474971304,"274151322000094","219011344069620",0.00,12.00,0,295.76,301.47,0.0,0.0,0.000,681096.1,681096.1,2608,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971324,1053498.00
09/27/2016 06:15,2,0.000,ALERT,211.03,300.87,59.970,1474971304,"201051344000579","219011344069620",0.00,11.70,0,299.07,308.39,0.0,0.0,0.000,574686.7,574686.7,2563,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971326,1053499.00
09/27/2016 06:15,2,0.000,ALERT,210.35,298.77,59.970,1474971304,"201051344000890","219011344069620",0.00,11.70,0,297.57,303.28,0.0,0.0,0.000,567708.7,567708.7,2565,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971328,1053500.00
09/27/2016 06:15,2,0.000,ALERT,210.57,298.47,59.981,1474971304,"201051344000438","219011344069620",0.00,11.30,0,297.26,302.68,0.0,0.0,0.000,569146.9,569146.9,2568,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971330,1053501.00
09/27/2016 06:15,2,0.000,ALERT,210.80,297.87,60.012,1474971304,"201051344000417","219011344069620",0.00,11.70,0,296.66,302.37,0.0,0.0,0.000,560125.2,560125.2,2568,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474971332,1053502.00
09/27/2016 06:15,2,0.000,ALERT,210.35,299.07,59.970,1474971304,"274151322000083","219011344069620",0.00,12.30,0,296.06,302.68,0.0,0.0,0.000,819527.3,819527.3,2556,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971333,1053503.00
09/27/2016 06:15,2,0.000,ALERT,211.03,299.07,59.996,1474971304,"274151322000076","219011344069620",0.00,12.30,0,296.96,302.07,0.0,0.0,0.000,874896.8,874896.8,2565,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971335,1053504.00
09/27/2016 06:15,2,0.000,ALERT,211.03,301.17,59.986,1474971304,"201051344000868","219011344069620",0.00,11.30,0,299.37,309.29,0.0,0.0,0.000,559009.5,559009.5,2570,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474971337,1053505.00
09/27/2016 06:15,2,0.000,ALERT,210.57,299.97,60.007,1474971304,"274151322000095","219011344069620",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,866067.0,866067.0,2568,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971339,1053506.00
09/27/2016 06:15,2,0.000,ALERT,210.80,300.27,59.981,1474971304,"201051344000988","219011344069620",0.00,11.30,0,296.36,306.88,0.0,0.0,0.000,538057.5,538057.5,2561,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971341,1053507.00
09/27/2016 06:15,2,0.000,ALERT,210.35,297.87,59.986,1474971304,"201051344001025","219011344069620",0.00,11.00,0,296.36,302.68,0.0,0.0,0.000,569408.2,569408.2,2564,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971343,1053508.00
09/27/2016 06:15,2,0.000,ALERT,211.03,300.57,59.991,1474971304,"201051344000458","219011344069620",0.00,12.00,0,298.77,308.39,0.0,0.0,0.000,566389.9,566389.9,2573,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971345,1053509.00
09/27/2016 06:15,2,0.000,ALERT,211.70,300.57,59.975,1474971304,"201051344000853","219011344069620",0.00,11.00,0,298.77,307.78,0.0,0.0,0.000,565680.4,565680.4,2581,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971346,1053510.00
09/27/2016 06:15,2,0.000,ALERT,210.80,298.77,59.986,1474971304,"201051344000685","219011344069620",0.00,11.70,0,297.26,302.98,0.0,0.0,0.000,568312.9,568312.9,2573,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971348,1053511.00
09/27/2016 06:15,2,0.000,ALERT,210.80,298.47,60.023,1474971304,"201051344000917","219011344069620",0.00,12.30,0,295.76,302.37,0.0,0.0,0.000,565242.8,565242.8,2569,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971350,1053512.00
09/27/2016 06:15,2,0.000,ALERT,210.80,298.77,59.986,1474971304,"201051344001145","219011344069620",0.00,11.30,0,297.26,303.28,0.0,0.0,0.000,570463.9,570463.9,2571,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971352,1053513.00
09/27/2016 06:15,2,0.000,ALERT,210.35,297.87,59.954,1474971304,"201051344000651","219011344069620",0.00,10.70,0,296.36,302.07,0.0,0.0,0.000,563658.3,563658.3,2563,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971354,1053514.00
09/27/2016 06:15,2,0.000,ALERT,209.90,299.07,59.975,1474971304,"274151322000088","219011344069620",0.00,12.70,0,296.96,302.07,0.0,0.0,0.000,788588.6,788588.6,2549,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971355,1053515.00
09/27/2016 06:15,2,0.000,ALERT,211.03,298.17,59.975,1474971304,"274151322000068","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,681618.3,681618.3,2608,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971357,1053516.00
09/27/2016 06:15,2,0.000,ALERT,210.12,299.07,59.970,1474971304,"201051344001135","219011344069620",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,559808.8,559808.8,2560,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971359,1053517.00
09/27/2016 06:15,2,0.000,ALERT,210.57,300.87,59.981,1474971304,"201051344000594","219011344069620",0.00,11.30,0,298.47,308.69,0.0,0.0,0.000,570822.1,570822.1,2568,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474971361,1053518.00
09/27/2016 06:15,2,0.000,ALERT,210.57,298.77,59.986,1474971304,"201051344001203","219011344069620",0.00,11.30,0,296.66,302.98,0.0,0.0,0.000,568043.3,568043.3,2568,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971363,1053519.00
09/27/2016 06:15,2,0.000,ALERT,210.12,299.37,59.986,1474971304,"274151322000054","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,804778.7,804778.7,2543,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971364,1053520.00
09/27/2016 06:15,2,0.000,ALERT,211.25,300.27,59.986,1474971304,"201051344000867","219011344069620",0.00,12.00,0,298.47,308.99,0.0,0.0,0.000,558082.8,558082.8,2571,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474971366,1053521.00
09/27/2016 06:15,2,0.000,ALERT,210.57,299.07,59.981,1474971304,"201051344001093","219011344069620",0.00,12.30,0,296.96,301.17,0.0,0.0,0.000,564610.3,564610.3,2572,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474971368,1053522.00
09/27/2016 06:15,2,0.000,ALERT,211.03,300.57,59.965,1474971304,"201051344000900","219011344069620",0.00,11.00,0,298.47,307.48,0.0,0.0,0.000,574914.9,574914.9,2576,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971370,1053523.00
09/27/2016 06:15,2,0.000,ALERT,211.25,299.97,59.986,1474971304,"201051344000648","219011344069620",0.00,10.70,0,298.17,308.09,0.0,0.0,0.000,563524.2,563524.2,2566,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971372,1053524.00
09/27/2016 06:15,2,0.000,ALERT,211.25,301.17,59.991,1474971304,"201051344000569","219011344069620",0.00,11.30,0,299.37,308.99,0.0,0.0,0.000,574862.1,574862.1,2569,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474971373,1053525.00
09/27/2016 06:15,2,0.000,ALERT,211.03,300.87,59.991,1474971304,"201051344000983","219011344069620",0.00,11.30,0,299.07,308.39,0.0,0.0,0.000,567423.7,567423.7,2576,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474971375,1053526.00
09/27/2016 06:15,2,0.000,ALERT,211.25,300.57,59.986,1474971304,"201051344001158","219011344069620",0.00,10.70,0,298.17,307.18,0.0,0.0,0.000,558933.9,558933.9,2569,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474971377,1053527.00
09/27/2016 06:15,2,0.000,ALERT,211.70,301.17,59.996,1474971304,"201051344000576","219011344069620",0.00,11.00,0,299.07,308.09,0.0,0.0,0.000,566501.9,566501.9,2575,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474971379,1053528.00
09/27/2016 06:15,2,0.000,ALERT,210.57,299.37,60.012,1474971304,"274151322000087","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,776791.0,776791.0,2584,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474971381,1053529.00
09/27/2016 06:30,2,0.000,ALERT,210.80,299.37,59.996,1474972203,"201051344000645","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,565970.9,565970.9,2574,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972205,1053530.00
09/27/2016 06:30,2,0.000,ALERT,210.12,298.47,59.996,1474972203,"274151322000085","219011344069620",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,804317.4,804317.4,2548,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972207,1053531.00
09/27/2016 06:30,2,0.000,ALERT,210.80,299.07,59.996,1474972203,"201051344000633","219011344069620",0.00,11.00,0,296.06,302.37,0.0,0.0,0.000,557610.1,557610.1,2574,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972209,1053532.00
09/27/2016 06:30,2,0.000,ALERT,210.35,299.37,60.018,1474972203,"201051344000469","219011344069620",0.00,10.70,0,296.96,302.07,0.0,0.0,0.000,560244.4,560244.4,2577,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972211,1053533.00
09/27/2016 06:30,2,0.000,ALERT,209.90,298.47,59.991,1474972203,"201051344000646","219011344069620",0.00,11.30,0,296.06,302.37,0.0,0.0,0.000,560707.9,560707.9,2568,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972212,1053534.00
09/27/2016 06:30,2,0.000,ALERT,209.67,298.47,59.959,1474972203,"274151322000052","219011344069620",0.00,12.70,0,295.76,301.17,0.0,0.0,0.000,827080.5,827080.5,2555,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972214,1053535.00
09/27/2016 06:30,2,0.000,ALERT,210.35,298.77,59.986,1474972203,"201051344000585","219011344069620",0.00,11.70,0,296.06,302.68,0.0,0.0,0.000,570833.5,570833.5,2573,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474972216,1053536.00
09/27/2016 06:30,2,0.000,ALERT,210.35,299.07,59.991,1474972203,"201051344001230","219011344069620",0.00,11.30,0,296.96,303.28,0.0,0.0,0.000,563600.8,563600.8,2576,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972218,1053537.00
09/27/2016 06:30,2,0.000,ALERT,210.35,298.77,59.986,1474972203,"201051344000582","219011344069620",0.00,11.00,0,297.26,303.28,0.0,0.0,0.000,556369.6,556369.6,2567,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972220,1053538.00
09/27/2016 06:30,2,0.000,ALERT,209.90,298.47,59.991,1474972203,"201051344000955","219011344069620",0.00,11.70,0,296.36,302.37,0.0,0.0,0.000,570469.3,570469.3,2566,0,0,0,L,1122011218,0,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972222,1053539.00
09/27/2016 06:30,2,0.000,ALERT,209.67,297.87,59.991,1474972203,"274151322000094","219011344069620",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,681096.1,681096.1,2610,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972224,1053540.00
09/27/2016 06:30,2,0.000,ALERT,210.35,299.97,60.002,1474972203,"201051344000579","219011344069620",0.00,11.70,0,298.77,302.68,0.0,0.0,0.000,574686.7,574686.7,2565,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972225,1053541.00
09/27/2016 06:30,2,0.000,ALERT,210.12,298.77,60.018,1474972203,"201051344000890","219011344069620",0.00,11.70,0,296.96,302.98,0.0,0.0,0.000,567708.7,567708.7,2567,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972227,1053542.00
09/27/2016 06:30,2,0.000,ALERT,210.35,298.47,59.965,1474972203,"201051344000438","219011344069620",0.00,11.30,0,296.66,302.37,0.0,0.0,0.000,569146.9,569146.9,2570,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972229,1053543.00
09/27/2016 06:30,2,0.000,ALERT,210.35,298.17,59.996,1474972203,"201051344000417","219011344069620",0.00,11.70,0,296.06,302.07,0.0,0.0,0.000,560125.2,560125.2,2570,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972231,1053544.00
09/27/2016 06:30,2,0.000,ALERT,210.12,299.07,59.981,1474972203,"274151322000083","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,819527.3,819527.3,2558,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972233,1053545.00
09/27/2016 06:30,2,0.000,ALERT,210.57,298.17,59.991,1474972203,"274151322000076","219011344069620",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,874896.8,874896.8,2567,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474972235,1053546.00
09/27/2016 06:30,2,0.000,ALERT,210.57,300.27,60.007,1474972203,"201051344000868","219011344069620",0.00,11.00,0,298.77,303.28,0.0,0.0,0.000,559009.5,559009.5,2572,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474972236,1053547.00
09/27/2016 06:30,2,0.000,ALERT,209.90,299.37,59.949,1474972203,"274151322000095","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,866067.0,866067.0,2570,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972238,1053548.00
09/27/2016 06:30,2,0.000,ALERT,210.35,299.67,60.018,1474972203,"201051344000988","219011344069620",0.00,11.30,0,295.46,302.07,0.0,0.0,0.000,538057.5,538057.5,2563,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972240,1053549.00
09/27/2016 06:30,2,0.000,ALERT,210.12,297.87,59.975,1474972203,"201051344001025","219011344069620",0.00,11.00,0,295.76,302.07,0.0,0.0,0.000,569408.2,569408.2,2566,0,0,0,L,1122011218,0,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972242,1053550.00
09/27/2016 06:30,2,0.000,ALERT,210.35,299.67,59.975,1474972203,"201051344000458","219011344069620",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,566389.9,566389.9,2575,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972244,1053551.00
09/27/2016 06:30,2,0.000,ALERT,211.03,299.67,60.034,1474972203,"201051344000853","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,565680.4,565680.4,2583,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972246,1053552.00
09/27/2016 06:30,2,0.000,ALERT,210.57,298.77,59.986,1474972203,"201051344000685","219011344069620",0.00,11.70,0,296.66,302.98,0.0,0.0,0.000,568312.9,568312.9,2575,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972248,1053553.00
09/27/2016 06:30,2,0.000,ALERT,210.35,297.87,59.991,1474972203,"201051344000917","219011344069620",0.00,12.30,0,295.46,301.77,0.0,0.0,0.000,565242.8,565242.8,2571,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972250,1053554.00
09/27/2016 06:30,2,0.000,ALERT,210.57,298.77,59.981,1474972203,"201051344001145","219011344069620",0.00,11.30,0,296.96,302.98,0.0,0.0,0.000,570463.9,570463.9,2573,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972252,1053555.00
09/27/2016 06:30,2,0.000,ALERT,210.35,297.87,59.975,1474972203,"201051344000651","219011344069620",0.00,10.70,0,296.06,301.77,0.0,0.0,0.000,563658.3,563658.3,2565,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972253,1053556.00
09/27/2016 06:30,2,0.000,ALERT,209.67,298.47,59.981,1474972203,"274151322000088","219011344069620",0.00,12.70,0,296.06,300.57,0.0,0.0,0.000,788588.6,788588.6,2551,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972255,1053557.00
09/27/2016 06:30,2,0.000,ALERT,210.57,297.87,59.981,1474972203,"274151322000068","219011344069620",0.00,13.00,0,295.46,299.67,0.0,0.0,0.000,681618.3,681618.3,2610,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972257,1053558.00
09/27/2016 06:30,2,0.000,ALERT,209.90,298.47,59.986,1474972203,"201051344001135","219011344069620",0.00,11.30,0,296.96,302.07,0.0,0.0,0.000,559808.8,559808.8,2562,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972259,1053559.00
09/27/2016 06:30,2,0.000,ALERT,210.12,300.27,59.991,1474972203,"201051344000594","219011344069620",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,570822.1,570822.1,2570,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474972261,1053560.00
09/27/2016 06:30,2,0.000,ALERT,210.35,297.87,59.970,1474972203,"201051344001203","219011344069620",0.00,11.30,0,296.96,303.28,0.0,0.0,0.000,568043.3,568043.3,2570,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474972262,1053561.00
09/27/2016 06:30,2,0.000,ALERT,210.57,299.97,59.981,1474972203,"274151322000054","219011344069620",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,804778.7,804778.7,2545,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972264,1053562.00
09/27/2016 06:30,2,0.000,ALERT,211.25,300.27,60.002,1474972203,"201051344000867","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,558082.8,558082.8,2573,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474972266,1053563.00
09/27/2016 06:30,2,0.000,ALERT,210.80,299.37,60.002,1474972203,"201051344001093","219011344069620",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,564610.3,564610.3,2574,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474972268,1053564.00
09/27/2016 06:30,2,0.000,ALERT,211.03,300.57,60.002,1474972203,"201051344000900","219011344069620",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,574914.9,574914.9,2578,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972270,1053565.00
09/27/2016 06:30,2,0.000,ALERT,211.25,299.97,60.034,1474972203,"201051344000648","219011344069620",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,563524.2,563524.2,2568,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972271,1053566.00
09/27/2016 06:30,2,0.000,ALERT,211.03,301.47,59.991,1474972203,"201051344000569","219011344069620",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,574862.1,574862.1,2571,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972273,1053567.00
09/27/2016 06:30,2,0.000,ALERT,211.03,300.87,60.012,1474972203,"201051344000983","219011344069620",0.00,11.30,0,298.47,302.68,0.0,0.0,0.000,567423.7,567423.7,2578,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972275,1053568.00
09/27/2016 06:30,2,0.000,ALERT,211.03,300.57,59.991,1474972203,"201051344001158","219011344069620",0.00,10.70,0,297.26,302.07,0.0,0.0,0.000,558933.9,558933.9,2571,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972277,1053569.00
09/27/2016 06:30,2,0.000,ALERT,211.48,301.17,59.991,1474972203,"201051344000576","219011344069620",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,566501.9,566501.9,2577,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972279,1053570.00
09/27/2016 06:30,2,0.000,ALERT,210.80,299.67,59.981,1474972203,"274151322000087","219011344069620",0.00,13.00,0,295.46,300.57,0.0,0.0,0.000,776791.0,776791.0,2586,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474972280,1053571.00
09/27/2016 06:45,2,0.000,ALERT,211.70,300.57,60.012,1474973103,"201051344000645","219011344069620",0.00,11.70,0,297.57,302.68,0.0,0.0,0.000,565970.9,565970.9,2576,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973105,1053572.00
09/27/2016 06:45,2,0.000,ALERT,211.03,299.37,59.986,1474973103,"274151322000085","219011344069620",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,804317.4,804317.4,2550,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973107,1053573.00
09/27/2016 06:45,2,0.000,ALERT,211.93,300.57,59.959,1474973103,"201051344000633","219011344069620",0.00,11.30,0,296.06,302.07,0.0,0.0,0.000,557610.1,557610.1,2576,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973109,1053574.00
09/27/2016 06:45,2,0.000,ALERT,211.48,300.87,60.028,1474973103,"201051344000469","219011344069620",0.00,10.30,0,296.66,302.37,0.0,0.0,0.000,560244.4,560244.4,2579,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474973111,1053575.00
09/27/2016 06:45,2,0.000,ALERT,211.03,299.97,59.986,1474973103,"201051344000646","219011344069620",0.00,11.30,0,296.06,305.38,0.0,0.0,0.000,560707.9,560707.9,2570,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474973113,1053576.00
09/27/2016 06:45,2,0.000,ALERT,210.57,299.37,60.023,1474973103,"274151322000052","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,827080.5,827080.5,2557,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973114,1053577.00
09/27/2016 06:45,2,0.000,ALERT,211.25,299.97,59.970,1474973103,"201051344000585","219011344069620",0.00,11.70,0,296.36,305.38,0.0,0.0,0.000,570833.5,570833.5,2575,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973116,1053578.00
09/27/2016 06:45,2,0.000,ALERT,211.03,300.27,59.975,1474973103,"201051344001230","219011344069620",0.00,11.70,0,296.96,306.58,0.0,0.0,0.000,563600.8,563600.8,2578,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973118,1053579.00
09/27/2016 06:45,2,0.000,ALERT,211.48,300.57,59.959,1474973103,"201051344000582","219011344069620",0.00,11.00,0,296.96,306.28,0.0,0.0,0.000,556369.6,556369.6,2569,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973120,1053580.00
09/27/2016 06:45,2,0.000,ALERT,210.80,299.97,59.975,1474973103,"201051344000955","219011344069620",0.00,11.70,0,296.36,305.68,0.0,0.0,0.000,570469.3,570469.3,2568,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973122,1053581.00
09/27/2016 06:45,2,0.000,ALERT,210.80,299.07,59.981,1474973103,"274151322000094","219011344069620",0.00,11.70,0,296.36,300.87,0.0,0.0,0.000,681096.1,681096.1,2612,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973123,1053582.00
09/27/2016 06:45,2,0.000,ALERT,211.48,301.47,59.981,1474973103,"201051344000579","219011344069620",0.00,11.70,0,298.17,303.28,0.0,0.0,0.000,574686.7,574686.7,2567,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474973125,1053583.00
09/27/2016 06:45,2,0.000,ALERT,210.80,299.97,59.970,1474973103,"201051344000890","219011344069620",0.00,12.00,0,297.26,307.18,0.0,0.0,0.000,567708.7,567708.7,2569,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973127,1053584.00
09/27/2016 06:45,2,0.000,ALERT,211.03,299.67,59.970,1474973103,"201051344000438","219011344069620",0.00,11.30,0,296.66,306.28,0.0,0.0,0.000,569146.9,569146.9,2572,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973129,1053585.00
09/27/2016 06:45,2,0.000,ALERT,211.25,299.37,59.975,1474973103,"201051344000417","219011344069620",0.00,11.70,0,296.06,305.38,0.0,0.0,0.000,560125.2,560125.2,2572,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973131,1053586.00
09/27/2016 06:45,2,0.000,ALERT,210.80,300.57,59.949,1474973103,"274151322000083","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,819527.3,819527.3,2560,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973133,1053587.00
09/27/2016 06:45,2,0.000,ALERT,211.25,300.27,59.965,1474973103,"274151322000076","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,874896.8,874896.8,2569,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973134,1053588.00
09/27/2016 06:45,2,0.000,ALERT,211.25,301.47,59.933,1474973103,"201051344000868","219011344069620",0.00,11.30,0,298.77,303.58,0.0,0.0,0.000,559009.5,559009.5,2574,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973136,1053589.00
09/27/2016 06:45,2,0.000,ALERT,210.80,300.57,59.959,1474973103,"274151322000095","219011344069620",0.00,11.70,0,297.87,302.37,0.0,0.0,0.000,866067.0,866067.0,2572,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973138,1053590.00
09/27/2016 06:45,2,0.000,ALERT,211.25,300.87,59.975,1474973103,"201051344000988","219011344069620",0.00,11.30,0,295.46,302.37,0.0,0.0,0.000,538057.5,538057.5,2565,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474973140,1053591.00
09/27/2016 06:45,2,0.000,ALERT,211.03,299.07,59.970,1474973103,"201051344001025","219011344069620",0.00,11.00,0,296.06,306.28,0.0,0.0,0.000,569408.2,569408.2,2568,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973141,1053592.00
09/27/2016 06:45,2,0.000,ALERT,211.25,301.17,60.002,1474973103,"201051344000458","219011344069620",0.00,12.00,0,297.87,303.58,0.0,0.0,0.000,566389.9,566389.9,2577,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973143,1053593.00
09/27/2016 06:45,2,0.000,ALERT,211.93,300.87,59.970,1474973103,"201051344000853","219011344069620",0.00,11.00,0,297.57,302.98,0.0,0.0,0.000,565680.4,565680.4,2585,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973145,1053594.00
09/27/2016 06:45,2,0.000,ALERT,211.48,300.27,59.970,1474973103,"201051344000685","219011344069620",0.00,11.70,0,296.66,306.28,0.0,0.0,0.000,568312.9,568312.9,2577,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973147,1053595.00
09/27/2016 06:45,2,0.000,ALERT,211.25,299.67,59.970,1474973103,"201051344000917","219011344069620",0.00,12.30,0,295.46,304.78,0.0,0.0,0.000,565242.8,565242.8,2573,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973149,1053596.00
09/27/2016 06:45,2,0.000,ALERT,211.48,300.27,59.996,1474973103,"201051344001145","219011344069620",0.00,11.30,0,297.26,307.18,0.0,0.0,0.000,570463.9,570463.9,2575,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973151,1053597.00
