ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 06:45,2,0.000,ALERT,211.25,299.07,59.975,1474973103,"201051344000651","219011344069620",0.00,10.70,0,296.06,305.38,0.0,0.0,0.000,563658.3,563658.3,2567,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474973152,1053598.00
09/27/2016 06:45,2,0.000,ALERT,210.35,299.67,59.996,1474973103,"274151322000088","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,788588.6,788588.6,2553,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973154,1053599.00
09/27/2016 06:45,2,0.000,ALERT,211.48,299.07,59.981,1474973103,"274151322000068","219011344069620",0.00,13.00,0,296.66,300.57,0.0,0.0,0.000,681618.3,681618.3,2612,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973156,1053600.00
09/27/2016 06:45,2,0.000,ALERT,210.80,299.97,59.981,1474973103,"201051344001135","219011344069620",0.00,11.70,0,296.66,306.28,0.0,0.0,0.000,559808.8,559808.8,2564,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973158,1053601.00
09/27/2016 06:45,2,0.000,ALERT,211.25,301.77,59.981,1474973103,"201051344000594","219011344069620",0.00,11.30,0,297.57,303.28,0.0,0.0,0.000,570822.1,570822.1,2572,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973159,1053602.00
09/27/2016 06:45,2,0.000,ALERT,211.03,299.37,59.944,1474973103,"201051344001203","219011344069620",0.00,11.30,0,296.66,307.48,0.0,0.0,0.000,568043.3,568043.3,2572,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474973161,1053603.00
09/27/2016 06:45,2,0.000,ALERT,210.80,299.67,59.986,1474973103,"274151322000054","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,804778.7,804778.7,2547,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973163,1053604.00
09/27/2016 06:45,2,0.000,ALERT,211.70,300.87,59.933,1474973103,"201051344000867","219011344069620",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,558082.8,558082.8,2575,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973165,1053605.00
09/27/2016 06:45,2,0.000,ALERT,211.03,299.67,59.996,1474973103,"201051344001093","219011344069620",0.00,12.30,0,297.26,305.38,0.0,0.0,0.000,564610.3,564610.3,2576,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973167,1053606.00
09/27/2016 06:45,2,0.000,ALERT,211.25,300.87,59.981,1474973103,"201051344000900","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,574914.9,574914.9,2580,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973169,1053607.00
09/27/2016 06:45,2,0.000,ALERT,211.70,300.57,59.981,1474973103,"201051344000648","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,563524.2,563524.2,2570,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973171,1053608.00
09/27/2016 06:45,2,0.000,ALERT,211.48,301.47,59.981,1474973103,"201051344000569","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,574862.1,574862.1,2573,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474973172,1053609.00
09/27/2016 06:45,2,0.000,ALERT,211.48,301.17,59.986,1474973103,"201051344000983","219011344069620",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,567423.7,567423.7,2580,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973174,1053610.00
09/27/2016 06:45,2,0.000,ALERT,211.48,300.87,59.996,1474973103,"201051344001158","219011344069620",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,558933.9,558933.9,2573,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973176,1053611.00
09/27/2016 06:45,2,0.000,ALERT,211.93,301.47,60.028,1474973103,"201051344000576","219011344069620",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,566501.9,566501.9,2579,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973178,1053612.00
09/27/2016 06:45,2,0.000,ALERT,210.80,298.77,59.981,1474973103,"274151322000087","219011344069620",0.00,13.00,0,296.66,301.17,0.0,0.0,0.000,776791.0,776791.0,2588,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474973179,1053613.00
09/27/2016 07:00,2,0.000,ALERT,211.70,300.87,59.975,1474974004,"201051344000645","219011344069620",0.00,12.00,0,298.77,302.68,0.0,0.0,0.000,565970.9,565970.9,2578,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974006,1053614.00
09/27/2016 07:00,2,0.000,ALERT,210.57,298.77,59.965,1474974004,"274151322000085","219011344069620",0.00,12.30,0,296.96,304.18,0.0,0.0,0.000,804317.4,804317.4,2552,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974007,1053615.00
09/27/2016 07:00,2,0.000,ALERT,211.93,300.57,59.996,1474974004,"201051344000633","219011344069620",0.00,11.00,0,296.96,302.07,0.0,0.0,0.000,557610.1,557610.1,2578,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974009,1053616.00
09/27/2016 07:00,2,0.000,ALERT,211.25,300.57,59.965,1474974004,"201051344000469","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,560244.4,560244.4,2581,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974011,1053617.00
09/27/2016 07:00,2,0.000,ALERT,210.12,299.07,59.949,1474974004,"201051344000646","219011344069620",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,560707.9,560707.9,2572,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974013,1053618.00
09/27/2016 07:00,2,0.000,ALERT,210.12,298.47,59.959,1474974004,"274151322000052","219011344069620",0.00,12.30,0,296.66,304.18,0.0,0.0,0.000,827080.5,827080.5,2559,0,0,0,L,1151911521,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974015,1053619.00
09/27/2016 07:00,2,0.000,ALERT,210.57,299.67,59.928,1474974004,"201051344000585","219011344069620",0.00,11.70,0,296.96,301.47,0.0,0.0,0.000,570833.5,570833.5,2577,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974017,1053620.00
09/27/2016 07:00,2,0.000,ALERT,210.57,299.67,59.975,1474974004,"201051344001230","219011344069620",0.00,11.70,0,297.87,301.77,0.0,0.0,0.000,563600.8,563600.8,2580,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974018,1053621.00
09/27/2016 07:00,2,0.000,ALERT,211.03,300.27,59.970,1474974004,"201051344000582","219011344069620",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,556369.6,556369.6,2571,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974020,1053622.00
09/27/2016 07:00,2,0.000,ALERT,210.12,299.37,59.965,1474974004,"201051344000955","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,570469.3,570469.3,2570,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974022,1053623.00
09/27/2016 07:00,2,0.000,ALERT,210.57,298.47,59.970,1474974004,"274151322000094","219011344069620",0.00,12.00,0,296.36,303.58,0.0,0.0,0.000,681096.1,681096.1,2614,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974024,1053624.00
09/27/2016 07:00,2,0.000,ALERT,211.25,301.17,59.965,1474974004,"201051344000579","219011344069620",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,574686.7,574686.7,2569,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974026,1053625.00
09/27/2016 07:00,2,0.000,ALERT,210.35,299.67,59.965,1474974004,"201051344000890","219011344069620",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,567708.7,567708.7,2571,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974027,1053626.00
09/27/2016 07:00,2,0.000,ALERT,210.57,299.37,59.975,1474974004,"201051344000438","219011344069620",0.00,11.30,0,297.87,301.47,0.0,0.0,0.000,569146.9,569146.9,2574,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974029,1053627.00
09/27/2016 07:00,2,0.000,ALERT,210.57,298.77,59.959,1474974004,"201051344000417","219011344069620",0.00,11.70,0,296.96,300.87,0.0,0.0,0.000,560125.2,560125.2,2574,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974031,1053628.00
09/27/2016 07:00,2,0.000,ALERT,210.35,299.37,59.954,1474974004,"274151322000083","219011344069620",0.00,12.30,0,297.26,304.18,0.0,0.0,0.000,819527.3,819527.3,2562,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974033,1053629.00
09/27/2016 07:00,2,0.000,ALERT,211.03,299.07,59.954,1474974004,"274151322000076","219011344069620",0.00,12.30,0,296.96,304.18,0.0,0.0,0.000,874896.8,874896.8,2571,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974035,1053630.00
09/27/2016 07:00,2,0.000,ALERT,211.03,301.17,59.965,1474974004,"201051344000868","219011344069620",0.00,11.00,0,299.37,303.28,0.0,0.0,0.000,559009.5,559009.5,2576,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974037,1053631.00
09/27/2016 07:00,2,0.000,ALERT,210.35,299.97,59.954,1474974004,"274151322000095","219011344069620",0.00,11.70,0,297.87,304.78,0.0,0.0,0.000,866067.0,866067.0,2574,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974039,1053632.00
09/27/2016 07:00,2,0.000,ALERT,211.03,300.57,59.965,1474974004,"201051344000988","219011344069620",0.00,11.30,0,296.06,302.37,0.0,0.0,0.000,538057.5,538057.5,2567,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974040,1053633.00
09/27/2016 07:00,2,0.000,ALERT,210.35,298.77,59.965,1474974004,"201051344001025","219011344069620",0.00,11.00,0,296.96,301.77,0.0,0.0,0.000,569408.2,569408.2,2570,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974042,1053634.00
09/27/2016 07:00,2,0.000,ALERT,211.03,300.87,59.970,1474974004,"201051344000458","219011344069620",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,566389.9,566389.9,2579,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974044,1053635.00
09/27/2016 07:00,2,0.000,ALERT,211.70,300.57,59.970,1474974004,"201051344000853","219011344069620",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,565680.4,565680.4,2587,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974046,1053636.00
09/27/2016 07:00,2,0.000,ALERT,210.80,299.67,59.959,1474974004,"201051344000685","219011344069620",0.00,11.70,0,297.57,301.47,0.0,0.0,0.000,568312.9,568312.9,2579,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974048,1053637.00
09/27/2016 07:00,2,0.000,ALERT,210.80,299.37,59.965,1474974004,"201051344000917","219011344069620",0.00,12.30,0,296.36,300.87,0.0,0.0,0.000,565242.8,565242.8,2575,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974049,1053638.00
09/27/2016 07:00,2,0.000,ALERT,210.80,299.67,59.933,1474974004,"201051344001145","219011344069620",0.00,11.30,0,297.87,302.07,0.0,0.0,0.000,570463.9,570463.9,2577,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974051,1053639.00
09/27/2016 07:00,2,0.000,ALERT,210.57,298.47,59.965,1474974004,"201051344000651","219011344069620",0.00,10.70,0,296.96,300.87,0.0,0.0,0.000,563658.3,563658.3,2569,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974053,1053640.00
09/27/2016 07:00,2,0.000,ALERT,209.90,299.07,59.896,1474974004,"274151322000088","219011344069620",0.00,12.70,0,296.66,303.28,0.0,0.0,0.000,788588.6,788588.6,2555,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974055,1053641.00
09/27/2016 07:00,2,0.000,ALERT,211.03,298.17,59.959,1474974004,"274151322000068","219011344069620",0.00,13.00,0,296.06,302.68,0.0,0.0,0.000,681618.3,681618.3,2614,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974056,1053642.00
09/27/2016 07:00,2,0.000,ALERT,210.12,299.37,59.959,1474974004,"201051344001135","219011344069620",0.00,11.30,0,297.57,301.77,0.0,0.0,0.000,559808.8,559808.8,2566,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974058,1053643.00
09/27/2016 07:00,2,0.000,ALERT,210.80,301.17,59.912,1474974004,"201051344000594","219011344069620",0.00,11.30,0,298.47,302.98,0.0,0.0,0.000,570822.1,570822.1,2574,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974060,1053644.00
09/27/2016 07:00,2,0.000,ALERT,210.57,298.77,59.954,1474974004,"201051344001203","219011344069620",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,568043.3,568043.3,2574,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974062,1053645.00
09/27/2016 07:00,2,0.000,ALERT,210.12,299.37,59.986,1474974004,"274151322000054","219011344069620",0.00,12.70,0,296.96,303.88,0.0,0.0,0.000,804778.7,804778.7,2549,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974064,1053646.00
09/27/2016 07:00,2,0.000,ALERT,211.48,300.57,59.959,1474974004,"201051344000867","219011344069620",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,558082.8,558082.8,2577,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974066,1053647.00
09/27/2016 07:00,2,0.000,ALERT,210.57,299.37,59.959,1474974004,"201051344001093","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,564610.3,564610.3,2578,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974067,1053648.00
09/27/2016 07:00,2,0.000,ALERT,211.03,300.57,59.954,1474974004,"201051344000900","219011344069620",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,574914.9,574914.9,2582,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974069,1053649.00
09/27/2016 07:00,2,0.000,ALERT,211.25,299.97,59.922,1474974004,"201051344000648","219011344069620",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,563524.2,563524.2,2572,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974071,1053650.00
09/27/2016 07:00,2,0.000,ALERT,211.25,301.17,59.959,1474974004,"201051344000569","219011344069620",0.00,11.30,0,299.37,303.58,0.0,0.0,0.000,574862.1,574862.1,2575,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974073,1053651.00
09/27/2016 07:00,2,0.000,ALERT,211.03,300.87,59.959,1474974004,"201051344000983","219011344069620",0.00,11.30,0,299.07,303.28,0.0,0.0,0.000,567423.7,567423.7,2582,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974075,1053652.00
09/27/2016 07:00,2,0.000,ALERT,211.03,300.27,59.949,1474974004,"201051344001158","219011344069620",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,558933.9,558933.9,2575,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974076,1053653.00
09/27/2016 07:00,2,0.000,ALERT,211.48,300.87,59.907,1474974004,"201051344000576","219011344069620",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,566501.9,566501.9,2581,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974078,1053654.00
09/27/2016 07:00,2,0.000,ALERT,210.57,298.17,59.928,1474974004,"274151322000087","219011344069620",0.00,13.00,0,295.76,302.98,0.0,0.0,0.000,776791.0,776791.0,2590,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974080,1053655.00
09/27/2016 07:15,2,0.000,ALERT,210.80,300.87,59.996,1474974903,"201051344000645","219011344069620",0.00,11.70,0,297.57,302.37,0.0,0.0,0.000,565970.9,565970.9,2580,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974905,1053656.00
09/27/2016 07:15,2,0.000,ALERT,209.67,297.57,59.986,1474974903,"274151322000085","219011344069620",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,804317.4,804317.4,2554,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974907,1053657.00
09/27/2016 07:15,2,0.000,ALERT,210.80,300.57,59.954,1474974903,"201051344000633","219011344069620",0.00,11.00,0,295.76,302.07,0.0,0.0,0.000,557610.1,557610.1,2580,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974909,1053658.00
09/27/2016 07:15,2,0.000,ALERT,210.35,300.87,60.002,1474974903,"201051344000469","219011344069620",0.00,10.30,0,296.66,302.07,0.0,0.0,0.000,560244.4,560244.4,2583,0,0,0,L,1122011218,0,119.52,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974911,1053659.00
09/27/2016 07:15,2,0.000,ALERT,209.44,298.17,59.996,1474974903,"201051344000646","219011344069620",0.00,11.30,0,296.66,300.57,0.0,0.0,0.000,560707.9,560707.9,2574,0,0,0,L,1122011218,0,120.42,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974913,1053660.00
09/27/2016 07:15,2,0.000,ALERT,208.99,298.17,59.991,1474974903,"274151322000052","219011344069620",0.00,12.30,0,295.76,300.87,0.0,0.0,0.000,827080.5,827080.5,2561,0,0,0,L,1151911521,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974914,1053661.00
09/27/2016 07:15,2,0.000,ALERT,209.90,298.77,60.002,1474974903,"201051344000585","219011344069620",0.00,11.30,0,296.66,301.17,0.0,0.0,0.000,570833.5,570833.5,2579,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974916,1053662.00
09/27/2016 07:15,2,0.000,ALERT,209.67,298.77,60.002,1474974903,"201051344001230","219011344069620",0.00,11.30,0,297.57,301.17,0.0,0.0,0.000,563600.8,563600.8,2582,0,0,0,L,1122011218,0,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974918,1053663.00
09/27/2016 07:15,2,0.000,ALERT,210.12,299.07,59.996,1474974903,"201051344000582","219011344069620",0.00,11.00,0,297.87,301.47,0.0,0.0,0.000,556369.6,556369.6,2573,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974920,1053664.00
09/27/2016 07:15,2,0.000,ALERT,209.44,298.17,60.002,1474974903,"201051344000955","219011344069620",0.00,11.70,0,297.26,300.87,0.0,0.0,0.000,570469.3,570469.3,2572,0,0,0,L,1122011218,0,119.75,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974922,1053665.00
09/27/2016 07:15,2,0.000,ALERT,209.67,296.96,59.991,1474974903,"274151322000094","219011344069620",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,681096.1,681096.1,2616,0,0,0,L,1151911521,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974923,1053666.00
09/27/2016 07:15,2,0.000,ALERT,210.57,301.47,59.991,1474974903,"201051344000579","219011344069620",0.00,11.30,0,298.17,302.98,0.0,0.0,0.000,574686.7,574686.7,2571,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974925,1053667.00
09/27/2016 07:15,2,0.000,ALERT,210.57,300.27,59.991,1474974903,"201051344000890","219011344069620",0.00,11.70,0,297.57,302.07,0.0,0.0,0.000,567708.7,567708.7,2573,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974927,1053668.00
09/27/2016 07:15,2,0.000,ALERT,210.80,299.67,59.991,1474974903,"201051344000438","219011344069620",0.00,11.30,0,297.26,301.17,0.0,0.0,0.000,569146.9,569146.9,2576,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974929,1053669.00
09/27/2016 07:15,2,0.000,ALERT,210.80,299.07,59.986,1474974903,"201051344000417","219011344069620",0.00,11.70,0,296.66,300.27,0.0,0.0,0.000,560125.2,560125.2,2576,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974931,1053670.00
09/27/2016 07:15,2,0.000,ALERT,209.67,298.47,59.981,1474974903,"274151322000083","219011344069620",0.00,12.30,0,296.06,300.87,0.0,0.0,0.000,819527.3,819527.3,2564,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974933,1053671.00
09/27/2016 07:15,2,0.000,ALERT,210.12,297.87,59.991,1474974903,"274151322000076","219011344069620",0.00,12.30,0,295.76,300.87,0.0,0.0,0.000,874896.8,874896.8,2573,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974934,1053672.00
09/27/2016 07:15,2,0.000,ALERT,210.35,302.07,59.991,1474974903,"201051344000868","219011344069620",0.00,11.00,0,298.47,303.28,0.0,0.0,0.000,559009.5,559009.5,2578,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974936,1053673.00
09/27/2016 07:15,2,0.000,ALERT,209.67,299.07,59.981,1474974903,"274151322000095","219011344069620",0.00,11.70,0,296.66,301.47,0.0,0.0,0.000,866067.0,866067.0,2576,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974938,1053674.00
09/27/2016 07:15,2,0.000,ALERT,210.35,301.17,59.981,1474974903,"201051344000988","219011344069620",0.00,11.00,0,295.16,302.07,0.0,0.0,0.000,538057.5,538057.5,2569,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974940,1053675.00
09/27/2016 07:15,2,0.000,ALERT,210.57,299.07,60.012,1474974903,"201051344001025","219011344069620",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,569408.2,569408.2,2572,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974942,1053676.00
09/27/2016 07:15,2,0.000,ALERT,210.57,301.47,60.012,1474974903,"201051344000458","219011344069620",0.00,12.00,0,297.87,303.28,0.0,0.0,0.000,566389.9,566389.9,2581,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974944,1053677.00
09/27/2016 07:15,2,0.000,ALERT,211.03,301.17,59.991,1474974903,"201051344000853","219011344069620",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,565680.4,565680.4,2589,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974945,1053678.00
09/27/2016 07:15,2,0.000,ALERT,211.03,299.67,59.996,1474974903,"201051344000685","219011344069620",0.00,11.70,0,297.26,301.17,0.0,0.0,0.000,568312.9,568312.9,2581,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974947,1053679.00
09/27/2016 07:15,2,0.000,ALERT,210.57,298.77,59.991,1474974903,"201051344000917","219011344069620",0.00,12.30,0,295.76,300.57,0.0,0.0,0.000,565242.8,565242.8,2577,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974949,1053680.00
09/27/2016 07:15,2,0.000,ALERT,211.03,299.97,60.002,1474974903,"201051344001145","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,570463.9,570463.9,2579,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974951,1053681.00
09/27/2016 07:15,2,0.000,ALERT,210.80,298.77,60.002,1474974903,"201051344000651","219011344069620",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,563658.3,563658.3,2571,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974953,1053682.00
09/27/2016 07:15,2,0.000,ALERT,209.22,298.17,59.949,1474974903,"274151322000088","219011344069620",0.00,12.70,0,295.76,300.27,0.0,0.0,0.000,788588.6,788588.6,2557,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974955,1053683.00
09/27/2016 07:15,2,0.000,ALERT,210.35,297.57,59.991,1474974903,"274151322000068","219011344069620",0.00,13.00,0,295.16,299.37,0.0,0.0,0.000,681618.3,681618.3,2616,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974957,1053684.00
09/27/2016 07:15,2,0.000,ALERT,210.35,299.67,59.996,1474974903,"201051344001135","219011344069620",0.00,11.30,0,297.26,301.47,0.0,0.0,0.000,559808.8,559808.8,2568,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974959,1053685.00
09/27/2016 07:15,2,0.000,ALERT,210.12,301.47,60.002,1474974903,"201051344000594","219011344069620",0.00,11.30,0,297.57,302.98,0.0,0.0,0.000,570822.1,570822.1,2576,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974960,1053686.00
09/27/2016 07:15,2,0.000,ALERT,210.57,299.37,59.991,1474974903,"201051344001203","219011344069620",0.00,11.30,0,296.96,302.68,0.0,0.0,0.000,568043.3,568043.3,2576,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974962,1053687.00
09/27/2016 07:15,2,0.000,ALERT,209.67,297.87,59.986,1474974903,"274151322000054","219011344069620",0.00,12.70,0,295.76,300.57,0.0,0.0,0.000,804778.7,804778.7,2551,0,0,0,L,1151911521,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974964,1053688.00
09/27/2016 07:15,2,0.000,ALERT,210.80,300.57,59.996,1474974903,"201051344000867","219011344069620",0.00,11.70,0,297.57,302.98,0.0,0.0,0.000,558082.8,558082.8,2579,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974966,1053689.00
09/27/2016 07:15,2,0.000,ALERT,210.57,299.67,59.996,1474974903,"201051344001093","219011344069620",0.00,12.00,0,296.96,300.87,0.0,0.0,0.000,564610.3,564610.3,2580,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974968,1053690.00
09/27/2016 07:15,2,0.000,ALERT,210.35,300.87,60.002,1474974903,"201051344000900","219011344069620",0.00,10.70,0,297.26,302.37,0.0,0.0,0.000,574914.9,574914.9,2584,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974969,1053691.00
09/27/2016 07:15,2,0.000,ALERT,210.57,299.97,60.007,1474974903,"201051344000648","219011344069620",0.00,10.70,0,296.96,302.68,0.0,0.0,0.000,563524.2,563524.2,2574,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974971,1053692.00
09/27/2016 07:15,2,0.000,ALERT,210.57,301.47,60.002,1474974903,"201051344000569","219011344069620",0.00,11.00,0,298.17,303.28,0.0,0.0,0.000,574862.1,574862.1,2577,0,0,0,L,1122011218,0,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974973,1053693.00
09/27/2016 07:15,2,0.000,ALERT,210.57,300.87,59.991,1474974903,"201051344000983","219011344069620",0.00,11.30,0,297.87,302.98,0.0,0.0,0.000,567423.7,567423.7,2584,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974975,1053694.00
09/27/2016 07:15,2,0.000,ALERT,210.57,300.57,60.002,1474974903,"201051344001158","219011344069620",0.00,10.70,0,296.96,302.07,0.0,0.0,0.000,558933.9,558933.9,2577,0,0,0,L,1122011218,0,119.75,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974977,1053695.00
09/27/2016 07:15,2,0.000,ALERT,211.03,301.17,60.002,1474974903,"201051344000576","219011344069620",0.00,11.00,0,297.57,302.68,0.0,0.0,0.000,566501.9,566501.9,2583,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474974979,1053696.00
09/27/2016 07:15,2,0.000,ALERT,209.90,298.47,59.986,1474974903,"274151322000087","219011344069620",0.00,13.00,0,294.86,299.67,0.0,0.0,0.000,776791.0,776791.0,2592,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474974980,1053697.00
09/27/2016 07:30,2,0.000,ALERT,212.16,302.07,60.018,1474975804,"201051344000645","219011344069620",0.00,11.70,0,298.77,305.08,0.0,0.0,0.000,565970.9,565970.9,2582,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975806,1053698.00
09/27/2016 07:30,2,0.000,ALERT,210.35,299.07,60.012,1474975804,"274151322000085","219011344069620",0.00,12.30,0,295.76,300.87,0.0,0.0,0.000,804317.4,804317.4,2556,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975808,1053699.00
09/27/2016 07:30,2,0.000,ALERT,212.38,301.47,60.012,1474975804,"201051344000633","219011344069620",0.00,11.00,0,297.26,304.78,0.0,0.0,0.000,557610.1,557610.1,2582,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975810,1053700.00
09/27/2016 07:30,2,0.000,ALERT,211.93,301.77,60.018,1474975804,"201051344000469","219011344069620",0.00,10.30,0,298.17,304.78,0.0,0.0,0.000,560244.4,560244.4,2585,0,0,0,L,1122011218,0,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975812,1053701.00
09/27/2016 07:30,2,0.000,ALERT,210.80,300.87,59.975,1474975804,"201051344000646","219011344069620",0.00,11.00,0,295.76,302.37,0.0,0.0,0.000,560707.9,560707.9,2576,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474975814,1053702.00
09/27/2016 07:30,2,0.000,ALERT,209.90,298.47,59.986,1474975804,"274151322000052","219011344069620",0.00,12.30,0,295.76,301.47,0.0,0.0,0.000,827080.5,827080.5,2563,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975815,1053703.00
09/27/2016 07:30,2,0.000,ALERT,211.48,301.17,60.012,1474975804,"201051344000585","219011344069620",0.00,11.70,0,296.06,302.68,0.0,0.0,0.000,570833.5,570833.5,2581,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975817,1053704.00
09/27/2016 07:30,2,0.000,ALERT,211.03,301.47,60.028,1474975804,"201051344001230","219011344069620",0.00,11.30,0,296.66,302.98,0.0,0.0,0.000,563600.8,563600.8,2584,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975819,1053705.00
09/27/2016 07:30,2,0.000,ALERT,211.70,301.77,60.012,1474975804,"201051344000582","219011344069620",0.00,11.00,0,297.26,303.28,0.0,0.0,0.000,556369.6,556369.6,2575,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975821,1053706.00
09/27/2016 07:30,2,0.000,ALERT,210.80,301.17,59.981,1474975804,"201051344000955","219011344069620",0.00,11.70,0,296.36,302.37,0.0,0.0,0.000,570469.3,570469.3,2574,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474975823,1053707.00
09/27/2016 07:30,2,0.000,ALERT,210.12,297.87,60.007,1474975804,"274151322000094","219011344069620",0.00,11.70,0,295.76,300.27,0.0,0.0,0.000,681096.1,681096.1,2618,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975824,1053708.00
09/27/2016 07:30,2,0.000,ALERT,211.70,302.37,60.002,1474975804,"201051344000579","219011344069620",0.00,11.30,0,299.67,305.98,0.0,0.0,0.000,574686.7,574686.7,2573,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975826,1053709.00
09/27/2016 07:30,2,0.000,ALERT,211.03,301.47,60.002,1474975804,"201051344000890","219011344069620",0.00,11.70,0,298.47,303.58,0.0,0.0,0.000,567708.7,567708.7,2575,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975828,1053710.00
09/27/2016 07:30,2,0.000,ALERT,211.03,300.87,60.002,1474975804,"201051344000438","219011344069620",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,569146.9,569146.9,2578,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975830,1053711.00
09/27/2016 07:30,2,0.000,ALERT,211.25,300.27,60.007,1474975804,"201051344000417","219011344069620",0.00,11.70,0,296.96,302.07,0.0,0.0,0.000,560125.2,560125.2,2578,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474975832,1053712.00
09/27/2016 07:30,2,0.000,ALERT,210.35,298.17,60.007,1474975804,"274151322000083","219011344069620",0.00,12.30,0,296.36,301.77,0.0,0.0,0.000,819527.3,819527.3,2566,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474975833,1053713.00
09/27/2016 07:30,2,0.000,ALERT,210.80,297.87,60.007,1474975804,"274151322000076","219011344069620",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,874896.8,874896.8,2575,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975835,1053714.00
09/27/2016 07:30,2,0.000,ALERT,211.70,302.68,60.007,1474975804,"201051344000868","219011344069620",0.00,11.00,0,300.27,306.28,0.0,0.0,0.000,559009.5,559009.5,2580,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975837,1053715.00
09/27/2016 07:30,2,0.000,ALERT,210.35,299.07,60.028,1474975804,"274151322000095","219011344069620",0.00,11.70,0,297.26,302.07,0.0,0.0,0.000,866067.0,866067.0,2578,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975839,1053716.00
09/27/2016 07:30,2,0.000,ALERT,211.48,301.77,60.002,1474975804,"201051344000988","219011344069620",0.00,11.30,0,296.96,305.08,0.0,0.0,0.000,538057.5,538057.5,2571,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975841,1053717.00
09/27/2016 07:30,2,0.000,ALERT,211.03,300.27,60.039,1474975804,"201051344001025","219011344069620",0.00,11.00,0,297.26,302.98,0.0,0.0,0.000,569408.2,569408.2,2574,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975842,1053718.00
09/27/2016 07:30,2,0.000,ALERT,211.93,302.07,60.007,1474975804,"201051344000458","219011344069620",0.00,11.70,0,299.67,305.98,0.0,0.0,0.000,566389.9,566389.9,2583,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975844,1053719.00
09/27/2016 07:30,2,0.000,ALERT,212.38,301.77,60.002,1474975804,"201051344000853","219011344069620",0.00,10.70,0,299.37,305.38,0.0,0.0,0.000,565680.4,565680.4,2591,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975846,1053720.00
09/27/2016 07:30,2,0.000,ALERT,211.48,300.87,60.002,1474975804,"201051344000685","219011344069620",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,568312.9,568312.9,2583,0,0,0,L,1122011218,0,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474975848,1053721.00
09/27/2016 07:30,2,0.000,ALERT,211.25,300.27,59.996,1474975804,"201051344000917","219011344069620",0.00,12.30,0,296.36,302.07,0.0,0.0,0.000,565242.8,565242.8,2579,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474975850,1053722.00
09/27/2016 07:30,2,0.000,ALERT,211.48,301.17,60.002,1474975804,"201051344001145","219011344069620",0.00,11.30,0,297.87,303.28,0.0,0.0,0.000,570463.9,570463.9,2581,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474975851,1053723.00
09/27/2016 07:30,2,0.000,ALERT,211.25,299.97,59.996,1474975804,"201051344000651","219011344069620",0.00,10.70,0,296.96,302.07,0.0,0.0,0.000,563658.3,563658.3,2573,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975853,1053724.00
09/27/2016 07:30,2,0.000,ALERT,209.90,298.17,60.002,1474975804,"274151322000088","219011344069620",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,788588.6,788588.6,2559,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474975855,1053725.00
09/27/2016 07:30,2,0.000,ALERT,210.80,297.57,60.002,1474975804,"274151322000068","219011344069620",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,681618.3,681618.3,2618,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975857,1053726.00
09/27/2016 07:30,2,0.000,ALERT,210.80,300.87,60.002,1474975804,"201051344001135","219011344069620",0.00,11.30,0,297.87,302.98,0.0,0.0,0.000,559808.8,559808.8,2570,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975859,1053727.00
09/27/2016 07:30,2,0.000,ALERT,211.70,302.37,59.991,1474975804,"201051344000594","219011344069620",0.00,11.30,0,298.77,305.68,0.0,0.0,0.000,570822.1,570822.1,2578,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975861,1053728.00
09/27/2016 07:30,2,0.000,ALERT,211.25,300.57,60.002,1474975804,"201051344001203","219011344069620",0.00,11.30,0,297.26,304.18,0.0,0.0,0.000,568043.3,568043.3,2578,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975862,1053729.00
09/27/2016 07:30,2,0.000,ALERT,210.12,298.47,59.996,1474975804,"274151322000054","219011344069620",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,804778.7,804778.7,2553,0,0,0,L,1151911521,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975864,1053730.00
09/27/2016 07:30,2,0.000,ALERT,212.16,301.77,59.986,1474975804,"201051344000867","219011344069620",0.00,12.00,0,298.47,305.68,0.0,0.0,0.000,558082.8,558082.8,2581,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975866,1053731.00
09/27/2016 07:30,2,0.000,ALERT,211.03,300.87,60.002,1474975804,"201051344001093","219011344069620",0.00,12.00,0,297.87,302.37,0.0,0.0,0.000,564610.3,564610.3,2582,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975868,1053732.00
09/27/2016 07:30,2,0.000,ALERT,211.70,302.07,60.002,1474975804,"201051344000900","219011344069620",0.00,10.70,0,298.47,305.08,0.0,0.0,0.000,574914.9,574914.9,2586,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975870,1053733.00
09/27/2016 07:30,2,0.000,ALERT,212.16,301.47,60.002,1474975804,"201051344000648","219011344069620",0.00,10.70,0,298.47,305.38,0.0,0.0,0.000,563524.2,563524.2,2576,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474975872,1053734.00
09/27/2016 07:30,2,0.000,ALERT,211.93,302.68,60.007,1474975804,"201051344000569","219011344069620",0.00,11.00,0,299.67,306.28,0.0,0.0,0.000,574862.1,574862.1,2579,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975873,1053735.00
09/27/2016 07:30,2,0.000,ALERT,211.93,302.07,60.012,1474975804,"201051344000983","219011344069620",0.00,11.00,0,299.07,305.68,0.0,0.0,0.000,567423.7,567423.7,2586,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975875,1053736.00
09/27/2016 07:30,2,0.000,ALERT,211.93,301.77,60.007,1474975804,"201051344001158","219011344069620",0.00,10.70,0,298.17,304.78,0.0,0.0,0.000,558933.9,558933.9,2579,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975877,1053737.00
09/27/2016 07:30,2,0.000,ALERT,212.38,302.37,60.007,1474975804,"201051344000576","219011344069620",0.00,11.00,0,299.07,305.38,0.0,0.0,0.000,566501.9,566501.9,2585,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975879,1053738.00
09/27/2016 07:30,2,0.000,ALERT,210.35,298.17,60.007,1474975804,"274151322000087","219011344069620",0.00,13.00,0,295.46,300.87,0.0,0.0,0.000,776791.0,776791.0,2594,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474975881,1053739.00
09/27/2016 07:45,2,0.000,ALERT,213.29,303.28,60.007,1474976703,"201051344000645","219011344069620",0.00,11.70,0,299.67,305.08,0.0,0.0,0.000,565970.9,565970.9,2584,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976705,1053740.00
09/27/2016 07:45,2,0.000,ALERT,211.93,301.47,60.002,1474976703,"274151322000085","219011344069620",0.00,12.30,0,296.36,302.98,0.0,0.0,0.000,804317.4,804317.4,2558,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976707,1053741.00
09/27/2016 07:45,2,0.000,ALERT,213.29,303.28,60.002,1474976703,"201051344000633","219011344069620",0.00,11.00,0,297.87,304.48,0.0,0.0,0.000,557610.1,557610.1,2584,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976709,1053742.00
