ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 07:45,2,0.000,ALERT,212.83,303.58,60.012,1474976703,"201051344000469","219011344069620",0.00,10.30,0,298.77,304.78,0.0,0.0,0.000,560244.4,560244.4,2587,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474976710,1053743.00
09/27/2016 07:45,2,0.000,ALERT,211.03,300.27,60.002,1474976703,"201051344000646","219011344069620",0.00,11.30,0,297.57,302.68,0.0,0.0,0.000,560707.9,560707.9,2578,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474976712,1053744.00
09/27/2016 07:45,2,0.000,ALERT,211.48,301.47,60.007,1474976703,"274151322000052","219011344069620",0.00,12.30,0,296.36,303.28,0.0,0.0,0.000,827080.5,827080.5,2565,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976714,1053745.00
09/27/2016 07:45,2,0.000,ALERT,211.48,300.57,60.002,1474976703,"201051344000585","219011344069620",0.00,11.70,0,297.57,302.98,0.0,0.0,0.000,570833.5,570833.5,2583,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976716,1053746.00
09/27/2016 07:45,2,0.000,ALERT,211.25,300.57,60.012,1474976703,"201051344001230","219011344069620",0.00,11.30,0,298.47,303.28,0.0,0.0,0.000,563600.8,563600.8,2586,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976717,1053747.00
09/27/2016 07:45,2,0.000,ALERT,211.70,300.87,60.002,1474976703,"201051344000582","219011344069620",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,556369.6,556369.6,2577,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976720,1053748.00
09/27/2016 07:45,2,0.000,ALERT,210.80,299.97,60.007,1474976703,"201051344000955","219011344069620",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,570469.3,570469.3,2576,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474976721,1053749.00
09/27/2016 07:45,2,0.000,ALERT,211.70,301.47,60.028,1474976703,"274151322000094","219011344069620",0.00,11.70,0,296.06,302.37,0.0,0.0,0.000,681096.1,681096.1,2620,0,0,0,L,1151911521,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976723,1053750.00
09/27/2016 07:45,2,0.000,ALERT,212.38,303.58,60.018,1474976703,"201051344000579","219011344069620",0.00,11.30,0,300.27,305.68,0.0,0.0,0.000,574686.7,574686.7,2575,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976725,1053751.00
09/27/2016 07:45,2,0.000,ALERT,211.25,300.57,60.007,1474976703,"201051344000890","219011344069620",0.00,11.70,0,298.47,303.88,0.0,0.0,0.000,567708.7,567708.7,2577,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474976727,1053752.00
09/27/2016 07:45,2,0.000,ALERT,211.48,300.27,60.018,1474976703,"201051344000438","219011344069620",0.00,11.30,0,298.17,303.28,0.0,0.0,0.000,569146.9,569146.9,2580,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976728,1053753.00
09/27/2016 07:45,2,0.000,ALERT,211.70,299.97,60.023,1474976703,"201051344000417","219011344069620",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,560125.2,560125.2,2580,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976730,1053754.00
09/27/2016 07:45,2,0.000,ALERT,211.93,302.37,60.007,1474976703,"274151322000083","219011344069620",0.00,12.30,0,296.66,303.28,0.0,0.0,0.000,819527.3,819527.3,2568,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976732,1053755.00
09/27/2016 07:45,2,0.000,ALERT,212.38,301.77,60.007,1474976703,"274151322000076","219011344069620",0.00,12.00,0,296.36,303.58,0.0,0.0,0.000,874896.8,874896.8,2577,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976734,1053756.00
09/27/2016 07:45,2,0.000,ALERT,212.61,303.88,60.007,1474976703,"201051344000868","219011344069620",0.00,11.00,0,300.27,305.98,0.0,0.0,0.000,559009.5,559009.5,2582,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976736,1053757.00
09/27/2016 07:45,2,0.000,ALERT,211.70,302.07,60.002,1474976703,"274151322000095","219011344069620",0.00,11.70,0,297.57,303.88,0.0,0.0,0.000,866067.0,866067.0,2580,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474976738,1053758.00
09/27/2016 07:45,2,0.000,ALERT,212.38,302.68,59.965,1474976703,"201051344000988","219011344069620",0.00,11.30,0,297.26,304.78,0.0,0.0,0.000,538057.5,538057.5,2573,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976740,1053759.00
09/27/2016 07:45,2,0.000,ALERT,211.70,300.57,60.007,1474976703,"201051344001025","219011344069620",0.00,11.00,0,297.57,303.28,0.0,0.0,0.000,569408.2,569408.2,2576,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976741,1053760.00
09/27/2016 07:45,2,0.000,ALERT,212.16,302.98,60.039,1474976703,"201051344000458","219011344069620",0.00,12.00,0,299.67,305.68,0.0,0.0,0.000,566389.9,566389.9,2585,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474976743,1053761.00
09/27/2016 07:45,2,0.000,ALERT,213.06,302.98,60.002,1474976703,"201051344000853","219011344069620",0.00,11.00,0,299.97,305.38,0.0,0.0,0.000,565680.4,565680.4,2593,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976745,1053762.00
09/27/2016 07:45,2,0.000,ALERT,211.93,301.47,59.975,1474976703,"201051344000685","219011344069620",0.00,11.70,0,298.17,302.98,0.0,0.0,0.000,568312.9,568312.9,2585,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474976747,1053763.00
09/27/2016 07:45,2,0.000,ALERT,211.70,300.87,60.034,1474976703,"201051344000917","219011344069620",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,565242.8,565242.8,2581,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474976748,1053764.00
09/27/2016 07:45,2,0.000,ALERT,211.93,301.47,60.018,1474976703,"201051344001145","219011344069620",0.00,11.30,0,298.47,303.58,0.0,0.0,0.000,570463.9,570463.9,2583,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976750,1053765.00
09/27/2016 07:45,2,0.000,ALERT,211.70,300.57,60.002,1474976703,"201051344000651","219011344069620",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,563658.3,563658.3,2575,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474976752,1053766.00
09/27/2016 07:45,2,0.000,ALERT,211.25,300.57,60.007,1474976703,"274151322000088","219011344069620",0.00,12.70,0,296.06,302.68,0.0,0.0,0.000,788588.6,788588.6,2561,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976754,1053767.00
09/27/2016 07:45,2,0.000,ALERT,212.16,299.97,60.002,1474976703,"274151322000068","219011344069620",0.00,12.70,0,295.76,302.07,0.0,0.0,0.000,681618.3,681618.3,2620,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976756,1053768.00
09/27/2016 07:45,2,0.000,ALERT,211.25,301.17,60.002,1474976703,"201051344001135","219011344069620",0.00,11.30,0,298.17,303.28,0.0,0.0,0.000,559808.8,559808.8,2572,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976758,1053769.00
09/27/2016 07:45,2,0.000,ALERT,212.16,303.58,60.007,1474976703,"201051344000594","219011344069620",0.00,11.30,0,299.67,305.38,0.0,0.0,0.000,570822.1,570822.1,2580,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976759,1053770.00
09/27/2016 07:45,2,0.000,ALERT,211.70,300.87,60.007,1474976703,"201051344001203","219011344069620",0.00,11.30,0,297.87,304.48,0.0,0.0,0.000,568043.3,568043.3,2580,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474976761,1053771.00
09/27/2016 07:45,2,0.000,ALERT,211.70,300.57,60.002,1474976703,"274151322000054","219011344069620",0.00,12.70,0,296.36,303.58,0.0,0.0,0.000,804778.7,804778.7,2555,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976763,1053772.00
09/27/2016 07:45,2,0.000,ALERT,212.61,302.37,60.007,1474976703,"201051344000867","219011344069620",0.00,11.70,0,299.67,305.68,0.0,0.0,0.000,558082.8,558082.8,2583,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976765,1053773.00
09/27/2016 07:45,2,0.000,ALERT,211.48,301.17,59.991,1474976703,"201051344001093","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,564610.3,564610.3,2584,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976767,1053774.00
09/27/2016 07:45,2,0.000,ALERT,212.38,302.98,60.028,1474976703,"201051344000900","219011344069620",0.00,11.00,0,299.37,304.78,0.0,0.0,0.000,574914.9,574914.9,2588,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976768,1053775.00
09/27/2016 07:45,2,0.000,ALERT,212.61,302.07,60.002,1474976703,"201051344000648","219011344069620",0.00,10.70,0,299.37,305.08,0.0,0.0,0.000,563524.2,563524.2,2578,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976770,1053776.00
09/27/2016 07:45,2,0.000,ALERT,212.61,303.58,59.975,1474976703,"201051344000569","219011344069620",0.00,11.00,0,300.57,305.98,0.0,0.0,0.000,574862.1,574862.1,2581,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976772,1053777.00
09/27/2016 07:45,2,0.000,ALERT,212.61,303.28,59.996,1474976703,"201051344000983","219011344069620",0.00,11.30,0,299.97,305.68,0.0,0.0,0.000,567423.7,567423.7,2588,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976774,1053778.00
09/27/2016 07:45,2,0.000,ALERT,212.38,302.07,60.007,1474976703,"201051344001158","219011344069620",0.00,10.70,0,299.07,304.78,0.0,0.0,0.000,558933.9,558933.9,2581,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976776,1053779.00
09/27/2016 07:45,2,0.000,ALERT,213.06,303.58,59.996,1474976703,"201051344000576","219011344069620",0.00,11.00,0,299.97,305.38,0.0,0.0,0.000,566501.9,566501.9,2587,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976777,1053780.00
09/27/2016 07:45,2,0.000,ALERT,211.70,300.27,59.986,1474976703,"274151322000087","219011344069620",0.00,12.70,0,295.76,302.68,0.0,0.0,0.000,776791.0,776791.0,2596,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474976779,1053781.00
09/27/2016 08:00,2,0.000,ALERT,213.06,302.37,59.928,1474977604,"201051344000645","219011344069620",0.00,11.70,0,300.27,305.08,0.0,0.0,0.000,565970.9,565970.9,2586,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977606,1053782.00
09/27/2016 08:00,2,0.021,ALERT,212.38,301.47,59.933,1474977604,"274151322000085","219011344069620",27.41,12.30,0,298.47,309.59,0.0,0.0,0.000,804317.4,804317.4,2560,0,0,0,L,1151911521,0,122.23,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1474977608,1053783.00
09/27/2016 08:00,2,0.000,ALERT,213.06,302.07,59.901,1474977604,"201051344000633","219011344069620",0.00,11.00,0,298.77,304.78,0.0,0.0,0.000,557610.1,557610.1,2586,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977609,1053784.00
09/27/2016 08:00,2,0.000,ALERT,212.61,302.37,59.949,1474977604,"201051344000469","219011344069620",0.00,10.30,0,299.37,304.78,0.0,0.0,0.000,560244.4,560244.4,2589,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977611,1053785.00
09/27/2016 08:00,2,0.000,ALERT,211.93,301.17,59.975,1474977604,"201051344000646","219011344069620",0.00,11.00,0,297.87,305.98,0.0,0.0,0.000,560707.9,560707.9,2580,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977613,1053786.00
09/27/2016 08:00,2,0.043,ALERT,212.16,302.37,59.944,1474977604,"274151322000052","219011344069620",27.47,12.30,0,298.47,309.59,0.0,0.0,0.000,827080.5,827080.5,2567,0,0,0,L,1151911521,0,121.33,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1474977615,1053787.00
09/27/2016 08:00,2,0.000,ALERT,212.38,301.77,59.954,1474977604,"201051344000585","219011344069620",0.00,11.70,0,298.17,305.98,0.0,0.0,0.000,570833.5,570833.5,2585,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977617,1053788.00
09/27/2016 08:00,2,0.000,ALERT,212.16,301.47,59.938,1474977604,"201051344001230","219011344069620",0.00,11.30,0,298.77,306.88,0.0,0.0,0.000,563600.8,563600.8,2588,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474977618,1053789.00
09/27/2016 08:00,2,0.000,ALERT,212.61,302.07,59.986,1474977604,"201051344000582","219011344069620",0.00,11.00,0,299.07,306.58,0.0,0.0,0.000,556369.6,556369.6,2579,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474977620,1053790.00
09/27/2016 08:00,2,0.000,ALERT,211.93,301.17,59.959,1474977604,"201051344000955","219011344069620",0.00,11.30,0,298.17,305.98,0.0,0.0,0.000,570469.3,570469.3,2578,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474977622,1053791.00
09/27/2016 08:00,2,0.000,ALERT,211.70,300.27,59.970,1474977604,"274151322000094","219011344069620",0.00,11.70,0,298.17,309.29,0.0,0.0,0.000,681096.1,681096.1,2622,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977624,1053792.00
09/27/2016 08:00,2,0.000,ALERT,212.61,303.28,59.959,1474977604,"201051344000579","219011344069620",0.00,11.30,0,300.87,305.38,0.0,0.0,0.000,574686.7,574686.7,2577,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474977625,1053793.00
09/27/2016 08:00,2,0.000,ALERT,211.93,302.07,59.965,1474977604,"201051344000890","219011344069620",0.00,11.70,0,299.07,306.88,0.0,0.0,0.000,567708.7,567708.7,2579,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977627,1053794.00
09/27/2016 08:00,2,0.000,ALERT,212.38,301.77,59.965,1474977604,"201051344000438","219011344069620",0.00,11.00,0,298.47,305.98,0.0,0.0,0.000,569146.9,569146.9,2582,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977629,1053795.00
09/27/2016 08:00,2,0.000,ALERT,212.38,301.17,59.959,1474977604,"201051344000417","219011344069620",0.00,11.30,0,297.57,305.68,0.0,0.0,0.000,560125.2,560125.2,2582,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977631,1053796.00
09/27/2016 08:00,2,0.020,ALERT,212.38,302.37,59.959,1474977604,"274151322000083","219011344069620",27.37,12.30,0,299.07,309.89,0.0,0.0,0.000,819527.3,819527.3,2570,0,0,0,L,1151911521,0,121.55,122.46,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1474977633,1053797.00
09/27/2016 08:00,2,0.018,ALERT,212.83,302.07,59.954,1474977604,"274151322000076","219011344069620",28.15,12.00,0,298.47,309.29,0.0,0.0,0.000,874896.8,874896.8,2579,0,0,0,L,1151911521,0,121.78,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1474977634,1053798.00
09/27/2016 08:00,2,0.000,ALERT,212.61,303.58,59.970,1474977604,"201051344000868","219011344069620",0.00,11.00,0,301.17,305.68,0.0,0.0,0.000,559009.5,559009.5,2584,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474977636,1053799.00
09/27/2016 08:00,2,0.012,ALERT,212.38,302.98,59.954,1474977604,"274151322000095","219011344069620",27.47,11.70,0,299.67,310.79,0.0,0.0,0.000,866067.0,866067.0,2582,0,0,0,L,1151911521,0,122.01,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1474977638,1053800.00
09/27/2016 08:00,2,0.000,ALERT,212.38,302.37,59.965,1474977604,"201051344000988","219011344069620",0.00,11.30,0,298.17,304.18,0.0,0.0,0.000,538057.5,538057.5,2575,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977640,1053801.00
09/27/2016 08:00,2,0.000,ALERT,212.16,301.17,59.965,1474977604,"201051344001025","219011344069620",0.00,11.00,0,298.17,305.68,0.0,0.0,0.000,569408.2,569408.2,2578,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977642,1053802.00
09/27/2016 08:00,2,0.000,ALERT,212.61,302.98,59.959,1474977604,"201051344000458","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,566389.9,566389.9,2587,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977644,1053803.00
09/27/2016 08:00,2,0.000,ALERT,213.29,302.98,59.970,1474977604,"201051344000853","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,565680.4,565680.4,2595,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977645,1053804.00
09/27/2016 08:00,2,0.000,ALERT,212.61,302.07,59.986,1474977604,"201051344000685","219011344069620",0.00,11.30,0,299.07,306.58,0.0,0.0,0.000,568312.9,568312.9,2587,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977647,1053805.00
09/27/2016 08:00,2,0.000,ALERT,212.38,301.47,59.970,1474977604,"201051344000917","219011344069620",0.00,12.00,0,298.17,305.38,0.0,0.0,0.000,565242.8,565242.8,2583,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977649,1053806.00
09/27/2016 08:00,2,0.000,ALERT,212.61,301.77,59.981,1474977604,"201051344001145","219011344069620",0.00,11.30,0,299.07,306.58,0.0,0.0,0.000,570463.9,570463.9,2585,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977651,1053807.00
09/27/2016 08:00,2,0.000,ALERT,212.38,301.17,59.965,1474977604,"201051344000651","219011344069620",0.00,10.70,0,298.17,304.78,0.0,0.0,0.000,563658.3,563658.3,2577,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977652,1053808.00
09/27/2016 08:00,2,0.008,ALERT,211.70,301.17,59.933,1474977604,"274151322000088","219011344069620",25.96,12.30,0,298.47,309.29,0.0,0.0,0.000,788588.6,788588.6,2563,0,0,0,L,1151911521,0,122.23,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1474977655,1053809.00
09/27/2016 08:00,2,0.000,ALERT,213.06,300.87,59.981,1474977604,"274151322000068","219011344069620",0.00,12.70,0,298.17,308.09,0.0,0.0,0.000,681618.3,681618.3,2622,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977656,1053810.00
09/27/2016 08:00,2,0.000,ALERT,211.93,301.77,59.981,1474977604,"201051344001135","219011344069620",0.00,11.30,0,298.77,305.68,0.0,0.0,0.000,559808.8,559808.8,2574,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977658,1053811.00
09/27/2016 08:00,2,0.000,ALERT,212.61,303.88,59.991,1474977604,"201051344000594","219011344069620",0.00,11.30,0,300.27,304.78,0.0,0.0,0.000,570822.1,570822.1,2582,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977660,1053812.00
09/27/2016 08:00,2,0.000,ALERT,212.38,301.77,59.991,1474977604,"201051344001203","219011344069620",0.00,11.30,0,298.47,306.88,0.0,0.0,0.000,568043.3,568043.3,2582,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977662,1053813.00
09/27/2016 08:00,2,0.016,ALERT,212.38,301.77,59.991,1474977604,"274151322000054","219011344069620",27.31,12.70,0,298.77,309.59,0.0,0.0,0.000,804778.7,804778.7,2557,0,0,0,L,1151911521,0,121.78,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1474977664,1053814.00
09/27/2016 08:00,2,0.000,ALERT,213.06,302.68,59.959,1474977604,"201051344000867","219011344069620",0.00,11.70,0,300.27,304.78,0.0,0.0,0.000,558082.8,558082.8,2585,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977665,1053815.00
09/27/2016 08:00,2,0.000,ALERT,212.38,301.77,59.981,1474977604,"201051344001093","219011344069620",0.00,12.00,0,298.77,305.68,0.0,0.0,0.000,564610.3,564610.3,2586,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977667,1053816.00
09/27/2016 08:00,2,0.000,ALERT,212.61,302.98,59.986,1474977604,"201051344000900","219011344069620",0.00,10.70,0,300.27,304.48,0.0,0.0,0.000,574914.9,574914.9,2590,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977669,1053817.00
09/27/2016 08:00,2,0.000,ALERT,212.83,302.37,59.986,1474977604,"201051344000648","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,563524.2,563524.2,2580,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977671,1053818.00
09/27/2016 08:00,2,0.000,ALERT,212.83,303.58,59.991,1474977604,"201051344000569","219011344069620",0.00,11.00,0,301.17,305.38,0.0,0.0,0.000,574862.1,574862.1,2583,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474977673,1053819.00
09/27/2016 08:00,2,0.000,ALERT,212.61,303.28,59.986,1474977604,"201051344000983","219011344069620",0.00,11.30,0,300.87,305.08,0.0,0.0,0.000,567423.7,567423.7,2590,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977674,1053820.00
09/27/2016 08:00,2,0.000,ALERT,212.61,302.68,59.991,1474977604,"201051344001158","219011344069620",0.00,10.70,0,299.67,304.18,0.0,0.0,0.000,558933.9,558933.9,2583,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474977676,1053821.00
09/27/2016 08:00,2,0.000,ALERT,213.06,303.28,59.996,1474977604,"201051344000576","219011344069620",0.00,11.00,0,300.57,304.78,0.0,0.0,0.000,566501.9,566501.9,2589,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474977678,1053822.00
09/27/2016 08:00,2,0.029,ALERT,212.16,300.87,59.991,1474977604,"274151322000087","219011344069620",26.18,13.00,0,297.87,308.69,0.0,0.0,0.000,776791.0,776791.0,2598,0,0,0,L,1151911521,0,122.01,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1474977680,1053823.00
09/27/2016 08:15,2,0.158,ALERT,213.51,304.48,59.938,1474978503,"201051344000645","219011344069620",23.22,11.70,0,300.57,305.98,3.7,1.7,0.000,565970.9,565970.9,2588,0,0,0,L,1122011218,0,122.23,122.23,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474978505,1053824.00
09/27/2016 08:15,2,0.076,ALERT,212.38,302.07,59.986,1474978503,"274151322000085","219011344069620",24.21,12.30,0,299.37,303.58,1.9,0.0,0.000,804317.4,804317.4,2562,0,0,0,L,1151911521,0,122.23,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474978507,1053825.00
09/27/2016 08:15,2,0.160,ALERT,213.74,304.48,59.944,1474978503,"201051344000633","219011344069620",24.19,11.00,0,298.77,305.38,4.0,1.9,0.000,557610.2,557610.2,2588,0,0,0,L,1122011218,0,122.23,122.46,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474978509,1053826.00
09/27/2016 08:15,2,0.186,ALERT,213.06,315.00,59.981,1474978503,"201051344000469","219011344069620",25.03,10.30,0,299.67,315.30,4.7,2.6,0.000,560244.5,560244.5,2591,0,0,0,L,1122011218,0,121.33,122.46,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1474978511,1053827.00
09/27/2016 08:15,2,0.168,ALERT,211.93,303.28,59.991,1474978503,"201051344000646","219011344069620",23.54,11.00,0,299.07,303.88,4.0,1.9,0.000,560708.0,560708.0,2582,0,0,0,L,1122011218,0,122.01,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1474978513,1053828.00
09/27/2016 08:15,2,0.104,ALERT,211.93,301.47,59.970,1474978503,"274151322000052","219011344069620",23.85,12.30,0,299.37,304.18,2.5,0.5,0.000,827080.5,827080.5,2569,0,0,0,L,1151911521,0,121.33,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474978515,1053829.00
09/27/2016 08:15,2,0.170,ALERT,212.61,313.80,59.981,1474978503,"201051344000585","219011344069620",24.19,11.30,0,299.07,315.30,4.2,2.1,0.000,570833.5,570833.5,2587,0,0,0,L,1122011218,0,121.55,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1474978517,1053830.00
09/27/2016 08:15,2,0.168,ALERT,212.16,303.28,59.975,1474978503,"201051344001230","219011344069620",21.79,11.30,0,299.37,304.48,3.7,1.7,0.000,563600.9,563600.9,2590,0,0,0,L,1122011218,0,122.01,121.33,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474978519,1053831.00
09/27/2016 08:15,2,0.182,ALERT,212.61,304.18,59.981,1474978503,"201051344000582","219011344069620",21.97,11.00,0,300.27,304.78,4.1,2.0,0.000,556369.7,556369.7,2581,0,0,0,L,1122011218,0,122.01,122.01,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474978521,1053832.00
09/27/2016 08:15,2,0.205,ALERT,211.93,303.28,60.002,1474978503,"201051344000955","219011344069620",21.33,11.30,0,299.37,304.18,4.4,2.3,0.000,570469.4,570469.4,2580,0,0,0,L,1122011218,0,121.33,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474978522,1053833.00
09/27/2016 08:15,2,0.023,ALERT,212.38,382.63,59.991,1474978503,"274151322000094","219011344069620",28.88,11.70,0,299.07,385.03,0.9,0.0,0.000,681096.1,681096.1,2624,0,0,0,L,1151911521,0,121.33,122.68,0002,9,0,0,0,0,0,0,55,1034,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1474978524,1053834.00
09/27/2016 08:15,2,0.199,ALERT,213.06,309.59,60.012,1474978503,"201051344000579","219011344069620",23.62,11.30,0,301.17,330.03,4.8,2.7,0.000,574686.8,574686.8,2579,0,0,0,L,1122011218,0,121.55,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1474978526,1053835.00
09/27/2016 08:15,2,0.176,ALERT,212.16,321.31,59.986,1474978503,"201051344000890","219011344069620",25.21,11.70,0,300.27,326.42,4.5,2.4,0.000,567708.8,567708.8,2581,0,0,0,L,1122011218,0,122.01,121.10,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474978528,1053836.00
09/27/2016 08:15,2,0.174,ALERT,212.38,302.98,59.981,1474978503,"201051344000438","219011344069620",24.05,11.30,0,299.97,304.78,4.2,2.2,0.000,569147.0,569147.0,2584,0,0,0,L,1122011218,0,122.01,121.55,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474978530,1053837.00
09/27/2016 08:15,2,0.203,ALERT,212.38,302.68,59.991,1474978503,"201051344000417","219011344069620",23.58,11.70,0,299.07,309.29,4.9,2.8,0.000,560125.4,560125.4,2584,0,0,0,L,1122011218,0,121.55,121.55,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474978531,1053838.00
09/27/2016 08:15,2,0.080,ALERT,212.38,302.68,60.007,1474978503,"274151322000083","219011344069620",23.48,12.30,0,299.97,303.88,1.9,0.0,0.000,819527.3,819527.3,2572,0,0,0,L,1151911521,0,121.55,122.91,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474978533,1053839.00
09/27/2016 08:15,2,0.080,ALERT,212.83,302.37,59.981,1474978503,"274151322000076","219011344069620",24.49,12.30,0,299.37,303.88,1.9,0.0,0.000,874896.8,874896.8,2581,0,0,0,L,1151911521,0,121.78,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474978535,1053840.00
09/27/2016 08:15,2,0.160,ALERT,213.29,308.69,59.986,1474978503,"201051344000868","219011344069620",23.78,11.00,0,301.77,327.62,3.9,1.8,0.000,559009.6,559009.6,2586,0,0,0,L,1122011218,0,121.55,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1474978537,1053841.00
09/27/2016 08:15,2,0.070,ALERT,212.16,303.28,59.981,1474978503,"274151322000095","219011344069620",23.87,11.70,0,300.87,304.48,1.8,0.0,0.000,866067.0,866067.0,2584,0,0,0,L,1151911521,0,122.01,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474978539,1053842.00
09/27/2016 08:15,2,0.129,ALERT,213.06,304.48,59.981,1474978503,"201051344000988","219011344069620",18.13,11.00,0,298.47,305.68,2.4,0.4,0.000,538057.5,538057.5,2577,0,0,0,L,1122011218,0,121.55,122.23,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474978540,1053843.00
09/27/2016 08:15,2,0.152,ALERT,212.16,302.07,60.023,1474978503,"201051344001025","219011344069620",24.23,11.00,0,299.07,321.31,3.7,1.7,0.000,569408.2,569408.2,2580,0,0,0,L,1122011218,0,121.33,121.55,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474978542,1053844.00
09/27/2016 08:15,2,0.160,ALERT,213.06,304.78,59.965,1474978503,"201051344000458","219011344069620",23.89,12.00,0,301.17,317.70,3.9,1.8,0.000,566390.0,566390.0,2589,0,0,0,L,1122011218,0,121.78,122.01,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474978544,1053845.00
09/27/2016 08:15,2,0.146,ALERT,213.74,304.78,59.981,1474978503,"201051344000853","219011344069620",22.78,11.00,0,301.17,306.28,3.4,1.4,0.000,565680.5,565680.5,2597,0,0,0,L,1122011218,0,122.23,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1474978546,1053846.00
09/27/2016 08:15,2,0.139,ALERT,212.38,302.68,59.981,1474978503,"201051344000685","219011344069620",23.32,11.70,0,299.67,304.18,3.3,1.2,0.000,568313.0,568313.0,2589,0,0,0,L,1122011218,0,122.46,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1474978548,1053847.00
09/27/2016 08:15,2,0.150,ALERT,212.38,302.37,60.007,1474978503,"201051344000917","219011344069620",22.68,12.00,0,298.17,303.88,3.5,1.4,0.000,565242.9,565242.9,2585,0,0,0,L,1122011218,0,121.55,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1474978550,1053848.00
09/27/2016 08:15,2,0.141,ALERT,212.38,302.68,59.981,1474978503,"201051344001145","219011344069620",23.28,11.30,0,299.97,305.08,3.4,1.3,0.000,570463.9,570463.9,2587,0,0,0,L,1122011218,0,121.78,121.55,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474978552,1053849.00
09/27/2016 08:15,2,0.160,ALERT,212.38,302.07,59.975,1474978503,"201051344000651","219011344069620",23.36,10.70,0,299.37,305.68,3.8,1.8,0.000,563658.4,563658.4,2579,0,0,0,L,1122011218,0,122.23,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1474978553,1053850.00
09/27/2016 08:15,2,0.059,ALERT,211.70,301.77,60.002,1474978503,"274151322000088","219011344069620",22.92,12.70,0,299.67,303.58,1.4,0.0,0.000,788588.6,788588.6,2565,0,0,0,L,1151911521,0,121.78,122.23,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474978555,1053851.00
09/27/2016 08:15,2,0.008,ALERT,212.83,301.17,59.981,1474978503,"274151322000068","219011344069620",40.65,13.00,0,299.37,391.64,0.0,0.0,0.000,681618.3,681618.3,2624,0,0,0,L,1151911521,0,122.01,122.91,0002,12,0,0,0,0,0,0,68,1033,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1474978557,1053852.00
09/27/2016 08:15,2,0.156,ALERT,211.93,302.98,59.975,1474978503,"201051344001135","219011344069620",23.56,11.30,0,299.97,331.53,3.7,1.7,0.000,559808.9,559808.9,2576,0,0,0,L,1122011218,0,121.78,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474978559,1053853.00
09/27/2016 08:15,2,0.156,ALERT,212.83,305.08,59.986,1474978503,"201051344000594","219011344069620",23.60,11.30,0,301.17,309.89,3.8,1.7,0.000,570822.2,570822.2,2584,0,0,0,L,1122011218,0,121.55,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1474978561,1053854.00
09/27/2016 08:15,2,0.180,ALERT,212.16,302.07,59.975,1474978503,"201051344001203","219011344069620",19.56,11.00,0,299.67,305.98,3.6,1.5,0.000,568043.4,568043.4,2584,0,0,0,L,1122011218,0,122.23,121.33,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474978562,1053855.00
09/27/2016 08:15,2,0.068,ALERT,211.93,302.37,59.970,1474978503,"274151322000054","219011344069620",23.16,13.00,0,299.97,304.18,1.6,0.0,0.000,804778.7,804778.7,2559,0,0,0,L,1151911521,0,121.55,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474978564,1053856.00
09/27/2016 08:15,2,0.150,ALERT,213.29,303.88,59.981,1474978503,"201051344000867","219011344069620",23.30,11.70,0,300.57,306.28,3.6,1.5,0.000,558082.9,558082.9,2587,0,0,0,L,1122011218,0,122.01,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1474978566,1053857.00
09/27/2016 08:15,2,0.184,ALERT,212.16,302.98,59.991,1474978503,"201051344001093","219011344069620",22.34,12.00,0,299.37,304.18,4.2,2.1,0.000,564610.5,564610.5,2588,0,0,0,L,1122011218,0,121.78,121.55,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474978568,1053858.00
09/27/2016 08:15,2,0.100,ALERT,213.06,304.18,59.959,1474978503,"201051344000900","219011344069620",22.76,10.70,0,300.87,305.98,2.3,0.3,0.000,574914.9,574914.9,2592,0,0,0,L,1122011218,0,121.78,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1474978570,1053859.00
09/27/2016 08:15,2,0.160,ALERT,213.29,303.88,59.970,1474978503,"201051344000648","219011344069620",23.28,10.30,0,300.57,323.41,3.8,1.8,0.000,563524.3,563524.3,2582,0,0,0,L,1122011218,0,121.55,122.46,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1474978572,1053860.00
09/27/2016 08:15,2,0.154,ALERT,213.29,304.78,59.965,1474978503,"201051344000569","219011344069620",23.24,11.00,0,301.77,333.33,3.7,1.6,0.000,574862.2,574862.2,2585,0,0,0,L,1122011218,0,121.33,122.46,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474978574,1053861.00
09/27/2016 08:15,2,0.156,ALERT,213.29,304.48,59.970,1474978503,"201051344000983","219011344069620",23.08,11.00,0,301.47,308.99,3.6,1.6,0.000,567423.8,567423.8,2592,0,0,0,L,1122011218,0,121.78,122.01,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474978575,1053862.00
09/27/2016 08:15,2,0.143,ALERT,213.29,303.88,59.975,1474978503,"201051344001158","219011344069620",22.40,10.70,0,300.57,313.20,3.3,1.2,0.000,558934.0,558934.0,2585,0,0,0,L,1122011218,0,121.55,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1474978577,1053863.00
09/27/2016 08:15,2,0.156,ALERT,213.74,304.78,59.965,1474978503,"201051344000576","219011344069620",22.56,10.70,0,301.17,306.28,3.6,1.5,0.000,566502.0,566502.0,2591,0,0,0,L,1122011218,0,122.01,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1474978579,1053864.00
09/27/2016 08:15,2,0.082,ALERT,212.16,300.87,59.975,1474978503,"274151322000087","219011344069620",21.67,13.00,0,298.47,302.98,1.8,0.0,0.000,776791.0,776791.0,2600,0,0,0,L,1151911521,0,121.78,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1474978581,1053865.00
09/27/2016 08:30,2,0.178,ACTIVE,213.74,341.15,60.007,1474979403,"201051344000645","219011344069620",25.45,11.70,0,302.07,351.07,4.6,2.5,0.000,565971.3,565971.3,2590,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979404,1053866.00
09/27/2016 08:30,2,0.092,ACTIVE,212.38,336.94,60.012,1474979403,"274151322000085","219011344069620",25.47,13.00,0,299.67,340.25,2.4,0.4,0.000,804317.4,804317.4,2564,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979405,1053867.00
09/27/2016 08:30,2,0.197,ACTIVE,213.74,340.25,60.002,1474979403,"201051344000633","219011344069620",24.61,11.30,0,300.27,341.45,4.9,2.8,0.000,557610.6,557610.6,2590,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979406,1053868.00
09/27/2016 08:30,2,0.188,ACTIVE,213.29,340.85,60.007,1474979403,"201051344000469","219011344069620",27.45,10.70,0,301.17,345.66,5.3,3.2,0.000,560245.1,560245.1,2593,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979407,1053869.00
09/27/2016 08:30,2,0.191,ACTIVE,212.16,343.55,60.002,1474979403,"201051344000646","219011344069620",25.27,11.70,0,299.67,344.45,4.9,2.8,0.000,560708.4,560708.4,2584,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979408,1053870.00
09/27/2016 08:30,2,0.111,ACTIVE,212.38,333.93,60.007,1474979403,"274151322000052","219011344069620",26.32,13.30,0,299.37,339.95,3.0,1.0,0.000,827080.6,827080.6,2571,0,0,0,L,1151911521,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979409,1053871.00
09/27/2016 08:30,2,0.193,ACTIVE,212.38,340.25,60.012,1474979403,"201051344000585","219011344069620",25.13,12.00,0,299.97,348.96,5.0,2.9,0.004,570834.0,570834.0,2589,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979410,1053872.00
09/27/2016 08:30,2,0.178,ACTIVE,212.16,341.45,60.007,1474979403,"201051344001230","219011344069620",25.19,11.70,0,300.87,341.75,4.6,2.5,0.000,563601.2,563601.2,2592,0,0,0,L,1122011218,0,122.23,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979411,1053873.00
09/27/2016 08:30,2,0.197,ACTIVE,212.83,339.95,60.002,1474979403,"201051344000582","219011344069620",24.59,11.30,0,300.87,346.86,4.9,2.8,0.000,556370.1,556370.1,2583,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979412,1053874.00
09/27/2016 08:30,2,0.219,ACTIVE,211.93,338.14,60.002,1474979403,"201051344000955","219011344069620",24.39,12.00,0,300.27,348.96,5.4,3.3,0.000,570469.9,570469.9,2582,0,0,0,L,1122011218,0,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979413,1053875.00
09/27/2016 08:30,2,0.000,ALERT,212.38,301.47,60.018,1474979403,"274151322000094","219011344069620",41.23,12.00,0,298.77,391.64,0.0,0.0,0.000,681096.1,681096.1,2626,0,0,0,L,1151911521,0,121.10,123.14,0002,9,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1474979414,1053876.00
09/27/2016 08:30,2,0.225,ACTIVE,213.29,340.85,60.007,1474979403,"201051344000579","219011344069620",25.35,11.70,0,302.68,354.97,5.8,3.7,0.004,574687.4,574687.4,2581,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979415,1053877.00
09/27/2016 08:30,2,0.186,ACTIVE,212.16,339.34,60.012,1474979403,"201051344000890","219011344069620",27.43,12.30,0,301.17,348.96,5.2,3.0,0.004,567709.3,567709.3,2583,0,0,0,L,1122011218,0,122.23,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979416,1053878.00
09/27/2016 08:30,2,0.182,ACTIVE,212.38,342.65,60.028,1474979403,"201051344000438","219011344069620",27.57,11.70,0,300.57,343.85,5.1,3.0,0.000,569147.4,569147.4,2586,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979417,1053879.00
09/27/2016 08:30,2,0.211,ACTIVE,212.38,338.74,60.012,1474979403,"201051344000417","219011344069620",26.90,12.00,0,299.97,347.76,5.8,3.6,0.000,560126.0,560126.0,2586,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979418,1053880.00
09/27/2016 08:30,2,0.094,ACTIVE,212.38,337.84,60.007,1474979403,"274151322000083","219011344069620",25.62,13.00,0,299.67,340.55,2.4,0.4,0.000,819527.3,819527.3,2574,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979419,1053881.00
09/27/2016 08:30,2,0.094,ACTIVE,213.06,340.55,60.012,1474979403,"274151322000076","219011344069620",26.50,13.00,0,299.67,348.06,2.5,0.5,0.000,874896.8,874896.8,2583,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979420,1053882.00
09/27/2016 08:30,2,0.170,ACTIVE,213.29,341.15,60.012,1474979403,"201051344000868","219011344069620",27.02,11.30,0,302.98,353.47,4.7,2.6,0.000,559010.0,559010.0,2588,0,0,0,L,1122011218,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979421,1053883.00
09/27/2016 08:30,2,0.080,ACTIVE,212.38,331.53,60.007,1474979403,"274151322000095","219011344069620",26.76,12.30,0,300.57,340.55,2.2,0.2,0.000,866067.0,866067.0,2586,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979422,1053884.00
09/27/2016 08:30,2,0.146,ACTIVE,213.06,305.08,60.012,1474979403,"201051344000988","219011344069620",18.21,11.00,0,299.37,306.58,2.7,0.7,0.000,538057.6,538057.6,2579,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979422,1053885.00
09/27/2016 08:30,2,0.160,ACTIVE,212.16,339.04,60.012,1474979403,"201051344001025","219011344069620",27.75,11.30,0,299.97,345.36,4.6,2.5,0.004,569408.6,569408.6,2582,0,0,0,L,1122011218,0,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979423,1053886.00
09/27/2016 08:30,2,0.201,ACTIVE,213.29,346.56,60.002,1474979403,"201051344000458","219011344069620",24.75,12.30,0,302.37,347.76,5.1,3.0,0.000,566390.5,566390.5,2591,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979424,1053887.00
