ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 08:30,2,0.172,ACTIVE,213.96,342.35,60.018,1474979403,"201051344000853","219011344069620",25.62,11.00,0,302.07,354.37,4.5,2.4,0.000,565680.8,565680.8,2599,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979425,1053888.00
09/27/2016 08:30,2,0.186,ACTIVE,212.61,340.85,60.018,1474979403,"201051344000685","219011344069620",23.80,12.00,0,300.27,344.15,4.5,2.4,0.000,568313.3,568313.3,2591,0,0,0,L,1122011218,0,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979426,1053889.00
09/27/2016 08:30,2,0.191,ACTIVE,212.38,337.54,60.002,1474979403,"201051344000917","219011344069620",23.30,12.30,0,299.07,338.74,4.5,2.5,0.000,565243.2,565243.2,2587,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979427,1053890.00
09/27/2016 08:30,2,0.168,ACTIVE,212.61,345.66,60.034,1474979403,"201051344001145","219011344069620",25.52,11.70,0,300.87,346.86,4.4,2.3,0.000,570464.2,570464.2,2589,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979428,1053891.00
09/27/2016 08:30,2,0.189,ACTIVE,212.38,349.56,60.012,1474979403,"201051344000651","219011344069620",26.10,11.00,0,299.97,350.47,5.0,2.9,0.000,563658.8,563658.8,2581,0,0,0,L,1122011218,0,122.46,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979429,1053892.00
09/27/2016 08:30,2,0.080,ACTIVE_NO_POWER,211.93,331.83,60.007,1474979403,"274151322000088","219011344069620",24.01,13.00,0,299.07,339.04,1.9,0.0,0.000,788588.6,788588.6,2567,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979430,1053893.00
09/27/2016 08:30,2,0.064,ALERT,213.06,330.63,60.002,1474979403,"274151322000068","219011344069620",25.45,13.00,0,299.07,397.35,1.7,0.0,0.000,681618.3,681618.3,2626,0,0,0,L,1151911521,0,122.01,122.91,0002,12,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1474979432,1053894.00
09/27/2016 08:30,2,0.193,ACTIVE,211.93,337.84,60.002,1474979403,"201051344001135","219011344069620",23.72,11.70,0,300.57,352.57,4.7,2.6,0.004,559809.3,559809.3,2578,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979434,1053895.00
09/27/2016 08:30,2,0.195,ACTIVE,212.83,340.55,60.012,1474979403,"201051344000594","219011344069620",25.27,12.00,0,301.77,359.48,5.0,2.9,0.000,570822.6,570822.6,2586,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979435,1053896.00
09/27/2016 08:30,2,0.201,ACTIVE,212.16,343.55,60.012,1474979403,"201051344001203","219011344069620",23.72,11.70,0,300.27,345.96,4.8,2.7,0.000,568043.8,568043.8,2586,0,0,0,L,1122011218,0,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979436,1053897.00
09/27/2016 08:30,2,0.084,ACTIVE,212.16,330.93,60.007,1474979403,"274151322000054","219011344069620",26.74,13.70,0,299.67,339.34,2.3,0.3,0.000,804778.7,804778.7,2561,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979437,1053898.00
09/27/2016 08:30,2,0.166,ACTIVE,213.51,343.85,60.012,1474979403,"201051344000867","219011344069620",27.61,12.00,0,301.77,345.36,4.7,2.6,0.000,558083.3,558083.3,2589,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979438,1053899.00
09/27/2016 08:30,2,0.229,ACTIVE,212.38,336.64,59.975,1474979403,"201051344001093","219011344069620",23.54,12.30,0,300.27,339.34,5.5,3.4,0.000,564611.0,564611.0,2590,0,0,0,L,1122011218,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979438,1053900.00
09/27/2016 08:30,2,0.137,ACTIVE,213.06,341.45,60.012,1474979403,"201051344000900","219011344069620",23.74,11.00,0,301.77,351.07,3.3,1.3,0.000,574915.0,574915.0,2594,0,0,0,L,1122011218,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979439,1053901.00
09/27/2016 08:30,2,0.199,ACTIVE,213.51,341.15,60.007,1474979403,"201051344000648","219011344069620",25.50,10.70,0,301.47,348.66,5.2,3.1,0.004,563524.8,563524.8,2584,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979440,1053902.00
09/27/2016 08:30,2,0.176,ACTIVE,213.29,341.15,60.023,1474979403,"201051344000569","219011344069620",27.63,11.30,0,302.68,352.87,5.0,2.9,0.004,574862.7,574862.7,2587,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979441,1053903.00
09/27/2016 08:30,2,0.189,ACTIVE,213.29,340.55,60.012,1474979403,"201051344000983","219011344069620",25.52,11.30,0,302.37,346.26,4.9,2.8,0.000,567424.3,567424.3,2594,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979442,1053904.00
09/27/2016 08:30,2,0.186,ALERT,213.29,340.25,60.002,1474979403,"201051344001158","219011344069620",23.72,11.00,0,301.47,349.56,4.5,2.4,0.000,558934.3,558934.3,2587,0,0,0,L,1122011218,0,121.78,121.78,0002,10,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979444,1053905.00
09/27/2016 08:30,2,0.195,ACTIVE,213.74,352.27,60.007,1474979403,"201051344000576","219011344069620",25.58,11.00,0,302.07,353.17,5.1,3.0,0.000,566502.5,566502.5,2593,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979445,1053906.00
09/27/2016 08:30,2,0.098,ACTIVE,212.38,329.43,59.996,1474979403,"274151322000087","219011344069620",25.72,13.00,0,298.77,332.13,2.5,0.5,0.000,776791.1,776791.1,2602,0,0,0,L,1151911521,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474979446,1053907.00
09/27/2016 08:45,2,0.367,ALERT,213.96,342.35,59.981,1474980303,"201051344000645","219011344069620",28.47,12.70,0,302.07,346.56,10.6,8.3,0.053,565972.5,565972.5,2591,0,0,0,L,1122011218,0,122.46,122.46,0002,10,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980305,1053908.00
09/27/2016 08:45,2,0.289,ALERT,212.83,339.95,59.965,1474980303,"274151322000085","219011344069620",27.51,14.30,0,300.57,344.45,8.1,5.8,0.035,804318.0,804318.0,2565,0,0,0,L,1151911521,0,122.68,122.46,0002,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980307,1053909.00
09/27/2016 08:45,2,0.383,ALERT,213.96,343.85,59.970,1474980303,"201051344000633","219011344069620",28.53,12.00,0,300.57,348.36,11.1,8.8,0.062,557611.9,557611.9,2591,0,0,0,L,1122011218,0,122.46,122.46,0002,12,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980309,1053910.00
09/27/2016 08:45,2,0.379,ALERT,213.74,341.75,59.975,1474980303,"201051344000469","219011344069620",29.50,11.00,0,301.77,346.26,11.3,9.0,0.062,560246.5,560246.5,2594,0,0,0,L,1122011218,0,121.55,122.46,0002,9,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980311,1053911.00
09/27/2016 08:45,2,0.371,ALERT,212.38,340.85,59.996,1474980303,"201051344000646","219011344069620",29.14,12.30,0,300.27,345.36,10.9,8.6,0.049,560709.8,560709.8,2585,0,0,0,L,1122011218,0,122.23,121.55,0002,10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980312,1053912.00
09/27/2016 08:45,2,0.318,ALERT,212.38,341.15,59.965,1474980303,"274151322000052","219011344069620",27.85,14.30,0,300.57,344.76,9.0,6.8,0.049,827081.5,827081.5,2572,0,0,0,L,1151911521,0,121.55,122.68,0002,12,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980314,1053913.00
09/27/2016 08:45,2,0.393,ALERT,212.83,341.45,60.007,1474980303,"201051344000585","219011344069620",28.25,12.70,0,300.87,345.96,11.2,8.9,0.053,570835.4,570835.4,2590,0,0,0,L,1122011218,0,121.78,122.01,0002,10,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980316,1053914.00
09/27/2016 08:45,2,0.373,ALERT,212.61,340.85,59.996,1474980303,"201051344001230","219011344069620",27.89,12.30,0,300.57,344.76,10.6,8.3,0.049,563602.5,563602.5,2593,0,0,0,L,1122011218,0,122.23,121.55,0002,10,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980318,1053915.00
09/27/2016 08:45,2,0.379,ALERT,213.29,341.45,59.986,1474980303,"201051344000582","219011344069620",28.63,12.00,0,301.47,345.66,11.0,8.7,0.053,556371.5,556371.5,2584,0,0,0,L,1122011218,0,122.23,122.23,0002,10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980320,1053916.00
09/27/2016 08:45,2,0.391,ALERT,212.38,340.85,59.986,1474980303,"201051344000955","219011344069620",29.50,12.70,0,300.27,344.76,11.7,9.3,0.053,570471.4,570471.4,2583,0,0,0,L,1122011218,0,121.55,121.78,0002,10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980322,1053917.00
09/27/2016 08:45,2,0.191,ALERT,212.61,390.14,59.991,1474980303,"274151322000094","219011344069620",36.66,13.30,0,299.67,396.45,7.1,4.9,0.031,681096.5,681096.5,2628,0,0,0,L,1151911521,0,121.55,122.91,0002,10,0,0,0,0,0,0,36,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980323,1053918.00
09/27/2016 08:45,2,0.416,ALERT,213.51,341.75,60.002,1474980303,"201051344000579","219011344069620",29.12,12.30,0,303.28,346.56,12.3,10.0,0.062,574689.1,574689.1,2582,0,0,0,L,1122011218,0,122.01,122.01,0002,9,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980325,1053919.00
09/27/2016 08:45,2,0.393,ALERT,212.38,340.55,59.991,1474980303,"201051344000890","219011344069620",29.52,13.00,0,301.17,345.36,11.8,9.4,0.053,567710.8,567710.8,2584,0,0,0,L,1122011218,0,122.23,121.10,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980327,1053920.00
09/27/2016 08:45,2,0.387,ALERT,212.83,341.75,60.028,1474980303,"201051344000438","219011344069620",29.34,12.30,0,300.57,345.96,11.5,9.2,0.057,569148.9,569148.9,2587,0,0,0,L,1122011218,0,122.23,121.78,0002,11,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980329,1053921.00
09/27/2016 08:45,2,0.436,ALERT,212.83,341.75,59.996,1474980303,"201051344000417","219011344069620",28.09,12.70,0,299.67,345.66,12.4,10.1,0.057,560127.7,560127.7,2587,0,0,0,L,1122011218,0,122.01,121.78,0002,10,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980331,1053922.00
09/27/2016 08:45,2,0.311,ALERT,212.61,340.55,59.986,1474980303,"274151322000083","219011344069620",27.71,14.30,0,300.87,344.45,8.7,6.5,0.049,819528.0,819528.0,2575,0,0,0,L,1151911521,0,122.01,122.46,0002,9,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980332,1053923.00
09/27/2016 08:45,2,0.318,ALERT,213.29,341.45,59.991,1474980303,"274151322000076","219011344069620",28.45,14.30,0,300.87,345.06,9.2,6.9,0.053,874897.6,874897.6,2584,0,0,0,L,1151911521,0,122.01,122.91,0002,12,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980334,1053924.00
09/27/2016 08:45,2,0.393,ALERT,213.29,342.05,60.002,1474980303,"201051344000868","219011344069620",29.20,12.00,0,302.98,345.96,11.6,9.3,0.057,559011.4,559011.4,2589,0,0,0,L,1122011218,0,121.78,122.46,0002,9,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980336,1053925.00
09/27/2016 08:45,2,0.312,ALERT,212.38,338.74,59.991,1474980303,"274151322000095","219011344069620",27.91,13.70,0,301.77,343.85,8.8,6.6,0.044,866067.8,866067.8,2587,0,0,0,L,1151911521,0,122.46,122.23,0002,10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980338,1053926.00
09/27/2016 08:45,2,0.383,ACTIVE,213.29,342.65,59.949,1474980303,"201051344000988","219011344069620",18.57,12.00,0,300.87,364.89,7.2,5.0,0.035,538058.2,538058.2,2580,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980339,1053927.00
09/27/2016 08:45,2,0.402,ALERT,212.61,339.65,59.996,1474980303,"201051344001025","219011344069620",28.63,12.00,0,299.97,345.66,11.7,9.4,0.062,569410.0,569410.0,2583,0,0,0,L,1122011218,0,121.78,121.78,0002,9,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980341,1053928.00
09/27/2016 08:45,2,0.406,ALERT,213.51,341.75,60.007,1474980303,"201051344000458","219011344069620",28.77,12.70,0,302.98,347.16,11.8,9.5,0.066,566391.9,566391.9,2592,0,0,0,L,1122011218,0,122.01,122.23,0002,10,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980342,1053929.00
09/27/2016 08:45,2,0.400,ALERT,213.96,343.25,60.002,1474980303,"201051344000853","219011344069620",28.55,11.70,0,302.68,348.06,11.6,9.3,0.062,565682.2,565682.2,2600,0,0,0,L,1122011218,0,122.46,122.46,0002,11,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980344,1053930.00
09/27/2016 08:45,2,0.381,ALERT,212.83,342.05,59.986,1474980303,"201051344000685","219011344069620",29.32,12.70,0,300.57,346.56,11.4,9.1,0.062,568314.6,568314.6,2592,0,0,0,L,1122011218,0,122.68,121.55,0002,10,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980346,1053931.00
09/27/2016 08:45,2,0.396,ALERT,212.83,342.05,59.986,1474980303,"201051344000917","219011344069620",28.51,13.30,0,299.37,346.26,11.5,9.2,0.066,565244.6,565244.6,2588,0,0,0,L,1122011218,0,122.01,122.01,0002,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980348,1053932.00
09/27/2016 08:45,2,0.383,ALERT,212.83,342.05,59.996,1474980303,"201051344001145","219011344069620",29.24,12.30,0,300.57,346.86,11.4,9.0,0.062,570465.5,570465.5,2590,0,0,0,L,1122011218,0,122.23,121.78,0002,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980350,1053933.00
09/27/2016 08:45,2,0.416,ALERT,212.83,342.05,59.981,1474980303,"201051344000651","219011344069620",28.43,11.70,0,300.27,349.86,12.0,9.7,0.066,563660.3,563660.3,2582,0,0,0,L,1122011218,0,122.46,121.55,0002,10,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980351,1053934.00
09/27/2016 08:45,2,0.305,ALERT,212.16,339.34,59.986,1474980303,"274151322000088","219011344069620",27.31,14.30,0,300.57,351.07,8.4,6.2,0.040,788589.2,788589.2,2568,0,0,0,L,1151911521,0,122.23,122.23,0002,10,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980354,1053935.00
09/27/2016 08:45,2,0.227,ALERT,213.29,405.77,59.986,1474980303,"274151322000068","219011344069620",38.35,14.70,0,299.97,416.29,8.8,6.6,0.035,681618.9,681618.9,2628,0,0,0,L,1151911521,0,122.46,122.68,0002,13,0,0,0,0,0,0,28,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980355,1053936.00
09/27/2016 08:45,2,0.424,ALERT,212.38,340.85,59.981,1474980303,"201051344001135","219011344069620",27.83,12.30,0,300.57,345.06,12.0,9.6,0.066,559810.8,559810.8,2579,0,0,0,L,1122011218,0,122.01,121.78,0002,11,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980357,1053937.00
09/27/2016 08:45,2,0.438,ALERT,213.29,342.65,59.996,1474980303,"201051344000594","219011344069620",28.19,12.30,0,302.07,346.56,12.5,10.2,0.071,570824.1,570824.1,2587,0,0,0,L,1122011218,0,122.01,121.78,0002,10,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980359,1053938.00
09/27/2016 08:45,2,0.426,ALERT,212.61,341.15,59.996,1474980303,"201051344001203","219011344069620",27.81,12.30,0,300.57,346.86,12.1,9.7,0.066,568045.2,568045.2,2587,0,0,0,L,1122011218,0,122.46,121.33,0002,10,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980361,1053939.00
09/27/2016 08:45,2,0.332,ALERT,212.61,340.85,59.996,1474980303,"274151322000054","219011344069620",27.75,14.70,0,300.87,344.76,9.3,7.1,0.044,804779.4,804779.4,2562,0,0,0,L,1151911521,0,122.23,122.46,0002,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980363,1053940.00
09/27/2016 08:45,2,0.422,ALERT,213.74,341.75,59.996,1474980303,"201051344000867","219011344069620",29.04,12.70,0,302.07,346.86,12.4,10.1,0.066,558084.8,558084.8,2590,0,0,0,L,1122011218,0,122.46,122.01,0002,10,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980364,1053941.00
09/27/2016 08:45,2,0.434,ALERT,212.61,341.75,59.986,1474980303,"201051344001093","219011344069620",29.36,13.00,0,300.57,345.96,12.9,10.6,0.062,564612.7,564612.7,2591,0,0,0,L,1122011218,0,122.01,121.55,0002,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980366,1053942.00
09/27/2016 08:45,2,0.381,ALERT,213.51,342.65,59.991,1474980303,"201051344000900","219011344069620",27.79,11.30,0,301.77,346.86,10.8,8.5,0.066,574916.1,574916.1,2595,0,0,0,L,1122011218,0,122.23,122.01,0002,9,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980368,1053943.00
09/27/2016 08:45,2,0.445,ALERT,213.51,342.65,60.023,1474980303,"201051344000648","219011344069620",28.19,11.30,0,301.77,347.46,12.7,10.4,0.066,563526.3,563526.3,2585,0,0,0,L,1122011218,0,121.78,122.46,0002,9,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980370,1053944.00
09/27/2016 08:45,2,0.436,ALERT,213.74,342.35,59.991,1474980303,"201051344000569","219011344069620",28.90,12.00,0,302.98,347.16,12.8,10.4,0.071,574864.2,574864.2,2588,0,0,0,L,1122011218,0,121.78,122.46,0002,10,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980372,1053945.00
09/27/2016 08:45,2,0.424,ALERT,213.51,341.45,59.991,1474980303,"201051344000983","219011344069620",29.10,12.00,0,302.37,346.86,12.6,10.2,0.075,567425.8,567425.8,2595,0,0,0,L,1122011218,0,122.01,122.01,0002,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980373,1053946.00
09/27/2016 08:45,2,0.420,ACTIVE,213.51,342.35,59.991,1474980303,"201051344001158","219011344069620",28.61,11.30,0,301.47,347.76,12.2,9.8,0.075,558935.7,558935.7,2589,0,0,0,L,1122011218,0,121.78,122.01,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980374,1053947.00
09/27/2016 08:45,2,0.436,ALERT,213.96,343.25,59.986,1474980303,"201051344000576","219011344069620",28.05,11.70,0,302.37,351.97,12.4,10.1,0.066,566504.0,566504.0,2594,0,0,0,L,1122011218,0,122.23,122.01,0002,9,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980376,1053948.00
09/27/2016 08:45,2,0.344,ACTIVE,212.61,341.15,59.991,1474980303,"274151322000087","219011344069620",27.59,15.00,0,300.57,382.93,9.7,7.4,0.049,776791.9,776791.9,2603,0,0,0,L,1151911521,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474980377,1053949.00
09/27/2016 09:00,2,0.281,ACTIVE,213.74,340.55,59.965,1474981203,"201051344000645","219011344069620",27.91,12.70,0,336.34,348.96,8.0,5.8,0.035,565974.1,565974.1,2593,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981204,1053950.00
09/27/2016 09:00,2,0.209,ACTIVE,212.61,340.85,59.965,1474981203,"274151322000085","219011344069620",27.08,14.70,0,332.13,345.06,5.7,3.6,0.027,804319.1,804319.1,2567,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981205,1053951.00
09/27/2016 09:00,2,0.295,ACTIVE,213.96,342.05,59.991,1474981203,"201051344000633","219011344069620",28.25,12.30,0,335.74,350.77,8.5,6.3,0.027,557613.7,557613.7,2593,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981206,1053952.00
09/27/2016 09:00,2,0.309,ACTIVE,213.51,340.55,59.970,1474981203,"201051344000469","219011344069620",28.47,11.30,0,334.54,348.66,8.9,6.7,0.031,560248.4,560248.4,2596,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981207,1053953.00
09/27/2016 09:00,2,0.293,ACTIVE,212.38,340.25,59.965,1474981203,"201051344000646","219011344069620",28.69,12.70,0,333.63,347.46,8.5,6.3,0.031,560711.5,560711.5,2587,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981208,1053954.00
09/27/2016 09:00,2,0.232,ACTIVE,212.38,339.34,59.959,1474981203,"274151322000052","219011344069620",27.63,15.00,0,332.13,345.36,6.5,4.3,0.009,827082.7,827082.7,2574,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981209,1053955.00
09/27/2016 09:00,2,0.295,ACTIVE,213.06,341.45,59.965,1474981203,"201051344000585","219011344069620",28.86,12.70,0,334.54,348.06,8.7,6.4,0.031,570837.1,570837.1,2592,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981210,1053956.00
09/27/2016 09:00,2,0.289,ACTIVE,212.61,339.95,59.970,1474981203,"201051344001230","219011344069620",27.81,13.00,0,333.33,347.16,8.2,6.0,0.031,563604.1,563604.1,2595,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981210,1053957.00
09/27/2016 09:00,2,0.289,ACTIVE,213.29,341.15,59.965,1474981203,"201051344000582","219011344069620",28.21,12.70,0,335.14,347.76,8.3,6.1,0.031,556373.1,556373.1,2586,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981211,1053958.00
09/27/2016 09:00,2,0.312,ACTIVE,212.38,339.65,59.965,1474981203,"201051344000955","219011344069620",28.31,13.00,0,333.93,347.76,9.0,6.7,0.027,570473.2,570473.2,2585,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981212,1053959.00
09/27/2016 09:00,2,0.133,ACTIVE,212.61,340.85,59.965,1474981203,"274151322000094","219011344069620",30.83,14.30,0,332.43,416.59,4.2,2.1,0.022,681097.2,681097.2,2630,0,0,0,L,1151911521,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981213,1053960.00
09/27/2016 09:00,2,0.322,ACTIVE,213.74,339.65,59.965,1474981203,"201051344000579","219011344069620",28.90,12.70,0,335.74,348.66,9.4,7.2,0.035,574691.0,574691.0,2584,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981214,1053961.00
09/27/2016 09:00,2,0.305,ACTIVE,212.83,339.65,59.965,1474981203,"201051344000890","219011344069620",28.88,13.30,0,333.93,348.96,8.9,6.7,0.031,567712.6,567712.6,2586,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981215,1053962.00
09/27/2016 09:00,2,0.295,ACTIVE,212.83,340.25,59.965,1474981203,"201051344000438","219011344069620",29.16,13.00,0,334.54,348.96,8.7,6.5,0.031,569150.6,569150.6,2589,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981216,1053963.00
09/27/2016 09:00,2,0.324,ACTIVE,213.06,340.25,59.970,1474981203,"201051344000417","219011344069620",28.88,13.00,0,335.14,348.66,9.5,7.2,0.027,560129.6,560129.6,2589,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981217,1053964.00
09/27/2016 09:00,2,0.213,ACTIVE,212.83,339.65,59.965,1474981203,"274151322000083","219011344069620",26.98,15.00,0,331.83,345.36,5.8,3.7,0.031,819529.1,819529.1,2577,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981218,1053965.00
09/27/2016 09:00,2,0.215,ACTIVE,213.06,341.15,59.970,1474981203,"274151322000076","219011344069620",27.79,14.70,0,333.93,345.96,6.1,3.9,0.031,874898.7,874898.7,2586,0,0,0,L,1151911521,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981219,1053966.00
09/27/2016 09:00,2,0.287,ACTIVE,213.51,340.55,59.965,1474981203,"201051344000868","219011344069620",28.47,12.00,0,335.44,350.17,8.3,6.1,0.031,559013.0,559013.0,2591,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981220,1053967.00
09/27/2016 09:00,2,0.205,ACTIVE,212.83,340.85,59.959,1474981203,"274151322000095","219011344069620",27.35,14.30,0,331.53,344.76,5.7,3.6,0.027,866068.8,866068.8,2589,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981220,1053968.00
09/27/2016 09:00,2,0.277,ACTIVE,213.29,341.15,59.970,1474981203,"201051344000988","219011344069620",18.35,12.00,0,334.24,348.06,5.2,3.1,0.018,538059.1,538059.1,2581,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981221,1053969.00
09/27/2016 09:00,2,0.279,ACTIVE,212.61,339.34,59.975,1474981203,"201051344001025","219011344069620",28.92,12.70,0,334.54,347.46,8.2,6.0,0.035,569411.6,569411.6,2585,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981222,1053970.00
09/27/2016 09:00,2,0.289,ACTIVE,213.51,340.25,59.944,1474981203,"201051344000458","219011344069620",28.92,12.70,0,335.74,348.66,8.5,6.3,0.031,566393.6,566393.6,2594,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981223,1053971.00
09/27/2016 09:00,2,0.291,ACTIVE,214.19,342.05,59.944,1474981203,"201051344000853","219011344069620",28.51,11.70,0,337.24,349.86,8.4,6.2,0.035,565683.8,565683.8,2602,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981224,1053972.00
09/27/2016 09:00,2,0.271,ACTIVE,213.06,341.15,59.975,1474981203,"201051344000685","219011344069620",28.86,13.00,0,334.24,348.96,7.9,5.7,0.035,568316.1,568316.1,2594,0,0,0,L,1122011218,0,122.91,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981225,1053973.00
09/27/2016 09:00,2,0.277,ACTIVE,213.06,341.15,59.975,1474981203,"201051344000917","219011344069620",28.73,13.70,0,333.33,348.36,8.2,5.9,0.027,565246.1,565246.1,2590,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981226,1053974.00
09/27/2016 09:00,2,0.277,ACTIVE,213.06,341.45,59.970,1474981203,"201051344001145","219011344069620",27.93,12.70,0,335.14,348.96,7.9,5.7,0.031,570467.0,570467.0,2592,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981227,1053975.00
09/27/2016 09:00,2,0.289,ACTIVE,212.83,340.85,59.975,1474981203,"201051344000651","219011344069620",28.63,12.00,0,334.84,348.36,8.4,6.2,0.035,563661.9,563661.9,2584,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981228,1053976.00
09/27/2016 09:00,2,0.193,ACTIVE,212.38,339.04,59.970,1474981203,"274151322000088","219011344069620",26.22,14.70,0,329.73,344.76,5.2,3.1,0.027,788590.0,788590.0,2570,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981229,1053977.00
09/27/2016 09:00,2,0.148,ACTIVE,213.51,341.45,59.965,1474981203,"274151322000068","219011344069620",31.15,15.50,0,333.33,415.09,4.8,2.7,0.018,681619.7,681619.7,2630,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981230,1053978.00
09/27/2016 09:00,2,0.287,ACTIVE,212.61,339.04,59.970,1474981203,"201051344001135","219011344069620",29.08,12.70,0,334.84,348.06,8.5,6.2,0.027,559812.4,559812.4,2581,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981231,1053979.00
09/27/2016 09:00,2,0.295,ACTIVE,213.29,339.65,59.975,1474981203,"201051344000594","219011344069620",28.80,13.00,0,334.24,349.86,8.7,6.4,0.035,570825.8,570825.8,2589,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981232,1053980.00
09/27/2016 09:00,2,0.283,ACTIVE,213.06,339.95,59.970,1474981203,"201051344001203","219011344069620",28.94,12.70,0,334.54,350.17,8.3,6.1,0.031,568046.8,568046.8,2589,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981232,1053981.00
09/27/2016 09:00,2,0.207,ACTIVE,212.61,339.34,59.975,1474981203,"274151322000054","219011344069620",27.21,15.30,0,331.53,344.76,5.7,3.6,0.018,804780.4,804780.4,2564,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981234,1053982.00
09/27/2016 09:00,2,0.299,ACTIVE,213.74,339.34,59.970,1474981203,"201051344000867","219011344069620",27.87,13.00,0,335.14,349.26,8.4,6.2,0.031,558086.4,558086.4,2592,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981234,1053983.00
09/27/2016 09:00,2,0.320,ACTIVE,212.83,340.55,59.975,1474981203,"201051344001093","219011344069620",28.03,13.30,0,334.54,349.86,9.1,6.9,0.031,564614.4,564614.4,2593,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981235,1053984.00
09/27/2016 09:00,2,0.238,ACTIVE,213.29,340.85,59.965,1474981203,"201051344000900","219011344069620",28.43,11.70,0,335.44,348.96,6.9,4.7,0.031,574917.3,574917.3,2597,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981236,1053985.00
09/27/2016 09:00,2,0.297,ACTIVE,213.74,340.55,59.954,1474981203,"201051344000648","219011344069620",28.86,11.70,0,336.34,349.86,8.7,6.5,0.031,563528.0,563528.0,2587,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981237,1053986.00
09/27/2016 09:00,2,0.301,ACTIVE,213.74,340.55,60.007,1474981203,"201051344000569","219011344069620",27.85,12.00,0,335.44,349.56,8.5,6.3,0.040,574865.8,574865.8,2590,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981238,1053987.00
09/27/2016 09:00,2,0.299,ACTIVE,213.51,339.34,59.981,1474981203,"201051344000983","219011344069620",28.21,12.00,0,334.84,349.86,8.6,6.3,0.031,567427.3,567427.3,2597,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981239,1053988.00
09/27/2016 09:00,2,0.271,ACTIVE,213.51,339.95,60.023,1474981203,"201051344001158","219011344069620",29.08,11.70,0,335.44,348.96,8.1,5.8,0.031,558937.2,558937.2,2590,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981240,1053989.00
09/27/2016 09:00,2,0.297,ACTIVE,213.96,341.15,59.986,1474981203,"201051344000576","219011344069620",28.25,12.00,0,335.74,350.77,8.5,6.3,0.031,566505.6,566505.6,2596,0,0,0,L,1122011218,0,122.46,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981241,1053990.00
09/27/2016 09:00,2,0.219,ACTIVE,212.83,341.15,59.981,1474981203,"274151322000087","219011344069620",26.70,15.50,0,332.13,345.36,5.9,3.8,0.027,776792.8,776792.8,2604,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474981242,1053991.00
09/27/2016 09:15,2,0.258,ACTIVE,213.74,340.55,60.002,1474982104,"201051344000645","219011344069620",27.81,12.70,0,335.14,346.86,7.3,5.1,0.027,565975.7,565975.7,2594,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982105,1053992.00
09/27/2016 09:15,2,0.184,ACTIVE,212.61,341.15,60.002,1474982104,"274151322000085","219011344069620",27.33,15.00,0,336.34,344.45,5.1,3.0,0.018,804320.1,804320.1,2568,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982106,1053993.00
09/27/2016 09:15,2,0.275,ACTIVE,213.74,341.75,60.007,1474982104,"201051344000633","219011344069620",28.11,12.30,0,334.24,348.06,7.9,5.7,0.031,557615.4,557615.4,2594,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982107,1053994.00
09/27/2016 09:15,2,0.270,ACTIVE,213.06,340.55,60.007,1474982104,"201051344000469","219011344069620",29.44,11.00,0,333.63,346.26,8.1,5.8,0.027,560250.2,560250.2,2597,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982108,1053995.00
09/27/2016 09:15,2,0.270,ACTIVE,211.93,339.04,60.007,1474982104,"201051344000646","219011344069620",28.51,12.70,0,333.93,345.96,7.8,5.6,0.027,560713.2,560713.2,2588,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982109,1053996.00
09/27/2016 09:15,2,0.211,ACTIVE,212.16,339.34,60.007,1474982104,"274151322000052","219011344069620",27.08,15.30,0,335.44,344.45,5.8,3.7,0.027,827083.9,827083.9,2575,0,0,0,L,1151911521,0,121.33,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982110,1053997.00
09/27/2016 09:15,2,0.277,ACTIVE,212.61,339.95,60.018,1474982104,"201051344000585","219011344069620",28.23,13.00,0,334.54,346.56,7.9,5.7,0.022,570838.9,570838.9,2593,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982111,1053998.00
09/27/2016 09:15,2,0.264,ACTIVE,212.16,338.74,59.975,1474982104,"201051344001230","219011344069620",27.99,13.00,0,333.03,345.36,7.5,5.3,0.027,563605.7,563605.7,2596,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982112,1053999.00
09/27/2016 09:15,2,0.270,ACTIVE,212.83,339.65,60.039,1474982104,"201051344000582","219011344069620",27.73,12.70,0,334.54,346.26,7.6,5.4,0.027,556374.8,556374.8,2587,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982112,1054000.00
09/27/2016 09:15,2,0.285,ACTIVE,211.93,338.44,60.018,1474982104,"201051344000955","219011344069620",28.80,13.00,0,333.33,345.36,8.3,6.1,0.027,570475.1,570475.1,2586,0,0,0,L,1122011218,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982113,1054001.00
09/27/2016 09:15,2,0.113,ACTIVE,212.16,339.95,60.007,1474982104,"274151322000094","219011344069620",30.43,14.70,0,336.64,403.07,3.5,1.5,0.018,681097.8,681097.8,2631,0,0,0,L,1151911521,0,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982114,1054002.00
09/27/2016 09:15,2,0.297,ACTIVE,213.06,339.65,60.007,1474982104,"201051344000579","219011344069620",28.82,12.70,0,333.93,346.26,8.7,6.5,0.022,574692.9,574692.9,2585,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982115,1054003.00
09/27/2016 09:15,2,0.283,ACTIVE,212.38,338.74,60.023,1474982104,"201051344000890","219011344069620",28.59,13.30,0,334.24,345.96,8.2,6.0,0.027,567714.4,567714.4,2587,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982116,1054004.00
09/27/2016 09:15,2,0.275,ACTIVE,212.38,339.65,60.012,1474982104,"201051344000438","219011344069620",28.80,13.00,0,335.44,346.26,8.1,5.9,0.027,569152.4,569152.4,2590,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982117,1054005.00
09/27/2016 09:15,2,0.303,ACTIVE,212.38,338.74,60.007,1474982104,"201051344000417","219011344069620",28.67,13.30,0,334.54,346.26,8.8,6.6,0.022,560131.6,560131.6,2590,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982118,1054006.00
09/27/2016 09:15,2,0.189,ACTIVE,212.38,339.04,60.002,1474982104,"274151322000083","219011344069620",26.48,15.30,0,336.04,344.76,5.1,3.0,0.022,819530.1,819530.1,2578,0,0,0,L,1151911521,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982119,1054007.00
09/27/2016 09:15,2,0.189,ACTIVE,212.83,339.34,60.002,1474982104,"274151322000076","219011344069620",27.87,15.30,0,337.24,345.06,5.4,3.3,0.027,874899.8,874899.8,2587,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982120,1054008.00
09/27/2016 09:15,2,0.268,ACTIVE,213.06,339.65,60.028,1474982104,"201051344000868","219011344069620",28.19,12.00,0,333.93,345.96,7.7,5.5,0.022,559014.7,559014.7,2592,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982120,1054009.00
09/27/2016 09:15,2,0.180,ACTIVE,212.38,339.65,60.002,1474982104,"274151322000095","219011344069620",27.31,14.70,0,336.04,343.85,5.0,2.9,0.018,866069.8,866069.8,2590,0,0,0,L,1151911521,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982121,1054010.00
09/27/2016 09:15,2,0.250,ACTIVE,212.83,340.85,60.018,1474982104,"201051344000988","219011344069620",17.97,12.00,0,332.73,346.26,4.6,2.5,0.013,538059.9,538059.9,2582,0,0,0,L,1122011218,0,121.55,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982122,1054011.00
09/27/2016 09:15,2,0.256,ACTIVE,212.16,338.74,60.012,1474982104,"201051344001025","219011344069620",28.63,12.70,0,334.84,345.96,7.4,5.2,0.027,569413.3,569413.3,2586,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982123,1054012.00
09/27/2016 09:15,2,0.266,ACTIVE,212.83,339.65,60.007,1474982104,"201051344000458","219011344069620",28.65,13.00,0,335.14,345.96,7.7,5.5,0.022,566395.3,566395.3,2595,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982124,1054013.00
09/27/2016 09:15,2,0.244,ACTIVE,212.61,339.95,60.012,1474982104,"201051344000685","219011344069620",28.61,13.00,0,334.84,347.76,7.1,4.9,0.027,568317.7,568317.7,2595,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982126,1054014.00
09/27/2016 09:15,2,0.258,ACTIVE,212.38,339.65,60.002,1474982104,"201051344000917","219011344069620",28.07,13.70,0,333.93,346.56,7.3,5.2,0.027,565247.7,565247.7,2591,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982127,1054015.00
09/27/2016 09:15,2,0.244,ACTIVE,212.61,339.65,59.965,1474982104,"201051344001145","219011344069620",28.43,12.70,0,335.14,346.56,7.0,4.9,0.022,570468.6,570468.6,2593,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982128,1054016.00
09/27/2016 09:15,2,0.268,ACTIVE,212.38,339.65,60.018,1474982104,"201051344000651","219011344069620",28.07,12.30,0,336.04,346.56,7.6,5.4,0.027,563663.6,563663.6,2585,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982129,1054017.00
09/27/2016 09:15,2,0.168,ACTIVE,211.93,339.34,60.007,1474982104,"274151322000088","219011344069620",25.41,15.30,0,335.44,343.85,4.3,2.2,0.013,788590.9,788590.9,2571,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982130,1054018.00
09/27/2016 09:15,2,0.129,ACTIVE,212.83,340.55,60.007,1474982104,"274151322000068","219011344069620",30.57,15.80,0,336.94,410.88,4.0,1.9,0.018,681620.5,681620.5,2631,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982131,1054019.00
09/27/2016 09:15,2,0.260,ACTIVE,212.16,338.74,60.007,1474982104,"201051344001135","219011344069620",28.55,13.00,0,334.54,345.36,7.5,5.3,0.022,559814.1,559814.1,2582,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982132,1054020.00
09/27/2016 09:15,2,0.264,ACTIVE,213.06,339.95,60.007,1474982104,"201051344000594","219011344069620",28.63,13.00,0,332.73,346.26,7.7,5.5,0.022,570827.5,570827.5,2590,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982132,1054021.00
09/27/2016 09:15,2,0.260,ACTIVE,212.38,339.04,60.018,1474982104,"201051344001203","219011344069620",28.03,13.00,0,335.44,347.16,7.4,5.2,0.027,568048.4,568048.4,2590,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982134,1054022.00
09/27/2016 09:15,2,0.176,ACTIVE,212.16,339.04,60.023,1474982104,"274151322000054","219011344069620",26.64,15.50,0,335.44,344.15,4.8,2.7,0.013,804781.4,804781.4,2565,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982135,1054023.00
09/27/2016 09:15,2,0.252,ACTIVE,213.29,339.95,60.007,1474982104,"201051344000867","219011344069620",28.63,13.00,0,333.63,345.96,7.3,5.2,0.022,558088.1,558088.1,2593,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982136,1054024.00
09/27/2016 09:15,2,0.271,ACTIVE,212.38,339.34,60.007,1474982104,"201051344001093","219011344069620",29.10,13.70,0,334.24,346.56,8.1,5.8,0.022,564616.2,564616.2,2594,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982137,1054025.00
09/27/2016 09:15,2,0.207,ACTIVE,213.06,340.25,59.986,1474982104,"201051344000900","219011344069620",27.37,11.70,0,333.93,345.96,5.8,3.7,0.022,574918.6,574918.6,2598,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982138,1054026.00
09/27/2016 09:15,2,0.266,ACTIVE,213.51,340.25,60.034,1474982104,"201051344000648","219011344069620",28.53,11.70,0,335.44,346.56,7.7,5.5,0.022,563529.7,563529.7,2588,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982138,1054027.00
09/27/2016 09:15,2,0.256,ACTIVE,213.06,340.55,60.039,1474982104,"201051344000569","219011344069620",28.57,12.30,0,334.84,346.86,7.5,5.3,0.018,574867.5,574867.5,2591,0,0,0,L,1122011218,0,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982139,1054028.00
09/27/2016 09:15,2,0.258,ACTIVE,213.06,339.65,60.007,1474982104,"201051344000983","219011344069620",28.15,12.00,0,333.93,345.96,7.4,5.2,0.022,567429.0,567429.0,2598,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982140,1054029.00
09/27/2016 09:15,2,0.246,ACTIVE,213.06,339.34,60.007,1474982104,"201051344001158","219011344069620",28.17,11.70,0,333.63,346.26,7.0,4.9,0.022,558938.8,558938.8,2591,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982141,1054030.00
09/27/2016 09:15,2,0.266,ACTIVE,213.51,341.15,60.002,1474982104,"201051344000576","219011344069620",27.81,12.00,0,335.14,347.16,7.5,5.3,0.018,566507.2,566507.2,2597,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982142,1054031.00
