ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 09:15,2,0.180,ACTIVE,212.38,339.65,59.981,1474982104,"274151322000087","219011344069620",26.08,15.80,0,335.74,344.45,4.8,2.7,0.018,776793.9,776793.9,2605,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982143,1054032.00
09/27/2016 09:15,2,0.258,ACTIVE,213.51,341.45,60.018,1474982104,"201051344000853","219011344069620",27.99,11.70,0,336.94,347.76,7.3,5.1,0.022,565685.5,565685.5,2603,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474982144,1054033.00
09/27/2016 09:30,2,0.365,ACTIVE,213.96,342.35,59.975,1474983003,"201051344000645","219011344069620",28.03,12.70,0,335.14,346.26,10.4,8.1,0.053,565976.9,565976.9,2595,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983004,1054034.00
09/27/2016 09:30,2,0.283,ACTIVE,212.61,340.55,59.970,1474983003,"274151322000085","219011344069620",27.63,15.00,0,336.64,343.85,8.0,5.7,0.040,804320.8,804320.8,2569,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983005,1054035.00
09/27/2016 09:30,2,0.375,ACTIVE,213.96,343.25,59.970,1474983003,"201051344000633","219011344069620",28.67,12.30,0,333.93,347.76,10.9,8.6,0.057,557616.7,557616.7,2595,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983006,1054036.00
09/27/2016 09:30,2,0.383,ACTIVE,213.51,342.05,59.965,1474983003,"201051344000469","219011344069620",28.94,11.00,0,333.93,345.66,11.3,8.9,0.057,560251.6,560251.6,2598,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983007,1054037.00
09/27/2016 09:30,2,0.369,ACTIVE,212.16,340.55,59.965,1474983003,"201051344000646","219011344069620",29.06,12.70,0,332.73,344.76,10.9,8.6,0.057,560714.5,560714.5,2589,0,0,0,L,1122011218,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983007,1054038.00
09/27/2016 09:30,2,0.312,ACTIVE,212.16,341.75,59.959,1474983003,"274151322000052","219011344069620",27.77,15.50,0,335.74,344.15,8.8,6.6,0.044,827084.7,827084.7,2576,0,0,0,L,1151911521,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983008,1054039.00
09/27/2016 09:30,2,0.383,ACTIVE,212.61,341.45,59.970,1474983003,"201051344000585","219011344069620",28.43,13.00,0,332.73,345.96,11.0,8.7,0.057,570840.3,570840.3,2594,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983009,1054040.00
09/27/2016 09:30,2,0.357,ACTIVE,212.38,339.95,59.965,1474983003,"201051344001230","219011344069620",28.94,13.00,0,333.03,343.85,10.5,8.2,0.053,563607.0,563607.0,2597,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983010,1054041.00
09/27/2016 09:30,2,0.373,ACTIVE,213.06,341.15,59.975,1474983003,"201051344000582","219011344069620",28.41,12.70,0,333.63,345.06,10.8,8.5,0.049,556376.1,556376.1,2588,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983011,1054042.00
09/27/2016 09:30,2,0.396,ACTIVE,212.16,340.25,59.975,1474983003,"201051344000955","219011344069620",28.33,13.30,0,332.13,344.15,11.4,9.1,0.057,570476.5,570476.5,2587,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983012,1054043.00
09/27/2016 09:30,2,0.184,ACTIVE,212.38,385.33,59.975,1474983003,"274151322000094","219011344069620",36.24,15.00,0,336.94,388.34,6.8,4.6,0.031,681098.2,681098.2,2632,0,0,0,L,1151911521,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983013,1054044.00
09/27/2016 09:30,2,0.404,ACTIVE,213.29,341.15,60.007,1474983003,"201051344000579","219011344069620",29.10,13.00,0,335.14,345.96,11.9,9.6,0.062,574694.5,574694.5,2586,0,0,0,L,1122011218,0,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983014,1054045.00
09/27/2016 09:30,2,0.383,ACTIVE,212.16,339.95,59.981,1474983003,"201051344000890","219011344069620",29.36,13.30,0,332.73,344.45,11.4,9.1,0.057,567715.8,567715.8,2588,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983015,1054046.00
09/27/2016 09:30,2,0.379,ACTIVE,212.38,340.85,59.981,1474983003,"201051344000438","219011344069620",29.10,13.00,0,334.54,345.36,11.2,8.9,0.057,569153.8,569153.8,2591,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983016,1054047.00
09/27/2016 09:30,2,0.418,ACTIVE,212.61,340.55,59.975,1474983003,"201051344000417","219011344069620",28.31,13.30,0,333.03,345.06,12.0,9.6,0.057,560133.2,560133.2,2591,0,0,0,L,1122011218,0,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983016,1054048.00
09/27/2016 09:30,2,0.293,ACTIVE,212.38,342.05,59.970,1474983003,"274151322000083","219011344069620",27.79,15.50,0,336.04,344.15,8.3,6.1,0.044,819530.8,819530.8,2579,0,0,0,L,1151911521,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983017,1054049.00
09/27/2016 09:30,2,0.307,ACTIVE,213.06,342.05,59.975,1474983003,"274151322000076","219011344069620",27.85,15.30,0,337.24,344.76,8.7,6.5,0.044,874900.6,874900.6,2588,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983018,1054050.00
09/27/2016 09:30,2,0.373,ACTIVE,213.29,341.15,59.986,1474983003,"201051344000868","219011344069620",29.04,11.70,0,333.93,345.36,11.0,8.7,0.057,559016.0,559016.0,2593,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983019,1054051.00
09/27/2016 09:30,2,0.295,ACTIVE,212.38,339.65,59.975,1474983003,"274151322000095","219011344069620",27.83,15.00,0,336.34,343.55,8.3,6.1,0.040,866070.5,866070.5,2591,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983020,1054052.00
09/27/2016 09:30,2,0.352,ACTIVE,213.29,341.45,59.975,1474983003,"201051344000988","219011344069620",19.20,12.00,0,328.52,351.37,6.9,4.7,0.035,538060.5,538060.5,2583,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983021,1054053.00
09/27/2016 09:30,2,0.371,ACTIVE,212.38,339.65,59.975,1474983003,"201051344001025","219011344069620",28.84,12.70,0,333.33,345.06,10.9,8.6,0.062,569414.6,569414.6,2587,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983022,1054054.00
09/27/2016 09:30,2,0.389,ACTIVE,213.29,340.85,59.991,1474983003,"201051344000458","219011344069620",28.49,13.00,0,334.54,345.66,11.2,8.9,0.057,566396.7,566396.7,2596,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983023,1054055.00
09/27/2016 09:30,2,0.369,ACTIVE,213.96,342.65,59.970,1474983003,"201051344000853","219011344069620",29.24,11.70,0,336.04,347.46,10.9,8.6,0.057,565686.8,565686.8,2604,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983024,1054056.00
09/27/2016 09:30,2,0.369,ACTIVE,212.83,341.75,59.938,1474983003,"201051344000685","219011344069620",28.03,13.30,0,333.93,345.96,10.5,8.2,0.057,568318.9,568318.9,2596,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983025,1054057.00
09/27/2016 09:30,2,0.361,ACTIVE,212.61,341.75,59.975,1474983003,"201051344000917","219011344069620",29.12,14.00,0,332.73,345.66,10.7,8.4,0.049,565249.0,565249.0,2592,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983026,1054058.00
09/27/2016 09:30,2,0.365,ACTIVE,212.83,341.15,59.986,1474983003,"201051344001145","219011344069620",28.35,12.70,0,335.14,345.96,10.6,8.3,0.053,570469.8,570469.8,2594,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983027,1054059.00
09/27/2016 09:30,2,0.381,ACTIVE,212.61,341.15,59.996,1474983003,"201051344000651","219011344069620",28.61,12.30,0,334.24,345.36,11.1,8.8,0.049,563664.9,563664.9,2586,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983027,1054060.00
09/27/2016 09:30,2,0.277,ACTIVE,211.93,338.44,59.954,1474983003,"274151322000088","219011344069620",27.29,15.30,0,335.44,343.55,7.7,5.5,0.027,788591.5,788591.5,2572,0,0,0,L,1151911521,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983028,1054061.00
09/27/2016 09:30,2,0.205,ACTIVE,213.06,401.26,59.949,1474983003,"274151322000068","219011344069620",37.75,16.00,0,336.94,403.07,7.8,5.6,0.040,681621.0,681621.0,2632,0,0,0,L,1151911521,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983029,1054062.00
09/27/2016 09:30,2,0.377,ACTIVE,212.38,339.65,59.970,1474983003,"201051344001135","219011344069620",29.24,13.00,0,333.93,344.15,11.2,8.9,0.062,559815.4,559815.4,2583,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983030,1054063.00
09/27/2016 09:30,2,0.387,ACTIVE,213.29,341.45,59.944,1474983003,"201051344000594","219011344069620",29.26,13.30,0,333.33,345.36,11.5,9.2,0.062,570828.9,570828.9,2591,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983031,1054064.00
09/27/2016 09:30,2,0.369,ACTIVE,212.61,340.85,59.965,1474983003,"201051344001203","219011344069620",29.26,13.00,0,334.24,346.26,10.9,8.6,0.062,568049.7,568049.7,2591,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983032,1054065.00
09/27/2016 09:30,2,0.295,ACTIVE,212.38,339.95,59.954,1474983003,"274151322000054","219011344069620",27.77,15.50,0,335.44,343.85,8.3,6.1,0.040,804782.1,804782.1,2566,0,0,0,L,1151911521,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983033,1054066.00
09/27/2016 09:30,2,0.389,ACTIVE,213.74,340.55,59.975,1474983003,"201051344000867","219011344069620",28.53,13.00,0,335.14,345.96,11.3,9.0,0.057,558089.4,558089.4,2594,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983034,1054067.00
09/27/2016 09:30,2,0.414,ACTIVE,212.38,341.15,59.949,1474983003,"201051344001093","219011344069620",28.05,13.70,0,333.33,345.36,11.8,9.4,0.053,564617.7,564617.7,2595,0,0,0,L,1122011218,0,121.78,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983035,1054068.00
09/27/2016 09:30,2,0.338,ACTIVE,213.29,341.75,59.975,1474983003,"201051344000900","219011344069620",28.17,11.70,0,334.54,345.66,9.7,7.4,0.057,574919.5,574919.5,2599,0,0,0,L,1122011218,0,122.01,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983036,1054069.00
09/27/2016 09:30,2,0.400,ACTIVE,213.51,342.35,59.970,1474983003,"201051344000648","219011344069620",28.33,11.30,0,335.44,345.96,11.5,9.2,0.057,563531.1,563531.1,2589,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983037,1054070.00
09/27/2016 09:30,2,0.389,ACTIVE,213.51,342.05,59.970,1474983003,"201051344000569","219011344069620",29.30,12.00,0,335.74,345.96,11.6,9.3,0.062,574868.9,574868.9,2592,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983038,1054071.00
09/27/2016 09:30,2,0.391,ACTIVE,213.51,341.15,59.933,1474983003,"201051344000983","219011344069620",28.43,12.00,0,333.93,345.66,11.3,9.0,0.057,567430.4,567430.4,2599,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983039,1054072.00
09/27/2016 09:30,2,0.377,ACTIVE,213.74,341.45,59.981,1474983003,"201051344001158","219011344069620",28.77,12.00,0,333.63,345.96,11.0,8.7,0.057,558940.1,558940.1,2592,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983039,1054073.00
09/27/2016 09:30,2,0.387,ACTIVE,213.96,342.95,60.007,1474983003,"201051344000576","219011344069620",28.77,12.00,0,334.84,346.56,11.3,8.9,0.062,566508.6,566508.6,2598,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983040,1054074.00
09/27/2016 09:30,2,0.309,ACTIVE,212.61,339.95,59.949,1474983003,"274151322000087","219011344069620",27.17,16.00,0,336.04,344.76,8.6,6.3,0.031,776794.6,776794.6,2606,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983041,1054075.00
09/27/2016 09:45,2,0.490,ACTIVE,213.74,343.85,59.949,1474983903,"201051344000645","219011344069620",28.27,12.70,0,335.74,352.27,14.0,11.6,0.084,565980.2,565980.2,2596,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983904,1054076.00
09/27/2016 09:45,2,0.404,ACTIVE,212.61,342.95,59.949,1474983903,"274151322000085","219011344069620",27.83,15.30,0,336.64,347.46,11.4,9.1,0.066,804323.3,804323.3,2570,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983905,1054077.00
09/27/2016 09:45,2,0.502,ACTIVE,214.19,344.76,59.954,1474983903,"201051344000633","219011344069620",28.45,12.70,0,335.14,353.47,14.5,12.1,0.084,557620.1,557620.1,2596,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983906,1054078.00
09/27/2016 09:45,2,0.498,ACTIVE,213.74,343.85,59.954,1474983903,"201051344000469","219011344069620",29.52,11.00,0,334.54,351.67,14.9,12.4,0.088,560255.0,560255.0,2599,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983907,1054079.00
09/27/2016 09:45,2,0.494,ACTIVE,212.16,341.15,59.959,1474983903,"201051344000646","219011344069620",28.96,13.00,0,333.03,350.77,14.5,12.1,0.084,560717.8,560717.8,2590,0,0,0,L,1122011218,0,122.01,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983908,1054080.00
09/27/2016 09:45,2,0.424,ACTIVE,212.38,341.75,59.954,1474983903,"274151322000052","219011344069620",28.49,15.50,0,335.44,348.06,12.2,9.9,0.071,827087.5,827087.5,2577,0,0,0,L,1151911521,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983909,1054081.00
09/27/2016 09:45,2,0.480,ACTIVE,212.83,342.05,59.959,1474983903,"201051344000585","219011344069620",29.88,13.00,0,333.93,350.77,14.6,12.1,0.080,570843.6,570843.6,2595,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983910,1054082.00
09/27/2016 09:45,2,0.471,ACTIVE,212.38,340.85,59.949,1474983903,"201051344001230","219011344069620",28.98,13.00,0,333.33,349.26,13.9,11.5,0.088,563610.2,563610.2,2598,0,0,0,L,1122011218,0,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983911,1054083.00
09/27/2016 09:45,2,0.461,ACTIVE,212.83,341.45,59.954,1474983903,"201051344000582","219011344069620",29.90,12.70,0,335.14,350.77,14.0,11.6,0.080,556379.4,556379.4,2589,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983912,1054084.00
09/27/2016 09:45,2,0.535,ACTIVE,212.16,340.25,59.959,1474983903,"201051344000955","219011344069620",24.33,13.30,0,333.33,350.17,13.2,10.8,0.080,570480.0,570480.0,2588,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983913,1054085.00
09/27/2016 09:45,2,0.254,ACTIVE,212.61,412.08,59.954,1474983903,"274151322000094","219011344069620",38.72,15.80,0,337.84,451.16,10.0,7.7,0.057,681100.3,681100.3,2633,0,0,0,L,1151911521,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983914,1054086.00
09/27/2016 09:45,2,0.506,ACTIVE,213.51,343.25,59.922,1474983903,"201051344000579","219011344069620",29.84,13.00,0,335.14,351.67,15.3,12.9,0.088,574698.1,574698.1,2587,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983914,1054087.00
09/27/2016 09:45,2,0.488,ACTIVE,212.38,340.55,59.954,1474983903,"201051344000890","219011344069620",29.70,13.30,0,333.33,350.47,14.7,12.3,0.080,567719.3,567719.3,2589,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983915,1054088.00
09/27/2016 09:45,2,0.494,ACTIVE,212.83,341.15,59.922,1474983903,"201051344000438","219011344069620",28.78,13.00,0,334.54,351.07,14.4,12.0,0.080,569157.2,569157.2,2592,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983917,1054089.00
09/27/2016 09:45,2,0.549,ACTIVE,212.61,341.15,59.933,1474983903,"201051344000417","219011344069620",25.11,13.30,0,333.63,350.77,14.0,11.6,0.080,560136.7,560136.7,2592,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983917,1054090.00
09/27/2016 09:45,2,0.406,ACTIVE,212.38,342.05,59.959,1474983903,"274151322000083","219011344069620",27.79,15.50,0,335.74,347.76,11.4,9.1,0.071,819533.5,819533.5,2580,0,0,0,L,1151911521,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983918,1054091.00
09/27/2016 09:45,2,0.404,ACTIVE,213.06,342.35,59.954,1474983903,"274151322000076","219011344069620",29.24,15.30,0,337.24,348.06,12.0,9.6,0.071,874903.4,874903.4,2589,0,0,0,L,1151911521,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983919,1054092.00
09/27/2016 09:45,2,0.482,ACTIVE,213.29,343.25,59.954,1474983903,"201051344000868","219011344069620",29.28,12.00,0,335.14,351.67,14.4,11.9,0.084,559019.4,559019.4,2594,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983920,1054093.00
09/27/2016 09:45,2,0.395,ACTIVE,212.38,341.45,59.959,1474983903,"274151322000095","219011344069620",28.63,15.30,0,335.44,347.76,11.5,9.1,0.062,866073.2,866073.2,2592,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983921,1054094.00
09/27/2016 09:45,2,0.467,ACTIVE,213.51,343.85,59.959,1474983903,"201051344000988","219011344069620",18.69,12.00,0,333.63,349.86,8.8,6.6,0.053,538062.4,538062.4,2584,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983922,1054095.00
09/27/2016 09:45,2,0.465,ACTIVE,212.38,340.25,59.965,1474983903,"201051344001025","219011344069620",29.80,13.00,0,333.93,350.47,14.1,11.6,0.084,569417.9,569417.9,2588,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983923,1054096.00
09/27/2016 09:45,2,0.492,ACTIVE,213.51,342.65,59.959,1474983903,"201051344000458","219011344069620",28.65,12.70,0,335.44,351.37,14.3,11.8,0.084,566400.0,566400.0,2597,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983924,1054097.00
09/27/2016 09:45,2,0.475,ACTIVE,214.19,344.45,59.954,1474983903,"201051344000853","219011344069620",29.44,11.70,0,336.64,352.87,14.2,11.8,0.080,565690.0,565690.0,2605,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983925,1054098.00
09/27/2016 09:45,2,0.471,ACTIVE,212.61,342.05,59.986,1474983903,"201051344000685","219011344069620",28.45,13.00,0,334.54,351.07,13.6,11.2,0.088,568322.1,568322.1,2597,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983926,1054099.00
09/27/2016 09:45,2,0.473,ACTIVE,212.61,342.65,59.938,1474983903,"201051344000917","219011344069620",28.49,14.00,0,333.63,350.77,13.6,11.2,0.084,565252.2,565252.2,2593,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983926,1054100.00
09/27/2016 09:45,2,0.447,ACTIVE,212.83,341.15,59.959,1474983903,"201051344001145","219011344069620",29.62,12.70,0,335.44,350.77,13.4,11.0,0.075,570472.9,570472.9,2595,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983927,1054101.00
09/27/2016 09:45,2,0.479,ACTIVE,212.61,341.75,59.970,1474983903,"201051344000651","219011344069620",29.04,12.30,0,335.14,351.07,14.1,11.7,0.084,563668.3,563668.3,2587,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983928,1054102.00
09/27/2016 09:45,2,0.371,ACTIVE,212.16,340.85,59.959,1474983903,"274151322000088","219011344069620",27.65,15.30,0,335.44,346.86,10.4,8.1,0.062,788593.9,788593.9,2573,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983929,1054103.00
09/27/2016 09:45,2,0.271,ACTIVE,213.06,406.97,59.944,1474983903,"274151322000068","219011344069620",38.39,17.00,0,338.74,455.06,10.6,8.3,0.049,681623.3,681623.3,2633,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983930,1054104.00
09/27/2016 09:45,2,0.482,ACTIVE,212.16,340.25,59.954,1474983903,"201051344001135","219011344069620",28.59,13.00,0,334.24,350.47,14.0,11.6,0.080,559818.7,559818.7,2584,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983931,1054105.00
09/27/2016 09:45,2,0.498,ACTIVE,213.06,342.35,59.965,1474983903,"201051344000594","219011344069620",28.49,13.30,0,334.54,351.67,14.4,12.0,0.084,570832.4,570832.4,2592,0,0,0,L,1122011218,0,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983932,1054106.00
09/27/2016 09:45,2,0.475,ACTIVE,212.61,339.95,59.949,1474983903,"201051344001203","219011344069620",28.88,13.00,0,335.44,351.37,13.9,11.5,0.080,568053.0,568053.0,2592,0,0,0,L,1122011218,0,122.46,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983933,1054107.00
09/27/2016 09:45,2,0.393,ACTIVE,212.38,340.85,59.944,1474983903,"274151322000054","219011344069620",27.79,15.80,0,335.74,347.76,11.0,8.7,0.062,804784.7,804784.7,2567,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983934,1054108.00
09/27/2016 09:45,2,0.467,ACTIVE,213.74,342.65,59.949,1474983903,"201051344000867","219011344069620",29.68,13.00,0,334.84,351.37,14.0,11.6,0.080,558092.7,558092.7,2595,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983935,1054109.00
09/27/2016 09:45,2,0.498,ACTIVE,212.61,341.75,59.933,1474983903,"201051344001093","219011344069620",28.49,13.70,0,334.54,350.47,14.4,12.0,0.084,564621.2,564621.2,2596,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983936,1054110.00
09/27/2016 09:45,2,0.434,ACTIVE,213.51,342.95,59.949,1474983903,"201051344000900","219011344069620",28.39,11.30,0,334.54,351.67,12.5,10.1,0.075,574922.5,574922.5,2600,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983937,1054111.00
09/27/2016 09:45,2,0.480,ACTIVE,213.74,343.25,59.938,1474983903,"201051344000648","219011344069620",29.64,11.30,0,335.44,351.67,14.4,12.0,0.080,563534.5,563534.5,2590,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983938,1054112.00
09/27/2016 09:45,2,0.486,ACTIVE,213.51,343.25,59.954,1474983903,"201051344000569","219011344069620",29.06,12.00,0,334.24,351.67,14.3,11.9,0.084,574872.3,574872.3,2593,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983939,1054113.00
09/27/2016 09:45,2,0.475,ACTIVE,213.74,342.95,59.959,1474983903,"201051344000983","219011344069620",29.20,11.70,0,334.84,351.37,14.1,11.6,0.075,567433.7,567433.7,2600,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983940,1054114.00
09/27/2016 09:45,2,0.463,ACTIVE,213.74,342.95,59.949,1474983903,"201051344001158","219011344069620",29.14,11.70,0,335.14,351.67,13.7,11.3,0.080,558943.3,558943.3,2593,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983941,1054115.00
09/27/2016 09:45,2,0.490,ACTIVE,214.19,344.15,59.944,1474983903,"201051344000576","219011344069620",28.29,12.00,0,336.34,352.57,14.1,11.7,0.084,566512.0,566512.0,2599,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983942,1054116.00
09/27/2016 09:45,2,0.391,ACTIVE,212.83,340.25,59.922,1474983903,"274151322000087","219011344069620",27.89,17.00,0,336.34,348.06,11.1,8.7,0.049,776797.3,776797.3,2607,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474983943,1054117.00
09/27/2016 10:00,2,0.660,ACTIVE,214.41,345.96,59.933,1474984803,"201051344000645","219011344069620",29.50,12.70,0,337.24,353.47,19.8,17.1,0.133,565983.6,565983.6,2597,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984804,1054118.00
09/27/2016 10:00,2,0.566,ACTIVE,212.61,342.35,59.970,1474984803,"274151322000085","219011344069620",29.04,15.30,0,336.64,347.76,16.6,14.1,0.102,804326.1,804326.1,2571,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984805,1054119.00
09/27/2016 10:00,2,0.674,ACTIVE,214.41,346.86,60.023,1474984803,"201051344000633","219011344069620",29.34,12.70,0,335.74,354.67,20.1,17.5,0.141,557623.6,557623.6,2597,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984806,1054120.00
09/27/2016 10:00,2,0.672,ACTIVE,214.19,345.06,59.975,1474984803,"201051344000469","219011344069620",30.16,11.30,0,335.14,353.47,20.6,18.0,0.146,560258.7,560258.7,2600,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984807,1054121.00
09/27/2016 10:00,2,0.666,ACTIVE,211.93,342.95,59.970,1474984803,"201051344000646","219011344069620",29.76,13.00,0,333.33,351.07,20.1,17.5,0.137,560721.3,560721.3,2591,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984808,1054122.00
09/27/2016 10:00,2,0.607,ACTIVE,212.38,345.66,59.949,1474984803,"274151322000052","219011344069620",29.06,15.80,0,336.04,348.66,17.9,15.3,0.102,827090.5,827090.5,2578,0,0,0,L,1151911521,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984809,1054123.00
09/27/2016 10:00,2,0.688,ACTIVE,212.38,343.85,59.975,1474984803,"201051344000585","219011344069620",29.60,13.00,0,333.93,351.97,20.6,18.0,0.141,570847.2,570847.2,2596,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984810,1054124.00
09/27/2016 10:00,2,0.652,ACTIVE,212.38,342.35,59.975,1474984803,"201051344001230","219011344069620",29.78,13.30,0,332.73,349.86,19.7,17.1,0.137,563613.7,563613.7,2599,0,0,0,L,1122011218,0,122.23,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984811,1054125.00
09/27/2016 10:00,2,0.648,ACTIVE,212.83,343.55,59.944,1474984803,"201051344000582","219011344069620",30.20,13.00,0,334.84,351.37,19.9,17.3,0.133,556382.8,556382.8,2590,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984812,1054126.00
09/27/2016 10:00,2,0.680,ACTIVE,212.16,343.55,59.975,1474984803,"201051344000955","219011344069620",30.04,13.30,0,332.73,350.77,20.7,18.1,0.141,570483.6,570483.6,2589,0,0,0,L,1122011218,0,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984813,1054127.00
09/27/2016 10:00,2,0.391,ACTIVE,212.83,412.38,59.981,1474984803,"274151322000094","219011344069620",39.02,16.30,0,337.84,431.92,15.4,12.9,0.088,681102.7,681102.7,2634,0,0,0,L,1151911521,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984814,1054128.00
09/27/2016 10:00,2,0.695,ACTIVE,213.96,345.06,59.981,1474984803,"201051344000579","219011344069620",30.34,13.00,0,336.04,353.17,21.4,18.7,0.146,574701.8,574701.8,2588,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984815,1054129.00
09/27/2016 10:00,2,0.703,ACTIVE,212.16,342.35,59.959,1474984803,"201051344000890","219011344069620",29.46,13.70,0,333.03,350.77,21.0,18.4,0.146,567723.0,567723.0,2590,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984816,1054130.00
09/27/2016 10:00,2,0.682,ACTIVE,212.38,343.85,59.965,1474984803,"201051344000438","219011344069620",29.98,13.00,0,334.54,351.67,20.7,18.1,0.141,569160.8,569160.8,2593,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984816,1054131.00
09/27/2016 10:00,2,0.705,ACTIVE,212.38,343.25,59.986,1474984803,"201051344000417","219011344069620",29.88,13.70,0,333.03,351.07,21.3,18.7,0.146,560140.4,560140.4,2593,0,0,0,L,1122011218,0,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984817,1054132.00
09/27/2016 10:00,2,0.598,ACTIVE,212.83,343.55,59.981,1474984803,"274151322000083","219011344069620",28.90,15.80,0,336.64,348.96,17.6,15.0,0.115,819536.3,819536.3,2581,0,0,0,L,1151911521,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984818,1054133.00
09/27/2016 10:00,2,0.613,ACTIVE,213.29,345.66,59.981,1474984803,"274151322000076","219011344069620",29.66,15.50,0,337.54,349.26,18.4,15.9,0.115,874906.5,874906.5,2590,0,0,0,L,1151911521,0,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984819,1054134.00
09/27/2016 10:00,2,0.697,ACTIVE,213.74,344.45,60.002,1474984803,"201051344000868","219011344069620",29.56,12.00,0,334.84,353.17,20.9,18.3,0.141,559023.0,559023.0,2595,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984820,1054135.00
09/27/2016 10:00,2,0.607,ACTIVE,212.61,340.25,59.975,1474984803,"274151322000095","219011344069620",29.14,15.30,0,336.34,348.06,17.9,15.4,0.106,866076.0,866076.0,2593,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984821,1054136.00
09/27/2016 10:00,2,0.686,ACTIVE,213.74,345.06,59.986,1474984803,"201051344000988","219011344069620",19.20,12.00,0,335.14,350.77,13.3,11.0,0.093,538064.5,538064.5,2585,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984822,1054137.00
09/27/2016 10:00,2,0.689,ACTIVE,212.38,342.65,59.996,1474984803,"201051344001025","219011344069620",29.64,13.00,0,333.63,351.37,20.7,18.1,0.146,569421.4,569421.4,2589,0,0,0,L,1122011218,0,121.78,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984823,1054138.00
09/27/2016 10:00,2,0.693,ACTIVE,213.96,344.76,59.986,1474984803,"201051344000458","219011344069620",29.62,13.00,0,336.34,352.87,20.9,18.2,0.146,566403.6,566403.6,2598,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984824,1054139.00
09/27/2016 10:00,2,0.689,ACTIVE,214.64,346.56,59.991,1474984803,"201051344000853","219011344069620",29.78,11.70,0,337.54,354.67,20.8,18.2,0.146,565693.6,565693.6,2606,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984825,1054140.00
09/27/2016 10:00,2,0.672,ACTIVE,212.61,344.45,59.981,1474984803,"201051344000685","219011344069620",29.54,13.30,0,334.54,352.27,20.2,17.6,0.150,568325.6,568325.6,2598,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984826,1054141.00
09/27/2016 10:00,2,0.676,ACTIVE,212.61,344.15,59.981,1474984803,"201051344000917","219011344069620",29.60,14.00,0,333.63,351.37,20.3,17.6,0.141,565255.7,565255.7,2594,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984827,1054142.00
09/27/2016 10:00,2,0.674,ACTIVE,212.38,343.85,59.991,1474984803,"201051344001145","219011344069620",29.70,12.70,0,334.84,352.27,20.3,17.7,0.146,570476.4,570476.4,2596,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984827,1054143.00
09/27/2016 10:00,2,0.684,ACTIVE,212.61,344.15,59.986,1474984803,"201051344000651","219011344069620",30.08,12.30,0,334.84,351.97,20.9,18.2,0.146,563671.8,563671.8,2588,0,0,0,L,1122011218,0,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984828,1054144.00
09/27/2016 10:00,2,0.600,ACTIVE,212.38,343.55,59.965,1474984803,"274151322000088","219011344069620",27.79,15.30,0,335.74,348.06,16.9,14.4,0.106,788596.5,788596.5,2574,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984829,1054145.00
09/27/2016 10:00,2,0.424,ACTIVE,213.29,413.59,59.975,1474984803,"274151322000068","219011344069620",39.06,17.50,0,338.44,434.63,16.8,14.2,0.093,681625.9,681625.9,2634,0,0,0,L,1151911521,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984830,1054146.00
09/27/2016 10:00,2,0.701,ACTIVE,212.16,342.95,59.986,1474984803,"201051344001135","219011344069620",29.72,13.00,0,333.03,351.07,21.1,18.5,0.146,559822.3,559822.3,2585,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984831,1054147.00
09/27/2016 10:00,2,0.709,ACTIVE,213.74,345.06,59.981,1474984803,"201051344000594","219011344069620",30.02,13.30,0,334.24,353.47,21.6,18.9,0.150,570836.0,570836.0,2593,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984832,1054148.00
09/27/2016 10:00,2,0.684,ACTIVE,212.61,343.55,59.981,1474984803,"201051344001203","219011344069620",30.16,13.00,0,333.63,352.87,20.9,18.2,0.146,568056.5,568056.5,2593,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984833,1054149.00
09/27/2016 10:00,2,0.607,ACTIVE,212.61,345.36,59.975,1474984803,"274151322000054","219011344069620",28.88,15.80,0,335.74,349.56,17.8,15.3,0.110,804787.5,804787.5,2568,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984834,1054150.00
09/27/2016 10:00,2,0.699,ACTIVE,214.41,345.06,59.986,1474984803,"201051344000867","219011344069620",30.12,13.00,0,336.04,353.17,21.4,18.7,0.146,558096.3,558096.3,2596,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984835,1054151.00
09/27/2016 10:00,2,0.721,ACTIVE,212.38,343.55,59.986,1474984803,"201051344001093","219011344069620",29.46,13.70,0,333.93,352.87,21.5,18.9,0.141,564624.8,564624.8,2597,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984836,1054152.00
09/27/2016 10:00,2,0.666,ACTIVE,213.96,345.36,59.986,1474984803,"201051344000900","219011344069620",29.60,11.70,0,336.04,353.47,20.0,17.4,0.150,574925.7,574925.7,2601,0,0,0,L,1122011218,0,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984837,1054153.00
09/27/2016 10:00,2,0.717,ACTIVE,214.19,345.36,59.986,1474984803,"201051344000648","219011344069620",29.76,11.70,0,336.64,354.07,21.6,19.0,0.150,563538.2,563538.2,2591,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984838,1054154.00
09/27/2016 10:00,2,0.717,ACTIVE,214.19,345.36,59.981,1474984803,"201051344000569","219011344069620",30.10,12.00,0,336.34,354.07,21.9,19.2,0.159,574876.0,574876.0,2594,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984839,1054155.00
09/27/2016 10:00,2,0.699,ACTIVE,214.19,344.45,59.933,1474984803,"201051344000983","219011344069620",30.16,12.00,0,335.44,353.77,21.4,18.8,0.155,567437.3,567437.3,2601,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984840,1054156.00
09/27/2016 10:00,2,0.703,ACTIVE,214.19,345.36,59.981,1474984803,"201051344001158","219011344069620",29.66,12.00,0,335.44,354.07,21.2,18.5,0.155,558946.8,558946.8,2594,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984841,1054157.00
09/27/2016 10:00,2,0.699,ACTIVE,214.41,346.86,59.986,1474984803,"201051344000576","219011344069620",30.22,12.00,0,336.34,354.67,21.5,18.8,0.150,566515.6,566515.6,2600,0,0,0,L,1122011218,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984841,1054158.00
09/27/2016 10:00,2,0.623,ACTIVE,213.06,340.85,60.023,1474984803,"274151322000087","219011344069620",28.61,17.80,0,336.34,349.26,18.0,15.5,0.088,776800.1,776800.1,2608,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474984842,1054159.00
09/27/2016 10:15,2,0.598,ACTIVE,214.19,344.45,59.949,1474985703,"201051344000645","219011344069620",29.46,13.00,0,337.54,360.38,17.9,15.3,0.115,565988.2,565988.2,2598,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985704,1054160.00
09/27/2016 10:15,2,0.516,ACTIVE,212.83,342.95,59.954,1474985703,"274151322000085","219011344069620",28.51,15.50,0,334.54,352.57,14.9,12.5,0.084,804330.0,804330.0,2572,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985705,1054161.00
09/27/2016 10:15,2,0.605,ACTIVE,214.19,345.96,60.018,1474985703,"201051344000633","219011344069620",29.62,12.70,0,336.34,362.19,18.2,15.6,0.128,557628.3,557628.3,2598,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985706,1054162.00
09/27/2016 10:15,2,0.623,ACTIVE,213.74,345.06,59.965,1474985703,"201051344000469","219011344069620",29.24,11.00,0,335.44,359.48,18.5,15.9,0.128,560263.4,560263.4,2601,0,0,0,L,1122011218,0,121.55,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985707,1054163.00
09/27/2016 10:15,2,0.596,ACTIVE,212.38,342.35,59.949,1474985703,"201051344000646","219011344069620",30.00,13.30,0,333.03,357.98,18.2,15.6,0.119,560726.0,560726.0,2592,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985708,1054164.00
09/27/2016 10:15,2,0.553,ACTIVE,212.38,343.25,59.944,1474985703,"274151322000052","219011344069620",28.59,16.00,0,333.93,353.47,16.1,13.6,0.088,827094.6,827094.6,2579,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985709,1054165.00
09/27/2016 10:15,2,0.621,ACTIVE,213.06,343.25,59.986,1474985703,"201051344000585","219011344069620",29.42,13.30,0,334.54,358.58,18.6,16.0,0.124,570852.0,570852.0,2597,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985710,1054166.00
09/27/2016 10:15,2,0.590,ACTIVE,212.61,342.05,59.975,1474985703,"201051344001230","219011344069620",29.54,13.30,0,333.33,357.08,17.6,15.1,0.119,563618.2,563618.2,2600,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985711,1054167.00
09/27/2016 10:15,2,0.592,ACTIVE,213.29,343.25,59.991,1474985703,"201051344000582","219011344069620",29.78,12.70,0,334.84,358.58,17.9,15.3,0.115,556387.4,556387.4,2591,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985712,1054168.00
09/27/2016 10:15,2,0.625,ACTIVE,212.38,342.05,59.949,1474985703,"201051344000955","219011344069620",29.46,13.70,0,333.33,357.08,18.7,16.1,0.119,570488.3,570488.3,2590,0,0,0,L,1122011218,0,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985713,1054169.00
09/27/2016 10:15,2,0.348,ACTIVE,212.61,411.48,59.965,1474985703,"274151322000094","219011344069620",38.84,17.00,0,336.94,433.72,13.7,11.3,0.075,681106.2,681106.2,2635,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985713,1054170.00
09/27/2016 10:15,2,0.646,ACTIVE,213.74,344.15,59.986,1474985703,"201051344000579","219011344069620",29.24,13.30,0,335.74,360.08,19.2,16.6,0.128,574706.7,574706.7,2589,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985714,1054171.00
09/27/2016 10:15,2,0.631,ACTIVE,212.61,342.05,60.002,1474985703,"201051344000890","219011344069620",29.12,14.00,0,333.33,357.98,18.7,16.1,0.115,567727.7,567727.7,2591,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985715,1054172.00
09/27/2016 10:15,2,0.615,ACTIVE,212.83,342.95,59.922,1474985703,"201051344000438","219011344069620",29.52,13.30,0,334.84,358.58,18.4,15.9,0.119,569165.5,569165.5,2594,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985716,1054173.00
09/27/2016 10:15,2,0.641,ACTIVE,212.83,342.05,59.933,1474985703,"201051344000417","219011344069620",29.46,14.00,0,333.63,357.68,19.2,16.6,0.124,560145.3,560145.3,2594,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985717,1054174.00
09/27/2016 10:15,2,0.527,ACTIVE,212.61,340.85,59.922,1474985703,"274151322000083","219011344069620",28.78,16.00,0,334.54,353.17,15.4,12.9,0.097,819540.3,819540.3,2582,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985718,1054175.00
