ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 10:15,2,0.553,ACTIVE,213.29,342.65,59.975,1474985703,"274151322000076","219011344069620",29.00,15.80,0,334.84,353.77,16.3,13.8,0.102,874910.6,874910.6,2591,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985719,1054176.00
09/27/2016 10:15,2,0.613,ACTIVE,213.51,343.25,59.933,1474985703,"201051344000868","219011344069620",29.62,12.30,0,335.44,359.18,18.4,15.8,0.124,559027.7,559027.7,2596,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985720,1054177.00
09/27/2016 10:15,2,0.533,ACTIVE,212.38,342.05,59.954,1474985703,"274151322000095","219011344069620",28.94,15.80,0,335.14,353.47,15.6,13.1,0.097,866080.1,866080.1,2594,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985721,1054178.00
09/27/2016 10:15,2,0.598,ACTIVE,213.51,344.15,59.996,1474985703,"201051344000988","219011344069620",19.22,12.30,0,336.04,355.28,11.7,9.3,0.084,538067.3,538067.3,2586,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985722,1054179.00
09/27/2016 10:15,2,0.602,ACTIVE,212.61,341.75,59.970,1474985703,"201051344001025","219011344069620",29.82,13.30,0,334.54,358.28,18.2,15.7,0.119,569426.1,569426.1,2590,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985723,1054180.00
09/27/2016 10:15,2,0.604,ACTIVE,213.29,343.55,59.907,1474985703,"201051344000458","219011344069620",30.06,13.00,0,336.34,359.48,18.4,15.8,0.124,566408.3,566408.3,2599,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985724,1054181.00
09/27/2016 10:15,2,0.600,ACTIVE,214.19,345.36,59.944,1474985703,"201051344000853","219011344069620",29.98,11.70,0,337.84,362.19,18.2,15.7,0.124,565698.2,565698.2,2607,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985725,1054182.00
09/27/2016 10:15,2,0.590,ACTIVE,213.06,343.55,59.986,1474985703,"201051344000685","219011344069620",29.44,13.30,0,334.54,358.28,17.6,15.1,0.124,568330.0,568330.0,2599,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985726,1054183.00
09/27/2016 10:15,2,0.590,ACTIVE,213.06,342.95,59.965,1474985703,"201051344000917","219011344069620",29.44,14.00,0,333.93,358.28,17.6,15.1,0.115,565260.1,565260.1,2595,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985726,1054184.00
09/27/2016 10:15,2,0.576,ACTIVE,213.06,342.95,59.970,1474985703,"201051344001145","219011344069620",30.02,13.00,0,335.74,358.58,17.5,15.0,0.115,570480.8,570480.8,2597,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985727,1054185.00
09/27/2016 10:15,2,0.613,ACTIVE,212.83,342.95,59.991,1474985703,"201051344000651","219011344069620",29.28,12.70,0,335.14,358.58,18.2,15.6,0.119,563676.4,563676.4,2589,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985728,1054186.00
09/27/2016 10:15,2,0.502,ACTIVE,211.93,342.05,59.965,1474985703,"274151322000088","219011344069620",28.33,15.80,0,333.33,351.97,14.4,12.0,0.080,788600.2,788600.2,2575,0,0,0,L,1151911521,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985729,1054187.00
09/27/2016 10:15,2,0.361,ACTIVE,213.29,418.70,59.959,1474985703,"274151322000068","219011344069620",39.48,18.00,0,337.84,437.93,14.5,12.0,0.084,681629.6,681629.6,2635,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985730,1054188.00
09/27/2016 10:15,2,0.611,ACTIVE,212.61,341.45,59.986,1474985703,"201051344001135","219011344069620",29.54,13.30,0,333.93,357.68,18.3,15.8,0.124,559826.9,559826.9,2586,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985731,1054189.00
09/27/2016 10:15,2,0.627,ACTIVE,213.06,343.25,59.975,1474985703,"201051344000594","219011344069620",29.38,13.30,0,334.84,359.48,18.7,16.1,0.128,570840.8,570840.8,2594,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985732,1054190.00
09/27/2016 10:15,2,0.605,ACTIVE,212.83,342.05,59.996,1474985703,"201051344001203","219011344069620",29.46,13.30,0,334.84,358.88,18.1,15.5,0.124,568061.1,568061.1,2594,0,0,0,L,1122011218,0,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985733,1054191.00
09/27/2016 10:15,2,0.523,ACTIVE,212.61,342.35,59.991,1474985703,"274151322000054","219011344069620",28.63,15.80,0,333.33,352.87,15.2,12.7,0.093,804791.3,804791.3,2569,0,0,0,L,1151911521,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985734,1054192.00
09/27/2016 10:15,2,0.613,ACTIVE,213.51,342.95,59.996,1474985703,"201051344000867","219011344069620",29.48,13.30,0,334.54,359.18,18.4,15.8,0.115,558101.0,558101.0,2597,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985734,1054193.00
09/27/2016 10:15,2,0.621,ACTIVE,212.83,342.95,59.986,1474985703,"201051344001093","219011344069620",29.46,13.70,0,334.24,358.28,18.6,16.0,0.115,564629.5,564629.5,2598,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985735,1054194.00
09/27/2016 10:15,2,0.561,ACTIVE,213.51,344.15,59.986,1474985703,"201051344000900","219011344069620",29.42,12.00,0,335.44,359.18,16.8,14.3,0.119,574930.0,574930.0,2602,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985736,1054195.00
09/27/2016 10:15,2,0.619,ACTIVE,213.74,344.15,59.970,1474985703,"201051344000648","219011344069620",29.44,12.00,0,336.04,360.38,18.5,15.9,0.119,563542.9,563542.9,2592,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985737,1054196.00
09/27/2016 10:15,2,0.619,ACTIVE,213.74,343.85,59.970,1474985703,"201051344000569","219011344069620",29.60,12.30,0,335.74,359.48,18.6,16.0,0.124,574880.7,574880.7,2595,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985738,1054197.00
09/27/2016 10:15,2,0.596,ACTIVE,213.51,342.95,59.933,1474985703,"201051344000983","219011344069620",30.12,12.00,0,335.14,359.78,18.2,15.6,0.128,567441.9,567441.9,2602,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985739,1054198.00
09/27/2016 10:15,2,0.592,ACTIVE,213.74,344.15,59.986,1474985703,"201051344001158","219011344069620",29.76,12.00,0,335.74,359.48,17.9,15.3,0.124,558951.4,558951.4,2595,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985740,1054199.00
09/27/2016 10:15,2,0.611,ACTIVE,214.19,345.06,59.949,1474985703,"201051344000576","219011344069620",29.24,12.30,0,336.34,361.29,18.1,15.6,0.124,566520.2,566520.2,2601,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985741,1054200.00
09/27/2016 10:15,2,0.520,ACTIVE,213.06,341.15,59.965,1474985703,"274151322000087","219011344069620",28.55,18.30,0,333.63,352.87,15.1,12.6,0.075,776803.9,776803.9,2609,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474985742,1054201.00
09/27/2016 10:30,2,0.658,ACTIVE,213.96,344.76,59.975,1474986603,"201051344000645","219011344069620",29.28,13.00,0,336.04,356.18,19.6,16.9,0.137,565992.3,565992.3,2599,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986604,1054202.00
09/27/2016 10:30,2,0.572,ACTIVE,212.61,340.55,59.959,1474986603,"274151322000085","219011344069620",28.55,15.80,0,336.34,349.86,16.5,14.0,0.097,804333.3,804333.3,2573,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986605,1054203.00
09/27/2016 10:30,2,0.652,ACTIVE,214.19,345.96,59.981,1474986603,"201051344000633","219011344069620",29.80,13.00,0,336.34,357.38,19.7,17.1,0.128,557632.5,557632.5,2599,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986606,1054204.00
09/27/2016 10:30,2,0.668,ACTIVE,213.74,344.15,59.959,1474986603,"201051344000469","219011344069620",29.56,11.70,0,333.93,355.58,20.0,17.4,0.141,560267.7,560267.7,2602,0,0,0,L,1122011218,0,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986607,1054205.00
09/27/2016 10:30,2,0.654,ACTIVE,212.38,342.65,59.928,1474986603,"201051344000646","219011344069620",29.50,13.30,0,333.33,354.37,19.6,17.0,0.137,560730.2,560730.2,2593,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986608,1054206.00
09/27/2016 10:30,2,0.602,ACTIVE,212.38,343.55,59.965,1474986603,"274151322000052","219011344069620",28.78,16.30,0,333.63,350.47,17.6,15.0,0.106,827098.3,827098.3,2580,0,0,0,L,1151911521,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986609,1054207.00
09/27/2016 10:30,2,0.664,ACTIVE,213.06,343.55,59.944,1474986603,"201051344000585","219011344069620",29.42,13.70,0,334.54,354.37,19.8,17.2,0.133,570856.2,570856.2,2598,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986610,1054208.00
09/27/2016 10:30,2,0.598,ACTIVE,212.61,342.05,59.912,1474986603,"201051344001230","219011344069620",30.61,13.70,0,333.33,352.57,18.5,15.9,0.119,563622.2,563622.2,2601,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986611,1054209.00
09/27/2016 10:30,2,0.641,ACTIVE,213.29,342.95,59.959,1474986603,"201051344000582","219011344069620",29.24,13.00,0,334.84,353.77,19.0,16.4,0.124,556391.5,556391.5,2592,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986612,1054210.00
09/27/2016 10:30,2,0.656,ACTIVE,212.38,341.75,59.986,1474986603,"201051344000955","219011344069620",29.66,13.70,0,333.63,352.87,19.7,17.1,0.137,570492.6,570492.6,2591,0,0,0,L,1122011218,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986613,1054211.00
09/27/2016 10:30,2,0.371,ACTIVE,212.83,414.49,59.975,1474986603,"274151322000094","219011344069620",39.00,17.50,0,336.64,437.33,14.7,12.3,0.084,681109.2,681109.2,2636,0,0,0,L,1151911521,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986614,1054212.00
09/27/2016 10:30,2,0.666,ACTIVE,213.74,343.85,59.949,1474986603,"201051344000579","219011344069620",30.00,13.30,0,335.74,355.58,20.2,17.6,0.133,574711.2,574711.2,2590,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986615,1054213.00
09/27/2016 10:30,2,0.660,ACTIVE,212.61,341.75,59.975,1474986603,"201051344000890","219011344069620",29.34,14.00,0,333.63,353.77,19.6,17.0,0.133,567732.0,567732.0,2592,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986616,1054214.00
09/27/2016 10:30,2,0.645,ACTIVE,212.83,342.95,59.981,1474986603,"201051344000438","219011344069620",29.64,13.70,0,334.84,354.07,19.4,16.8,0.133,569169.7,569169.7,2595,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986617,1054215.00
09/27/2016 10:30,2,0.672,ACTIVE,213.06,343.25,59.981,1474986603,"201051344000417","219011344069620",29.26,14.00,0,333.03,354.07,20.0,17.3,0.128,560149.7,560149.7,2595,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986618,1054216.00
09/27/2016 10:30,2,0.555,ACTIVE,212.61,340.25,59.954,1474986603,"274151322000083","219011344069620",28.90,16.30,0,333.93,350.47,16.3,13.8,0.106,819543.8,819543.8,2583,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986619,1054217.00
09/27/2016 10:30,2,0.574,ACTIVE,213.29,343.85,59.959,1474986603,"274151322000076","219011344069620",29.42,16.00,0,333.93,351.07,17.1,14.6,0.106,874914.3,874914.3,2592,0,0,0,L,1151911521,0,122.23,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986620,1054218.00
09/27/2016 10:30,2,0.643,ACTIVE,213.74,344.15,59.954,1474986603,"201051344000868","219011344069620",29.26,12.70,0,334.84,355.28,19.1,16.5,0.137,559031.9,559031.9,2597,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986620,1054219.00
09/27/2016 10:30,2,0.561,ACTIVE,212.83,343.85,59.933,1474986603,"274151322000095","219011344069620",28.88,15.80,0,333.03,350.47,16.4,13.9,0.097,866083.6,866083.6,2595,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986621,1054220.00
09/27/2016 10:30,2,0.627,ACTIVE,213.74,343.85,59.938,1474986603,"201051344000988","219011344069620",19.04,12.70,0,334.24,352.27,12.1,9.8,0.080,538069.8,538069.8,2587,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986622,1054221.00
09/27/2016 10:30,2,0.627,ACTIVE,212.83,341.45,59.954,1474986603,"201051344001025","219011344069620",29.68,13.30,0,333.63,354.37,18.9,16.3,0.128,569430.2,569430.2,2591,0,0,0,L,1122011218,0,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986623,1054222.00
09/27/2016 10:30,2,0.619,ACTIVE,213.96,343.85,59.933,1474986603,"201051344000458","219011344069620",30.08,13.30,0,335.44,354.97,18.9,16.3,0.128,566412.5,566412.5,2600,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986624,1054223.00
09/27/2016 10:30,2,0.617,ACTIVE,214.41,345.66,59.970,1474986603,"201051344000853","219011344069620",29.92,12.00,0,336.64,356.78,18.8,16.2,0.119,565702.4,565702.4,2608,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986625,1054224.00
09/27/2016 10:30,2,0.605,ACTIVE,213.29,343.25,59.917,1474986603,"201051344000685","219011344069620",29.48,13.70,0,334.24,354.67,18.1,15.6,0.128,568334.1,568334.1,2600,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986626,1054225.00
09/27/2016 10:30,2,0.604,ACTIVE,212.83,342.35,59.944,1474986603,"201051344000917","219011344069620",29.38,14.30,0,333.33,353.77,18.0,15.4,0.124,565264.1,565264.1,2596,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986627,1054226.00
09/27/2016 10:30,2,0.602,ACTIVE,213.06,343.25,59.944,1474986603,"201051344001145","219011344069620",29.26,13.30,0,335.74,354.07,17.9,15.3,0.119,570484.8,570484.8,2598,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986628,1054227.00
09/27/2016 10:30,2,0.617,ACTIVE,213.06,342.95,59.970,1474986603,"201051344000651","219011344069620",29.66,12.70,0,334.24,354.07,18.6,16.0,0.124,563680.6,563680.6,2590,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986629,1054228.00
09/27/2016 10:30,2,0.523,ACTIVE,212.38,342.95,59.970,1474986603,"274151322000088","219011344069620",27.99,15.80,0,335.74,349.86,14.8,12.4,0.088,788603.4,788603.4,2576,0,0,0,L,1151911521,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986630,1054229.00
09/27/2016 10:30,2,0.381,ACTIVE,213.06,405.77,59.944,1474986603,"274151322000068","219011344069620",38.09,18.30,0,338.14,440.34,14.8,12.4,0.080,681632.8,681632.8,2636,0,0,0,L,1151911521,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986631,1054230.00
09/27/2016 10:30,2,0.615,ACTIVE,212.38,341.15,59.970,1474986603,"201051344001135","219011344069620",29.76,13.30,0,333.93,353.17,18.6,16.0,0.124,559831.1,559831.1,2587,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986631,1054231.00
09/27/2016 10:30,2,0.635,ACTIVE,213.51,343.55,59.965,1474986603,"201051344000594","219011344069620",29.20,13.70,0,334.24,354.97,18.8,16.2,0.128,570845.0,570845.0,2595,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986632,1054232.00
09/27/2016 10:30,2,0.609,ACTIVE,213.06,342.35,59.928,1474986603,"201051344001203","219011344069620",29.46,13.70,0,334.24,354.67,18.2,15.7,0.124,568065.2,568065.2,2595,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986633,1054233.00
09/27/2016 10:30,2,0.533,ACTIVE,212.61,340.25,59.944,1474986603,"274151322000054","219011344069620",28.57,16.00,0,333.93,350.47,15.5,13.0,0.093,804794.7,804794.7,2570,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986634,1054234.00
09/27/2016 10:30,2,0.621,ACTIVE,213.96,343.25,59.933,1474986603,"201051344000867","219011344069620",29.32,13.70,0,335.44,355.28,18.5,15.9,0.119,558105.2,558105.2,2598,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986635,1054235.00
09/27/2016 10:30,2,0.621,ACTIVE,212.83,342.35,59.954,1474986603,"201051344001093","219011344069620",29.42,14.00,0,334.54,354.07,18.6,16.0,0.119,564633.8,564633.8,2599,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986636,1054236.00
09/27/2016 10:30,2,0.566,ACTIVE,213.51,344.15,59.954,1474986603,"201051344000900","219011344069620",29.48,12.00,0,333.93,355.28,16.9,14.4,0.124,574933.9,574933.9,2603,0,0,0,L,1122011218,0,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986637,1054237.00
09/27/2016 10:30,2,0.623,ACTIVE,214.19,343.85,59.949,1474986603,"201051344000648","219011344069620",29.30,12.00,0,336.04,355.58,18.5,16.0,0.124,563547.1,563547.1,2593,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986638,1054238.00
09/27/2016 10:30,2,0.625,ACTIVE,213.74,343.85,59.944,1474986603,"201051344000569","219011344069620",29.48,12.70,0,335.74,355.88,18.7,16.1,0.124,574884.9,574884.9,2596,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986639,1054239.00
09/27/2016 10:30,2,0.600,ACTIVE,213.96,343.85,59.901,1474986603,"201051344000983","219011344069620",30.08,12.30,0,334.54,355.28,18.3,15.8,0.128,567446.1,567446.1,2603,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986640,1054240.00
09/27/2016 10:30,2,0.611,ACTIVE,213.96,344.15,59.959,1474986603,"201051344001158","219011344069620",29.00,12.30,0,335.14,355.28,18.0,15.4,0.128,558955.5,558955.5,2596,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986641,1054241.00
09/27/2016 10:30,2,0.607,ACTIVE,214.41,345.66,59.933,1474986603,"201051344000576","219011344069620",29.58,12.30,0,336.64,356.48,18.2,15.7,0.119,566524.4,566524.4,2602,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986642,1054242.00
09/27/2016 10:30,2,0.527,ACTIVE,212.83,342.65,59.933,1474986603,"274151322000087","219011344069620",28.41,19.00,0,336.04,350.47,15.2,12.7,0.080,776807.3,776807.3,2610,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474986643,1054243.00
09/27/2016 10:45,2,0.996,ACTIVE,214.87,349.26,59.965,1474987503,"201051344000645","219011344069620",30.38,13.00,0,336.64,367.60,30.7,27.7,0.234,565998.7,565998.7,2600,0,0,0,L,1122011218,0,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987504,1054244.00
09/27/2016 10:45,2,0.916,ACTIVE,213.06,345.66,59.965,1474987503,"274151322000085","219011344069620",29.14,16.00,0,333.93,356.18,27.1,24.2,0.172,804338.8,804338.8,2574,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987505,1054245.00
09/27/2016 10:45,2,1.021,ACTIVE,214.64,350.77,59.954,1474987503,"201051344000633","219011344069620",30.06,13.30,0,334.54,368.80,31.1,28.1,0.247,557638.9,557638.9,2600,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987506,1054246.00
09/27/2016 10:45,2,1.033,ACTIVE,214.41,349.26,59.965,1474987503,"201051344000469","219011344069620",30.14,11.70,0,333.93,367.00,31.6,28.5,0.243,560274.2,560274.2,2603,0,0,0,L,1122011218,0,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987507,1054247.00
09/27/2016 10:45,2,1.002,ACTIVE,212.61,346.86,59.933,1474987503,"201051344000646","219011344069620",30.38,13.70,0,332.13,362.49,30.9,27.9,0.239,560736.5,560736.5,2594,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987508,1054248.00
09/27/2016 10:45,2,0.955,ACTIVE,212.83,348.36,59.965,1474987503,"274151322000052","219011344069620",29.62,16.70,0,333.33,357.38,28.6,25.7,0.181,827104.2,827104.2,2581,0,0,0,L,1151911521,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987509,1054249.00
09/27/2016 10:45,2,1.016,ACTIVE,213.29,347.46,59.996,1474987503,"201051344000585","219011344069620",30.53,14.00,0,333.93,363.09,31.4,28.4,0.239,570862.8,570862.8,2599,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987510,1054250.00
09/27/2016 10:45,2,0.986,ACTIVE,213.06,346.26,59.970,1474987503,"201051344001230","219011344069620",30.10,14.00,0,333.03,360.69,30.1,27.1,0.230,563628.4,563628.4,2602,0,0,0,L,1122011218,0,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987510,1054251.00
09/27/2016 10:45,2,1.002,ACTIVE,213.74,348.06,59.954,1474987503,"201051344000582","219011344069620",30.04,13.30,0,333.63,363.09,30.5,27.5,0.225,556397.8,556397.8,2593,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987511,1054252.00
09/27/2016 10:45,2,1.014,ACTIVE,212.83,346.86,59.975,1474987503,"201051344000955","219011344069620",30.49,14.00,0,332.13,361.59,31.3,28.3,0.239,570499.1,570499.1,2592,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987512,1054253.00
09/27/2016 10:45,2,0.623,ACTIVE,213.06,422.30,59.981,1474987503,"274151322000094","219011344069620",39.82,17.80,0,334.24,443.34,25.3,22.5,0.168,681114.2,681114.2,2637,0,0,0,L,1151911521,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987513,1054254.00
09/27/2016 10:45,2,1.033,ACTIVE,214.41,349.26,59.959,1474987503,"201051344000579","219011344069620",30.61,13.70,0,335.44,367.60,32.1,29.0,0.243,574717.9,574717.9,2591,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987514,1054255.00
09/27/2016 10:45,2,1.039,ACTIVE,213.06,346.86,59.944,1474987503,"201051344000890","219011344069620",30.14,14.30,0,332.73,362.49,31.8,28.7,0.230,567738.6,567738.6,2593,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987515,1054256.00
09/27/2016 10:45,2,1.021,ACTIVE,213.29,347.76,59.981,1474987503,"201051344000438","219011344069620",30.26,14.00,0,333.93,362.79,31.4,28.4,0.239,569176.2,569176.2,2596,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987516,1054257.00
09/27/2016 10:45,2,1.053,ACTIVE,213.29,347.46,59.938,1474987503,"201051344000417","219011344069620",29.86,14.30,0,332.13,362.49,31.8,28.8,0.243,560156.2,560156.2,2596,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987517,1054258.00
09/27/2016 10:45,2,0.941,ACTIVE,212.83,343.55,59.959,1474987503,"274151322000083","219011344069620",29.42,16.30,0,333.63,356.78,28.1,25.2,0.186,819549.5,819549.5,2584,0,0,0,L,1151911521,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987518,1054259.00
09/27/2016 10:45,2,0.971,ACTIVE,213.51,348.06,59.928,1474987503,"274151322000076","219011344069620",30.10,16.30,0,334.54,357.98,29.6,26.6,0.199,874920.4,874920.4,2593,0,0,0,L,1151911521,0,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987519,1054260.00
09/27/2016 10:45,2,1.043,ACTIVE,214.19,349.26,59.959,1474987503,"201051344000868","219011344069620",30.08,12.30,0,334.84,365.49,31.8,28.8,0.239,559038.4,559038.4,2598,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987520,1054261.00
09/27/2016 10:45,2,0.957,ACTIVE,212.83,348.96,59.986,1474987503,"274151322000095","219011344069620",29.68,16.30,0,332.73,356.78,28.8,25.9,0.186,866089.5,866089.5,2596,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987521,1054262.00
09/27/2016 10:45,2,1.031,ACTIVE,214.19,347.76,59.970,1474987503,"201051344000988","219011344069620",19.76,12.30,0,334.84,360.08,20.7,18.0,0.159,538073.9,538073.9,2588,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987522,1054263.00
09/27/2016 10:45,2,1.033,ACTIVE,213.06,346.26,59.991,1474987503,"201051344001025","219011344069620",30.24,13.70,0,333.63,362.79,31.7,28.7,0.239,569436.8,569436.8,2592,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987523,1054264.00
09/27/2016 10:45,2,1.025,ACTIVE,214.19,348.36,59.949,1474987503,"201051344000458","219011344069620",30.38,13.30,0,334.54,366.10,31.6,28.6,0.247,566419.0,566419.0,2601,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987524,1054265.00
09/27/2016 10:45,2,1.029,ACTIVE,214.87,350.17,59.944,1474987503,"201051344000853","219011344069620",30.47,12.30,0,336.64,368.50,31.8,28.8,0.239,565708.9,565708.9,2609,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987525,1054266.00
09/27/2016 10:45,2,0.996,ACTIVE,213.29,348.06,59.981,1474987503,"201051344000685","219011344069620",30.38,14.00,0,333.03,362.49,30.7,27.7,0.252,568340.3,568340.3,2601,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987526,1054267.00
09/27/2016 10:45,2,1.002,ACTIVE,213.29,347.76,60.018,1474987503,"201051344000917","219011344069620",30.08,14.30,0,333.33,362.49,30.5,27.5,0.230,565270.4,565270.4,2597,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987526,1054268.00
09/27/2016 10:45,2,1.006,ACTIVE,213.51,348.06,59.986,1474987503,"201051344001145","219011344069620",30.02,13.30,0,335.14,363.09,30.6,27.6,0.230,570491.1,570491.1,2599,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987527,1054269.00
09/27/2016 10:45,2,1.033,ACTIVE,213.51,348.36,59.975,1474987503,"201051344000651","219011344069620",30.18,13.00,0,333.93,363.09,31.6,28.6,0.234,563687.0,563687.0,2591,0,0,0,L,1122011218,0,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987528,1054270.00
09/27/2016 10:45,2,0.916,ACTIVE,212.83,342.95,59.981,1474987503,"274151322000088","219011344069620",29.16,16.30,0,333.03,355.58,27.1,24.2,0.172,788608.8,788608.8,2577,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987529,1054271.00
09/27/2016 10:45,2,0.672,ACTIVE,213.51,410.58,59.975,1474987503,"274151322000068","219011344069620",38.53,19.00,0,334.84,452.06,26.1,23.3,0.164,681638.0,681638.0,2637,0,0,0,L,1151911521,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987530,1054272.00
09/27/2016 10:45,2,1.043,ACTIVE,213.06,347.46,59.949,1474987503,"201051344001135","219011344069620",30.00,13.70,0,333.33,362.19,31.8,28.7,0.247,559837.6,559837.6,2588,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987531,1054273.00
09/27/2016 10:45,2,1.061,ACTIVE,213.74,348.36,59.954,1474987503,"201051344000594","219011344069620",30.22,14.00,0,334.84,364.29,32.5,29.4,0.247,570851.7,570851.7,2596,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987532,1054274.00
09/27/2016 10:45,2,1.035,ACTIVE,213.29,346.86,60.007,1474987503,"201051344001203","219011344069620",30.12,14.00,0,333.93,363.69,31.6,28.6,0.243,568071.7,568071.7,2596,0,0,0,L,1122011218,0,122.91,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987533,1054275.00
09/27/2016 10:45,2,0.953,ACTIVE,212.83,344.45,59.949,1474987503,"274151322000054","219011344069620",29.06,16.70,0,333.33,356.48,28.1,25.2,0.177,804800.4,804800.4,2571,0,0,0,L,1151911521,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987534,1054276.00
09/27/2016 10:45,2,1.064,ACTIVE,214.64,348.36,59.975,1474987503,"201051344000867","219011344069620",29.88,13.30,0,335.44,365.80,32.3,29.2,0.243,558111.8,558111.8,2599,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987534,1054277.00
09/27/2016 10:45,2,1.043,ACTIVE,213.06,347.76,59.996,1474987503,"201051344001093","219011344069620",30.06,14.30,0,333.33,361.89,31.8,28.8,0.225,564640.2,564640.2,2600,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987535,1054278.00
09/27/2016 10:45,2,1.014,ACTIVE,214.19,349.26,59.975,1474987503,"201051344000900","219011344069620",30.12,12.00,0,335.74,366.10,30.9,27.9,0.243,574940.1,574940.1,2604,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987536,1054279.00
09/27/2016 10:45,2,1.049,ACTIVE,214.41,348.66,59.975,1474987503,"201051344000648","219011344069620",30.28,12.30,0,336.04,367.00,32.2,29.1,0.252,563553.6,563553.6,2594,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987538,1054280.00
09/27/2016 10:45,2,1.064,ACTIVE,214.41,349.26,59.965,1474987503,"201051344000569","219011344069620",30.45,12.70,0,336.04,366.70,32.9,29.8,0.247,574891.6,574891.6,2597,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987539,1054281.00
09/27/2016 10:45,2,1.037,ACTIVE,214.41,349.26,59.965,1474987503,"201051344000983","219011344069620",30.67,12.30,0,334.24,365.49,32.3,29.2,0.256,567452.6,567452.6,2604,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987540,1054282.00
09/27/2016 10:45,2,1.057,ACTIVE,214.41,349.56,60.018,1474987503,"201051344001158","219011344069620",30.02,12.30,0,334.84,366.70,32.1,29.1,0.261,558962.0,558962.0,2597,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987541,1054283.00
09/27/2016 10:45,2,1.051,ACTIVE,214.87,350.77,59.975,1474987503,"201051344000576","219011344069620",30.30,12.30,0,336.34,367.90,32.3,29.3,0.247,566530.9,566530.9,2603,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987541,1054284.00
09/27/2016 10:45,2,0.953,ACTIVE,212.83,343.55,59.954,1474987503,"274151322000087","219011344069620",29.26,19.50,0,332.43,356.78,28.2,25.3,0.172,776812.9,776812.9,2611,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474987543,1054285.00
09/27/2016 11:00,2,1.031,ACTIVE,214.41,349.26,59.981,1474988403,"201051344000645","219011344069620",30.10,13.30,0,336.94,366.40,31.4,28.4,0.243,566005.0,566005.0,2601,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988405,1054286.00
09/27/2016 11:00,2,0.932,ACTIVE,212.61,345.06,59.959,1474988403,"274151322000085","219011344069620",29.50,16.30,0,333.33,355.88,27.9,25.0,0.172,804344.3,804344.3,2575,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988405,1054287.00
09/27/2016 11:00,2,1.025,ACTIVE,214.41,350.17,60.002,1474988403,"201051344000633","219011344069620",30.55,13.30,0,336.64,367.30,31.8,28.8,0.243,557645.3,557645.3,2601,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988406,1054288.00
09/27/2016 11:00,2,1.047,ACTIVE,214.19,349.56,59.986,1474988403,"201051344000469","219011344069620",30.38,11.70,0,336.04,364.59,32.2,29.2,0.247,560280.7,560280.7,2604,0,0,0,L,1122011218,0,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988407,1054289.00
09/27/2016 11:00,2,1.043,ACTIVE,212.38,347.16,59.986,1474988403,"201051344000646","219011344069620",29.94,14.00,0,333.93,362.49,31.6,28.6,0.243,560742.9,560742.9,2595,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988408,1054290.00
09/27/2016 11:00,2,0.986,ACTIVE,212.16,343.55,59.991,1474988403,"274151322000052","219011344069620",29.50,17.00,0,335.44,357.08,29.5,26.5,0.199,827110.0,827110.0,2582,0,0,0,L,1151911521,0,121.33,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988409,1054291.00
09/27/2016 11:00,2,1.051,ACTIVE,213.06,347.46,60.002,1474988403,"201051344000585","219011344069620",30.36,14.30,0,335.44,362.79,32.3,29.3,0.252,570869.2,570869.2,2600,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988410,1054292.00
09/27/2016 11:00,2,1.012,ACTIVE,212.61,345.66,59.981,1474988403,"201051344001230","219011344069620",30.22,14.30,0,333.63,360.69,31.0,28.0,0.243,563634.6,563634.6,2603,0,0,0,L,1122011218,0,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988411,1054293.00
09/27/2016 11:00,2,1.033,ACTIVE,213.51,347.76,59.986,1474988403,"201051344000582","219011344069620",29.98,13.70,0,336.04,362.79,31.4,28.4,0.234,556404.0,556404.0,2594,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988412,1054294.00
09/27/2016 11:00,2,1.059,ACTIVE,212.38,346.26,59.944,1474988403,"201051344000955","219011344069620",30.00,14.70,0,334.24,361.59,32.2,29.2,0.247,570505.6,570505.6,2593,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988413,1054295.00
09/27/2016 11:00,2,0.641,ACTIVE,212.38,429.82,60.002,1474988403,"274151322000094","219011344069620",40.24,18.00,0,333.63,442.14,26.1,23.3,0.168,681119.3,681119.3,2638,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988414,1054296.00
09/27/2016 11:00,2,1.078,ACTIVE,214.19,349.86,60.007,1474988403,"201051344000579","219011344069620",30.36,14.00,0,335.74,366.10,33.2,30.2,0.252,574724.5,574724.5,2592,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988415,1054297.00
09/27/2016 11:00,2,1.068,ACTIVE,212.61,346.26,60.023,1474988403,"201051344000890","219011344069620",30.20,14.70,0,334.84,361.89,32.7,29.7,0.239,567745.1,567745.1,2594,0,0,0,L,1122011218,0,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988416,1054298.00
09/27/2016 11:00,2,1.062,ACTIVE,213.06,348.36,60.039,1474988403,"201051344000438","219011344069620",30.12,14.00,0,335.44,362.79,32.4,29.4,0.247,569182.7,569182.7,2597,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988417,1054299.00
09/27/2016 11:00,2,1.068,ACTIVE,213.06,347.16,60.012,1474988403,"201051344000417","219011344069620",30.26,14.70,0,334.54,361.89,32.8,29.7,0.252,560162.8,560162.8,2597,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988418,1054300.00
09/27/2016 11:00,2,0.975,ACTIVE,212.38,348.06,59.981,1474988403,"274151322000083","219011344069620",29.56,17.00,0,333.63,356.78,29.2,26.3,0.199,819555.1,819555.1,2585,0,0,0,L,1151911521,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988419,1054301.00
09/27/2016 11:00,2,1.006,ACTIVE,212.61,348.36,59.996,1474988403,"274151322000076","219011344069620",30.26,16.70,0,336.94,357.68,30.8,27.8,0.203,874926.4,874926.4,2594,0,0,0,L,1151911521,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988420,1054302.00
09/27/2016 11:00,2,1.064,ACTIVE,213.74,348.36,59.986,1474988403,"201051344000868","219011344069620",30.47,12.70,0,337.24,363.99,32.9,29.8,0.252,559044.9,559044.9,2599,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988421,1054303.00
09/27/2016 11:00,2,0.992,ACTIVE,212.16,346.86,59.975,1474988403,"274151322000095","219011344069620",29.88,16.30,0,333.63,356.48,30.1,27.1,0.190,866095.3,866095.3,2597,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988421,1054304.00
09/27/2016 11:00,2,1.064,ACTIVE,213.74,347.76,60.012,1474988403,"201051344000988","219011344069620",19.88,12.70,0,336.34,359.48,21.4,18.8,0.164,538077.9,538077.9,2589,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988422,1054305.00
09/27/2016 11:00,2,1.078,ACTIVE,212.83,346.86,60.007,1474988403,"201051344001025","219011344069620",30.10,14.00,0,334.54,362.49,32.9,29.8,0.252,569443.2,569443.2,2593,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988423,1054306.00
09/27/2016 11:00,2,1.066,ACTIVE,213.96,348.36,60.012,1474988403,"201051344000458","219011344069620",30.38,13.70,0,337.24,363.69,32.9,29.8,0.256,566425.4,566425.4,2602,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988424,1054307.00
09/27/2016 11:00,2,1.070,ACTIVE,214.41,349.56,60.012,1474988403,"201051344000853","219011344069620",30.47,12.30,0,338.14,368.20,33.0,29.9,0.256,565715.3,565715.3,2610,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988425,1054308.00
09/27/2016 11:00,2,1.035,ACTIVE,212.83,347.16,60.007,1474988403,"201051344000685","219011344069620",30.40,14.30,0,333.63,362.19,31.9,28.9,0.261,568346.5,568346.5,2602,0,0,0,L,1122011218,0,122.91,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988426,1054309.00
09/27/2016 11:00,2,1.035,ACTIVE,212.83,347.16,59.949,1474988403,"201051344000917","219011344069620",30.32,14.70,0,334.84,362.19,31.8,28.8,0.243,565276.5,565276.5,2598,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988427,1054310.00
09/27/2016 11:00,2,1.043,ACTIVE,212.83,347.16,60.007,1474988403,"201051344001145","219011344069620",30.30,13.70,0,335.44,362.49,32.0,29.0,0.239,570497.3,570497.3,2600,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988428,1054311.00
09/27/2016 11:00,2,1.080,ACTIVE,213.06,348.06,59.949,1474988403,"201051344000651","219011344069620",30.08,13.30,0,335.74,362.79,32.9,29.8,0.256,563693.4,563693.4,2592,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988429,1054312.00
09/27/2016 11:00,2,0.971,ACTIVE,211.70,342.95,60.002,1474988403,"274151322000088","219011344069620",29.08,16.30,0,332.73,355.58,28.6,25.7,0.190,788614.2,788614.2,2578,0,0,0,L,1151911521,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988430,1054313.00
09/27/2016 11:00,2,0.688,ACTIVE,213.06,429.22,59.970,1474988403,"274151322000068","219011344069620",40.18,19.30,0,334.54,449.05,27.9,25.0,0.177,681643.3,681643.3,2638,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988430,1054314.00
09/27/2016 11:00,2,1.078,ACTIVE,212.61,346.26,59.954,1474988403,"201051344001135","219011344069620",30.43,14.00,0,334.24,362.19,33.3,30.2,0.261,559844.0,559844.0,2589,0,0,0,L,1122011218,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988431,1054315.00
09/27/2016 11:00,2,1.104,ACTIVE,213.74,349.86,59.996,1474988403,"201051344000594","219011344069620",30.36,14.30,0,335.74,363.99,34.0,30.9,0.265,570858.2,570858.2,2597,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988432,1054316.00
09/27/2016 11:00,2,1.090,ACTIVE,212.83,346.56,60.002,1474988403,"201051344001203","219011344069620",30.02,14.30,0,336.04,363.39,33.1,30.1,0.261,568078.0,568078.0,2597,0,0,0,L,1122011218,0,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988434,1054317.00
09/27/2016 11:00,2,1.006,ACTIVE,212.38,342.35,59.986,1474988403,"274151322000054","219011344069620",29.36,16.70,0,333.03,356.18,29.9,26.9,0.194,804805.9,804805.9,2572,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988435,1054318.00
