ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 11:00,2,1.115,ACTIVE,214.19,348.66,60.018,1474988403,"201051344000867","219011344069620",30.06,14.00,0,336.94,363.69,34.0,30.9,0.256,558118.2,558118.2,2600,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988436,1054319.00
09/27/2016 11:00,2,1.102,ACTIVE,212.83,347.76,60.007,1474988403,"201051344001093","219011344069620",30.08,14.70,0,335.14,362.19,33.6,30.5,0.252,564646.6,564646.6,2601,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988437,1054320.00
09/27/2016 11:00,2,1.047,ACTIVE,213.96,350.17,59.975,1474988403,"201051344000900","219011344069620",30.59,12.30,0,336.94,364.59,32.5,29.4,0.261,574946.2,574946.2,2605,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988438,1054321.00
09/27/2016 11:00,2,1.092,ACTIVE,214.19,349.26,59.986,1474988403,"201051344000648","219011344069620",30.45,12.30,0,336.64,365.49,33.7,30.6,0.261,563560.1,563560.1,2595,0,0,0,L,1122011218,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988438,1054322.00
09/27/2016 11:00,2,1.104,ACTIVE,214.41,351.67,59.922,1474988403,"201051344000569","219011344069620",30.57,12.70,0,336.94,365.49,34.3,31.1,0.265,574898.1,574898.1,2598,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988439,1054323.00
09/27/2016 11:00,2,1.082,ACTIVE,214.19,350.47,59.970,1474988403,"201051344000983","219011344069620",30.71,12.70,0,336.64,363.99,33.7,30.6,0.270,567459.0,567459.0,2605,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988440,1054324.00
09/27/2016 11:00,2,1.119,ACTIVE,214.41,350.17,59.996,1474988403,"201051344001158","219011344069620",29.64,12.70,0,336.04,365.19,33.6,30.5,0.274,558968.3,558968.3,2598,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988441,1054325.00
09/27/2016 11:00,2,1.104,ACTIVE,214.64,350.77,59.954,1474988403,"201051344000576","219011344069620",30.18,12.70,0,337.24,367.30,33.8,30.7,0.239,566537.3,566537.3,2604,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988442,1054326.00
09/27/2016 11:00,2,1.004,ACTIVE,212.61,348.96,59.986,1474988403,"274151322000087","219011344069620",29.36,19.30,0,333.03,356.18,29.8,26.9,0.194,776818.4,776818.4,2612,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474988443,1054327.00
09/27/2016 11:15,2,2.924,ACTIVE,216.67,353.47,59.954,1474989303,"201051344000645","219011344069620",30.40,14.70,0,336.94,395.85,90.0,85.0,0.407,566017.6,566017.6,2602,0,0,0,L,1122011218,0,123.81,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989304,1054328.00
09/27/2016 11:15,2,2.812,ACTIVE,213.06,347.76,59.965,1474989303,"274151322000085","219011344069620",29.82,18.70,0,336.04,380.82,84.9,80.0,0.309,804355.7,804355.7,2576,0,0,0,L,1151911521,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989305,1054329.00
09/27/2016 11:15,2,2.809,ACTIVE,216.22,355.28,59.996,1474989303,"201051344000633","219011344069620",30.77,15.00,0,335.74,395.55,87.6,82.6,0.411,557658.0,557658.0,2602,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989306,1054330.00
09/27/2016 11:15,2,2.785,ACTIVE,216.45,353.47,59.996,1474989303,"201051344000469","219011344069620",30.65,13.30,0,336.64,395.85,86.5,81.5,0.407,560293.6,560293.6,2605,0,0,0,L,1122011218,0,123.14,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989307,1054331.00
09/27/2016 11:15,2,2.732,ACTIVE,213.51,348.06,59.959,1474989303,"201051344000646","219011344069620",30.75,15.80,0,333.63,391.64,85.1,80.2,0.398,560755.5,560755.5,2596,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989308,1054332.00
09/27/2016 11:15,2,2.695,ACTIVE,213.06,347.76,59.965,1474989303,"274151322000052","219011344069620",30.32,19.30,0,334.84,380.22,82.7,77.9,0.323,827122.0,827122.0,2583,0,0,0,L,1151911521,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989309,1054333.00
09/27/2016 11:15,2,2.680,ACTIVE,214.19,349.56,59.986,1474989303,"201051344000585","219011344069620",30.65,16.30,0,334.84,395.85,83.2,78.4,0.380,570882.0,570882.0,2601,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989310,1054334.00
09/27/2016 11:15,2,2.551,ACTIVE,213.51,348.06,59.981,1474989303,"201051344001230","219011344069620",31.07,15.50,0,332.13,389.54,80.3,75.6,0.367,563647.0,563647.0,2604,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989311,1054335.00
09/27/2016 11:15,2,2.586,ACTIVE,214.41,348.96,60.002,1474989303,"201051344000582","219011344069620",30.49,15.30,0,335.44,396.15,79.8,75.1,0.362,556416.5,556416.5,2595,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989311,1054336.00
09/27/2016 11:15,2,2.576,ACTIVE,213.29,347.76,60.012,1474989303,"201051344000955","219011344069620",31.01,16.30,0,333.63,391.04,80.9,76.2,0.380,570518.3,570518.3,2594,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989312,1054337.00
09/27/2016 11:15,2,1.658,ACTIVE,213.06,452.06,59.991,1474989303,"274151322000094","219011344069620",41.63,21.30,0,333.93,468.89,70.4,66.1,0.486,681130.0,681130.0,2639,0,0,0,L,1151911521,0,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989313,1054338.00
09/27/2016 11:15,2,2.557,ACTIVE,215.77,351.97,60.007,1474989303,"201051344000579","219011344069620",30.38,15.80,0,336.64,395.85,78.7,74.1,0.358,574737.5,574737.5,2593,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989314,1054339.00
09/27/2016 11:15,2,2.506,ACTIVE,213.06,348.96,59.991,1474989303,"201051344000890","219011344069620",30.67,16.00,0,333.93,391.34,77.9,73.2,0.354,567758.0,567758.0,2595,0,0,0,L,1122011218,0,122.91,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989315,1054340.00
09/27/2016 11:15,2,2.486,ACTIVE,213.51,351.97,60.002,1474989303,"201051344000438","219011344069620",30.67,16.00,0,322.21,394.95,77.2,72.6,0.658,569195.5,569195.5,2598,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989316,1054341.00
09/27/2016 11:15,2,2.432,ACTIVE,213.51,360.08,59.970,1474989303,"201051344000417","219011344069620",30.71,16.30,0,320.11,391.34,75.7,71.1,0.623,560175.6,560175.6,2598,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989317,1054342.00
09/27/2016 11:15,2,2.367,ACTIVE,212.83,365.80,59.965,1474989303,"274151322000083","219011344069620",29.96,20.00,0,329.43,380.22,71.8,67.4,0.495,819566.9,819566.9,2586,0,0,0,L,1151911521,0,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989318,1054343.00
09/27/2016 11:15,2,2.406,ACTIVE,213.51,350.47,59.970,1474989303,"274151322000076","219011344069620",30.75,19.80,0,331.53,381.73,75.0,70.5,0.526,874938.9,874938.9,2595,0,0,0,L,1151911521,0,121.78,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989319,1054344.00
09/27/2016 11:15,2,2.363,ACTIVE,215.09,364.59,59.986,1474989303,"201051344000868","219011344069620",30.69,14.00,0,324.62,396.15,73.5,69.0,0.592,559058.0,559058.0,2600,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989319,1054345.00
09/27/2016 11:15,2,2.316,ACTIVE,212.83,351.97,59.965,1474989303,"274151322000095","219011344069620",30.63,19.80,0,329.13,380.82,71.8,67.4,0.499,866107.5,866107.5,2598,0,0,0,L,1151911521,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989320,1054346.00
09/27/2016 11:15,2,2.350,ACTIVE,215.32,358.28,59.949,1474989303,"201051344000988","219011344069620",19.90,13.00,0,335.14,390.44,47.4,43.8,0.384,538086.3,538086.3,2590,0,0,0,L,1122011218,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989321,1054347.00
09/27/2016 11:15,2,2.299,ACTIVE,213.51,358.88,59.886,1474989303,"201051344001025","219011344069620",30.53,15.80,0,318.91,393.75,71.2,66.8,0.570,569456.1,569456.1,2594,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989322,1054348.00
09/27/2016 11:15,2,2.232,ACTIVE,215.32,360.38,59.907,1474989303,"201051344000458","219011344069620",30.75,15.00,0,321.31,395.55,69.6,65.2,0.583,566438.3,566438.3,2603,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989323,1054349.00
09/27/2016 11:15,2,2.238,ACTIVE,216.00,363.99,59.996,1474989303,"201051344000853","219011344069620",30.55,14.00,0,330.03,396.75,69.3,65.0,0.561,565728.3,565728.3,2611,0,0,0,L,1122011218,0,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989324,1054350.00
09/27/2016 11:15,2,2.188,ACTIVE,213.29,359.78,59.996,1474989303,"201051344000685","219011344069620",30.49,15.80,0,318.00,391.94,67.5,63.3,0.588,568359.2,568359.2,2603,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989325,1054351.00
09/27/2016 11:15,2,2.082,ACTIVE,213.51,358.28,60.002,1474989303,"201051344000917","219011344069620",30.83,16.30,0,319.81,394.95,65.1,60.9,0.548,565289.0,565289.0,2599,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989326,1054352.00
09/27/2016 11:15,2,2.094,ACTIVE,213.29,358.28,59.928,1474989303,"201051344001145","219011344069620",30.71,15.30,0,320.11,395.85,65.1,60.9,0.530,570509.8,570509.8,2601,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989327,1054353.00
09/27/2016 11:15,2,2.176,ACTIVE,213.74,358.88,59.991,1474989303,"201051344000651","219011344069620",30.22,15.30,0,321.01,395.85,66.6,62.4,0.539,563706.3,563706.3,2593,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989328,1054354.00
09/27/2016 11:15,2,2.023,ACTIVE,212.38,352.57,60.002,1474989303,"274151322000088","219011344069620",29.60,19.30,0,330.33,380.22,60.6,56.6,0.402,788625.7,788625.7,2579,0,0,0,L,1151911521,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989329,1054355.00
09/27/2016 11:15,2,1.418,ACTIVE,213.51,431.02,59.986,1474989303,"274151322000068","219011344069620",40.12,22.00,0,334.24,482.12,57.0,53.1,0.371,681654.3,681654.3,2639,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989330,1054356.00
09/27/2016 11:15,2,2.086,ACTIVE,213.29,357.38,59.891,1474989303,"201051344001135","219011344069620",30.65,15.50,0,320.11,393.75,64.8,60.7,0.535,559856.9,559856.9,2590,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989330,1054357.00
09/27/2016 11:15,2,2.117,ACTIVE,214.64,361.89,59.901,1474989303,"201051344000594","219011344069620",30.40,15.80,0,322.51,398.86,65.2,61.0,0.535,570871.3,570871.3,2598,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989331,1054358.00
09/27/2016 11:15,2,2.098,ACTIVE,213.51,357.68,59.965,1474989303,"201051344001203","219011344069620",30.02,15.80,0,318.30,395.85,63.8,59.7,0.526,568090.9,568090.9,2598,0,0,0,L,1122011218,0,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989332,1054359.00
09/27/2016 11:15,2,1.986,ACTIVE,212.83,361.29,59.986,1474989303,"274151322000054","219011344069620",29.44,19.30,0,330.03,381.42,59.3,55.3,0.411,804817.7,804817.7,2573,0,0,0,L,1151911521,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989333,1054360.00
09/27/2016 11:15,2,2.078,ACTIVE,215.09,360.38,59.986,1474989303,"201051344000867","219011344069620",30.30,15.30,0,321.61,396.75,63.7,59.6,0.513,558131.3,558131.3,2601,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989334,1054361.00
09/27/2016 11:15,2,1.977,ACTIVE,213.29,357.08,60.028,1474989303,"201051344001093","219011344069620",30.75,16.00,0,318.91,395.25,61.5,57.5,0.486,564659.4,564659.4,2602,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989335,1054362.00
09/27/2016 11:15,2,2.008,ACTIVE,215.09,357.38,59.996,1474989303,"201051344000900","219011344069620",30.57,13.30,0,321.91,396.45,62.2,58.1,0.504,574959.0,574959.0,2606,0,0,0,L,1122011218,0,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989336,1054363.00
09/27/2016 11:15,2,2.018,ACTIVE,215.32,359.18,59.949,1474989303,"201051344000648","219011344069620",30.51,14.00,0,319.81,397.96,62.4,58.3,0.504,563573.0,563573.0,2596,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989337,1054364.00
09/27/2016 11:15,2,2.025,ACTIVE,215.32,359.78,60.012,1474989303,"201051344000569","219011344069620",30.63,14.30,0,322.51,395.85,62.9,58.7,0.495,574911.3,574911.3,2599,0,0,0,L,1122011218,0,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989338,1054365.00
09/27/2016 11:15,2,1.990,ACTIVE,215.09,361.29,59.912,1474989303,"201051344000983","219011344069620",30.79,14.00,0,325.52,397.35,62.1,58.0,0.526,567472.1,567472.1,2606,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989339,1054366.00
09/27/2016 11:15,2,2.010,ACTIVE,215.09,359.48,60.012,1474989303,"201051344001158","219011344069620",30.34,14.30,0,328.52,395.85,61.7,57.7,0.517,558981.4,558981.4,2599,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989340,1054367.00
09/27/2016 11:15,2,1.992,ACTIVE,215.32,359.78,59.991,1474989303,"201051344000576","219011344069620",30.61,14.00,0,327.02,395.55,61.7,57.6,0.517,566550.4,566550.4,2605,0,0,0,L,1122011218,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989341,1054368.00
09/27/2016 11:15,2,1.871,ACTIVE,212.83,354.07,59.949,1474989303,"274151322000087","219011344069620",29.56,22.50,0,332.13,380.22,56.0,52.1,0.358,776830.2,776830.2,2613,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474989341,1054369.00
09/27/2016 11:30,2,2.170,ACTIVE,215.32,359.48,59.949,1474990203,"201051344000645","219011344069620",30.75,15.00,0,323.72,395.25,67.6,63.4,0.539,566033.8,566033.8,2603,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990204,1054370.00
09/27/2016 11:30,2,2.045,ACTIVE,213.06,359.18,60.002,1474990203,"274151322000085","219011344069620",29.72,18.70,0,330.33,381.12,61.7,57.6,0.424,804370.4,804370.4,2577,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990205,1054371.00
09/27/2016 11:30,2,2.201,ACTIVE,215.32,362.79,60.007,1474990203,"201051344000633","219011344069620",30.42,15.00,0,324.32,396.45,67.8,63.5,0.570,557674.2,557674.2,2603,0,0,0,L,1122011218,0,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990206,1054372.00
09/27/2016 11:30,2,2.209,ACTIVE,215.32,362.79,59.928,1474990203,"201051344000469","219011344069620",30.57,13.00,0,324.62,395.55,68.5,64.2,0.575,560310.0,560310.0,2606,0,0,0,L,1122011218,0,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990207,1054373.00
09/27/2016 11:30,2,2.178,ACTIVE,212.83,358.88,59.975,1474990203,"201051344000646","219011344069620",30.34,16.00,0,316.80,397.05,66.9,62.7,0.566,560771.5,560771.5,2597,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990208,1054374.00
09/27/2016 11:30,2,2.107,ACTIVE,212.61,350.47,59.986,1474990203,"274151322000052","219011344069620",30.10,19.80,0,328.22,380.82,64.2,60.0,0.446,827137.3,827137.3,2584,0,0,0,L,1151911521,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990209,1054375.00
09/27/2016 11:30,2,2.203,ACTIVE,213.74,360.99,60.023,1474990203,"201051344000585","219011344069620",30.51,16.00,0,317.70,397.05,68.1,63.8,0.557,570898.3,570898.3,2602,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990209,1054376.00
09/27/2016 11:30,2,2.135,ACTIVE,213.06,357.38,60.002,1474990203,"201051344001230","219011344069620",30.36,16.00,0,318.30,391.34,65.7,61.4,0.544,563662.7,563662.7,2605,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990210,1054377.00
09/27/2016 11:30,2,2.154,ACTIVE,213.96,359.78,60.060,1474990203,"201051344000582","219011344069620",30.36,15.50,0,318.00,399.16,66.3,62.0,0.548,556432.3,556432.3,2596,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990211,1054378.00
09/27/2016 11:30,2,2.166,ACTIVE,212.83,357.68,60.018,1474990203,"201051344000955","219011344069620",30.73,16.00,0,318.91,395.85,67.4,63.1,0.566,570534.4,570534.4,2595,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990212,1054379.00
09/27/2016 11:30,2,1.406,ACTIVE,212.83,434.33,59.996,1474990203,"274151322000094","219011344069620",40.83,20.70,0,408.78,475.50,58.1,54.2,0.398,681143.6,681143.6,2640,0,0,0,L,1151911521,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990213,1054380.00
09/27/2016 11:30,2,2.229,ACTIVE,215.32,361.89,60.081,1474990203,"201051344000579","219011344069620",30.43,15.80,0,328.52,395.25,68.7,64.4,0.566,574753.9,574753.9,2594,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990214,1054381.00
09/27/2016 11:30,2,2.197,ACTIVE,212.83,358.58,59.938,1474990203,"201051344000890","219011344069620",30.43,16.70,0,319.81,396.45,67.7,63.5,0.548,567774.1,567774.1,2596,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990215,1054382.00
09/27/2016 11:30,2,2.188,ACTIVE,213.74,360.08,60.028,1474990203,"201051344000438","219011344069620",30.49,16.00,0,316.50,397.96,67.6,63.3,0.557,569211.6,569211.6,2599,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990216,1054383.00
09/27/2016 11:30,2,2.197,ACTIVE,213.51,358.88,59.996,1474990203,"201051344000417","219011344069620",30.28,16.70,0,319.81,397.05,67.4,63.1,0.561,560191.7,560191.7,2599,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990217,1054384.00
09/27/2016 11:30,2,2.074,ACTIVE,212.61,348.36,60.044,1474990203,"274151322000083","219011344069620",30.20,20.00,0,329.13,380.82,63.4,59.2,0.446,819582.0,819582.0,2587,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990218,1054385.00
09/27/2016 11:30,2,2.162,ACTIVE,213.29,353.17,59.970,1474990203,"274151322000076","219011344069620",30.57,19.80,0,331.23,382.33,67.0,62.7,0.477,874954.8,874954.8,2596,0,0,0,L,1151911521,0,121.55,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990219,1054386.00
09/27/2016 11:30,2,2.232,ACTIVE,214.64,361.29,59.996,1474990203,"201051344000868","219011344069620",30.34,14.00,0,321.91,397.35,68.6,64.3,0.544,559074.4,559074.4,2601,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990219,1054387.00
09/27/2016 11:30,2,2.102,ACTIVE,212.61,348.36,60.007,1474990203,"274151322000095","219011344069620",30.77,19.80,0,330.63,381.42,65.6,61.4,0.438,866123.1,866123.1,2599,0,0,0,L,1151911521,0,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990220,1054388.00
09/27/2016 11:30,2,2.221,ACTIVE,215.09,357.98,60.071,1474990203,"201051344000988","219011344069620",20.04,13.70,0,336.94,385.33,45.1,41.6,0.376,538096.9,538096.9,2591,0,0,0,L,1122011218,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990221,1054389.00
09/27/2016 11:30,2,2.201,ACTIVE,213.29,358.58,60.049,1474990203,"201051344001025","219011344069620",30.57,16.00,0,322.51,397.35,68.2,63.9,0.552,569472.3,569472.3,2595,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990222,1054390.00
09/27/2016 11:30,2,2.203,ACTIVE,215.09,362.19,59.996,1474990203,"201051344000458","219011344069620",30.45,15.00,0,319.51,396.45,68.0,63.7,0.561,566454.5,566454.5,2604,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990223,1054391.00
09/27/2016 11:30,2,2.213,ACTIVE,215.77,363.09,60.034,1474990203,"201051344000853","219011344069620",30.59,13.70,0,329.73,396.75,68.6,64.3,0.566,565744.6,565744.6,2612,0,0,0,L,1122011218,0,123.36,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990224,1054392.00
09/27/2016 11:30,2,2.162,ACTIVE,213.29,358.88,60.034,1474990203,"201051344000685","219011344069620",30.40,15.80,0,316.50,396.15,66.6,62.4,0.566,568375.0,568375.0,2604,0,0,0,L,1122011218,0,123.14,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990225,1054393.00
09/27/2016 11:30,2,2.119,ACTIVE,213.51,360.69,60.002,1474990203,"201051344000917","219011344069620",30.57,16.30,0,321.31,397.05,65.7,61.4,0.548,565304.6,565304.6,2600,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990226,1054394.00
09/27/2016 11:30,2,2.125,ACTIVE,213.29,359.48,60.002,1474990203,"201051344001145","219011344069620",30.69,15.30,0,318.91,397.05,66.1,61.8,0.539,570525.5,570525.5,2602,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990227,1054395.00
09/27/2016 11:30,2,2.191,ACTIVE,213.74,359.78,60.023,1474990203,"201051344000651","219011344069620",30.55,15.30,0,317.40,397.35,67.8,63.5,0.548,563722.4,563722.4,2594,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990228,1054396.00
09/27/2016 11:30,2,2.055,ACTIVE,212.61,361.29,59.991,1474990203,"274151322000088","219011344069620",29.54,19.30,0,330.03,380.52,61.4,57.4,0.420,788640.3,788640.3,2580,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990228,1054397.00
09/27/2016 11:30,2,1.385,ACTIVE,213.51,441.54,60.007,1474990203,"274151322000068","219011344069620",41.45,21.80,0,406.67,479.11,58.4,54.4,0.389,681668.0,681668.0,2640,0,0,0,L,1151911521,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990229,1054398.00
09/27/2016 11:30,2,2.186,ACTIVE,213.29,358.28,59.954,1474990203,"201051344001135","219011344069620",30.55,15.80,0,319.21,397.35,67.6,63.4,0.566,559873.0,559873.0,2591,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990230,1054399.00
09/27/2016 11:30,2,2.221,ACTIVE,214.41,360.99,60.018,1474990203,"201051344000594","219011344069620",30.47,16.00,0,320.41,398.86,68.5,64.2,0.561,570887.6,570887.6,2599,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990231,1054400.00
09/27/2016 11:30,2,2.193,ACTIVE,213.74,360.38,59.944,1474990203,"201051344001203","219011344069620",30.36,16.00,0,319.81,397.66,67.4,63.2,0.575,568106.9,568106.9,2599,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990232,1054401.00
09/27/2016 11:30,2,2.078,ACTIVE,212.83,349.26,60.012,1474990203,"274151322000054","219011344069620",29.72,19.50,0,330.03,381.73,62.5,58.4,0.433,804832.5,804832.5,2574,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990233,1054402.00
09/27/2016 11:30,2,2.215,ACTIVE,215.32,361.89,60.007,1474990203,"201051344000867","219011344069620",30.32,15.30,0,322.81,397.66,68.1,63.8,0.548,558147.5,558147.5,2602,0,0,0,L,1122011218,0,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990234,1054403.00
09/27/2016 11:30,2,2.133,ACTIVE,213.74,359.18,59.991,1474990203,"201051344001093","219011344069620",30.73,16.00,0,321.31,397.05,66.3,62.1,0.535,564675.3,564675.3,2603,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990235,1054404.00
09/27/2016 11:30,2,2.158,ACTIVE,215.09,361.59,60.018,1474990203,"201051344000900","219011344069620",30.77,13.30,0,321.31,398.56,67.2,63.0,0.552,574975.0,574975.0,2607,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990236,1054405.00
09/27/2016 11:30,2,2.184,ACTIVE,215.32,359.78,59.996,1474990203,"201051344000648","219011344069620",30.42,14.00,0,322.81,398.56,67.3,63.0,0.552,563589.1,563589.1,2597,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990237,1054406.00
09/27/2016 11:30,2,2.225,ACTIVE,215.32,363.09,59.996,1474990203,"201051344000569","219011344069620",30.16,14.30,0,327.02,395.85,68.0,63.7,0.561,574927.6,574927.6,2600,0,0,0,L,1122011218,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990238,1054407.00
09/27/2016 11:30,2,2.188,ACTIVE,215.32,357.98,59.970,1474990203,"201051344000983","219011344069620",30.53,14.00,0,320.11,398.26,67.7,63.4,0.566,567488.2,567488.2,2607,0,0,0,L,1122011218,0,123.14,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990239,1054408.00
09/27/2016 11:30,2,2.195,ACTIVE,215.32,362.79,60.002,1474990203,"201051344001158","219011344069620",30.32,14.70,0,324.92,396.45,67.4,63.1,0.557,558997.5,558997.5,2600,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990240,1054409.00
09/27/2016 11:30,2,2.160,ACTIVE,215.54,362.79,60.007,1474990203,"201051344000576","219011344069620",30.81,14.00,0,326.12,395.55,67.5,63.2,0.552,566566.5,566566.5,2606,0,0,0,L,1122011218,0,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990241,1054410.00
09/27/2016 11:30,2,2.039,ACTIVE,213.06,352.57,59.996,1474990203,"274151322000087","219011344069620",29.62,24.00,0,329.43,379.02,61.2,57.1,0.402,776844.8,776844.8,2614,0,0,0,L,1151911521,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474990241,1054411.00
09/27/2016 11:45,2,1.320,ACTIVE,214.19,351.97,59.944,1474991103,"201051344000645","219011344069620",29.92,14.30,0,336.64,389.84,40.0,36.7,0.318,566045.8,566045.8,2604,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991104,1054412.00
09/27/2016 11:45,2,1.207,ACTIVE,212.38,350.17,60.002,1474991103,"274151322000085","219011344069620",29.62,18.00,0,337.54,372.71,36.2,33.0,0.239,804381.3,804381.3,2578,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991105,1054413.00
09/27/2016 11:45,2,1.312,ACTIVE,213.96,353.17,60.018,1474991103,"201051344000633","219011344069620",30.51,14.30,0,336.04,390.44,40.6,37.2,0.327,557686.3,557686.3,2604,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991106,1054414.00
09/27/2016 11:45,2,1.320,ACTIVE,213.96,352.57,59.944,1474991103,"201051344000469","219011344069620",30.61,12.30,0,335.14,390.74,40.9,37.6,0.331,560322.2,560322.2,2607,0,0,0,L,1122011218,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991107,1054415.00
09/27/2016 11:45,2,1.314,ACTIVE,212.16,349.86,59.986,1474991103,"201051344000646","219011344069620",30.22,15.50,0,335.44,387.14,40.3,37.0,0.331,560783.4,560783.4,2598,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991108,1054416.00
09/27/2016 11:45,2,1.270,ACTIVE,212.16,346.86,59.975,1474991103,"274151322000052","219011344069620",29.64,19.30,0,336.34,373.31,38.1,34.8,0.265,827148.6,827148.6,2585,0,0,0,L,1151911521,0,120.88,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991108,1054417.00
09/27/2016 11:45,2,1.324,ACTIVE,212.83,350.47,59.991,1474991103,"201051344000585","219011344069620",30.57,15.50,0,335.74,390.14,41.0,37.7,0.327,570910.4,570910.4,2603,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991109,1054418.00
09/27/2016 11:45,2,1.279,ACTIVE,212.38,348.96,59.986,1474991103,"201051344001230","219011344069620",30.45,15.50,0,334.54,384.13,39.5,36.2,0.314,563674.3,563674.3,2606,0,0,0,L,1122011218,0,122.01,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991110,1054419.00
09/27/2016 11:45,2,1.297,ACTIVE,212.83,350.47,59.996,1474991103,"201051344000582","219011344069620",30.30,15.00,0,336.94,389.84,39.8,36.5,0.309,556444.1,556444.1,2597,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991111,1054420.00
09/27/2016 11:45,2,1.322,ACTIVE,212.16,348.96,60.007,1474991103,"201051344000955","219011344069620",30.45,16.00,0,334.54,386.83,40.8,37.5,0.331,570546.4,570546.4,2596,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991112,1054421.00
09/27/2016 11:45,2,0.850,ACTIVE,212.16,425.31,59.986,1474991103,"274151322000094","219011344069620",39.52,20.70,0,404.57,465.28,33.8,30.7,0.225,681153.6,681153.6,2641,0,0,0,L,1151911521,0,121.33,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991113,1054422.00
09/27/2016 11:45,2,1.348,ACTIVE,213.74,351.97,59.991,1474991103,"201051344000579","219011344069620",30.49,15.30,0,336.94,389.84,41.6,38.3,0.331,574766.1,574766.1,2595,0,0,0,L,1122011218,0,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991114,1054423.00
09/27/2016 11:45,2,1.340,ACTIVE,212.38,348.66,60.007,1474991103,"201051344000890","219011344069620",30.34,16.30,0,334.54,386.23,41.2,37.9,0.331,567786.2,567786.2,2597,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991115,1054424.00
09/27/2016 11:45,2,1.324,ACTIVE,212.61,350.47,59.949,1474991103,"201051344000438","219011344069620",30.51,15.80,0,336.34,389.54,41.0,37.6,0.327,569223.6,569223.6,2600,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991116,1054425.00
09/27/2016 11:45,2,1.352,ACTIVE,212.61,350.17,60.002,1474991103,"201051344000417","219011344069620",30.00,16.30,0,335.44,387.74,41.1,37.7,0.336,560203.6,560203.6,2600,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991117,1054426.00
09/27/2016 11:45,2,1.246,ACTIVE,212.16,345.06,59.975,1474991103,"274151322000083","219011344069620",29.62,19.50,0,336.34,373.01,37.5,34.2,0.261,819593.0,819593.0,2588,0,0,0,L,1151911521,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991118,1054427.00
09/27/2016 11:45,2,1.281,ACTIVE,212.83,352.27,59.986,1474991103,"274151322000076","219011344069620",30.49,19.00,0,336.94,375.11,39.5,36.2,0.274,874966.5,874966.5,2597,0,0,0,L,1151911521,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991119,1054428.00
09/27/2016 11:45,2,1.365,ACTIVE,213.51,351.37,60.012,1474991103,"201051344000868","219011344069620",29.94,13.30,0,336.34,391.64,41.4,38.0,0.327,559086.4,559086.4,2602,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991120,1054429.00
09/27/2016 11:45,2,1.275,ACTIVE,212.38,348.66,59.975,1474991103,"274151322000095","219011344069620",29.94,19.30,0,336.04,374.21,38.7,35.4,0.261,866134.5,866134.5,2600,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991121,1054430.00
09/27/2016 11:45,2,1.359,ACTIVE,213.74,349.86,59.975,1474991103,"201051344000988","219011344069620",19.82,13.30,0,338.14,376.62,27.3,24.5,0.221,538104.7,538104.7,2592,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991122,1054431.00
09/27/2016 11:45,2,1.354,ACTIVE,212.61,349.56,59.975,1474991103,"201051344001025","219011344069620",30.26,15.50,0,335.14,389.24,41.5,38.2,0.327,569484.4,569484.4,2596,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991123,1054432.00
09/27/2016 11:45,2,1.348,ACTIVE,213.74,351.37,59.975,1474991103,"201051344000458","219011344069620",30.16,14.30,0,336.94,389.84,41.2,37.8,0.336,566466.4,566466.4,2605,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991124,1054433.00
09/27/2016 11:45,2,1.357,ACTIVE,214.19,352.87,59.996,1474991103,"201051344000853","219011344069620",30.22,13.00,0,338.14,391.34,41.6,38.2,0.331,565756.7,565756.7,2613,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991125,1054434.00
09/27/2016 11:45,2,1.311,ACTIVE,212.61,350.77,60.002,1474991103,"201051344000685","219011344069620",30.47,15.50,0,335.74,387.74,40.5,37.2,0.331,568386.6,568386.6,2605,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991126,1054435.00
09/27/2016 11:45,2,1.320,ACTIVE,212.83,350.47,60.007,1474991103,"201051344000917","219011344069620",30.16,15.80,0,335.74,388.94,40.4,37.0,0.323,565316.0,565316.0,2601,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991127,1054436.00
09/27/2016 11:45,2,1.326,ACTIVE,212.61,349.26,60.028,1474991103,"201051344001145","219011344069620",30.36,15.00,0,337.24,387.44,40.8,37.5,0.323,570537.1,570537.1,2603,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991128,1054437.00
09/27/2016 11:45,2,1.369,ACTIVE,212.61,350.17,59.959,1474991103,"201051344000651","219011344069620",30.06,14.70,0,336.64,389.84,41.7,38.3,0.331,563734.3,563734.3,2595,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991129,1054438.00
09/27/2016 11:45,2,1.232,ACTIVE,211.48,351.97,59.965,1474991103,"274151322000088","219011344069620",29.34,18.30,0,336.64,371.81,36.7,33.5,0.247,788650.8,788650.8,2581,0,0,0,L,1151911521,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991130,1054439.00
09/27/2016 11:45,2,0.865,ACTIVE,212.83,431.92,59.970,1474991103,"274151322000068","219011344069620",40.61,21.50,0,406.67,463.18,35.5,32.4,0.234,681678.2,681678.2,2641,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991131,1054440.00
09/27/2016 11:45,2,1.367,ACTIVE,212.38,350.17,59.959,1474991103,"201051344001135","219011344069620",30.36,15.50,0,335.14,388.04,42.1,38.7,0.340,559884.9,559884.9,2592,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991131,1054441.00
09/27/2016 11:45,2,1.389,ACTIVE,213.06,351.97,59.991,1474991103,"201051344000594","219011344069620",30.47,15.80,0,336.94,392.85,42.9,39.5,0.336,570899.6,570899.6,2600,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991132,1054442.00
09/27/2016 11:45,2,1.395,ACTIVE,212.83,349.56,60.002,1474991103,"201051344001203","219011344069620",29.66,15.80,0,335.44,390.44,41.9,38.5,0.340,568118.8,568118.8,2600,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991133,1054443.00
09/27/2016 11:45,2,1.275,ACTIVE,212.16,351.67,59.991,1474991103,"274151322000054","219011344069620",29.48,18.70,0,336.64,373.31,38.1,34.8,0.261,804843.3,804843.3,2575,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991134,1054444.00
09/27/2016 11:45,2,1.395,ACTIVE,213.74,350.47,59.975,1474991103,"201051344000867","219011344069620",30.40,14.70,0,335.74,389.84,43.0,39.5,0.336,558159.5,558159.5,2603,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991135,1054445.00
09/27/2016 11:45,2,1.377,ACTIVE,212.61,350.47,59.975,1474991103,"201051344001093","219011344069620",30.34,15.80,0,336.94,388.64,42.4,39.0,0.331,564686.9,564686.9,2604,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991136,1054446.00
09/27/2016 11:45,2,1.350,ACTIVE,213.29,351.97,60.007,1474991103,"201051344000900","219011344069620",30.51,13.00,0,336.34,390.74,41.8,38.4,0.340,574986.7,574986.7,2608,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991137,1054447.00
09/27/2016 11:45,2,1.393,ACTIVE,213.74,351.67,59.991,1474991103,"201051344000648","219011344069620",30.24,13.30,0,336.64,389.84,42.6,39.2,0.340,563600.9,563600.9,2598,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991138,1054448.00
09/27/2016 11:45,2,1.412,ACTIVE,213.74,352.87,59.965,1474991103,"201051344000569","219011344069620",30.30,13.70,0,336.64,389.54,43.4,39.9,0.349,574939.5,574939.5,2601,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991139,1054449.00
09/27/2016 11:45,2,1.383,ACTIVE,213.74,351.97,59.991,1474991103,"201051344000983","219011344069620",30.65,13.30,0,336.64,390.14,43.0,39.6,0.354,567500.1,567500.1,2608,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991140,1054450.00
09/27/2016 11:45,2,1.422,ACTIVE,213.74,352.87,59.986,1474991103,"201051344001158","219011344069620",30.06,14.00,0,336.64,389.54,43.3,39.9,0.354,559009.3,559009.3,2601,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991141,1054451.00
09/27/2016 11:45,2,1.410,ACTIVE,213.96,353.47,60.018,1474991103,"201051344000576","219011344069620",30.20,13.70,0,336.64,389.24,43.1,39.7,0.340,566578.3,566578.3,2607,0,0,0,L,1122011218,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991141,1054452.00
09/27/2016 11:45,2,1.297,ACTIVE,212.16,345.96,59.938,1474991103,"274151322000087","219011344069620",29.40,24.00,0,336.94,370.00,38.6,35.4,0.247,776855.3,776855.3,2615,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474991143,1054453.00
09/27/2016 12:00,2,2.912,ACTIVE,217.58,356.18,60.007,1474992003,"201051344000645","219011344069620",30.65,14.30,0,337.54,396.15,90.4,85.3,0.407,566058.8,566058.8,2605,0,0,0,L,1122011218,0,124.27,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992004,1054454.00
09/27/2016 12:00,2,2.715,ACTIVE,213.96,349.26,59.986,1474992003,"274151322000085","219011344069620",30.18,19.00,0,336.64,385.03,83.0,78.2,0.309,804393.0,804393.0,2579,0,0,0,L,1151911521,0,122.68,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992005,1054455.00
09/27/2016 12:00,2,2.896,ACTIVE,217.13,356.48,60.028,1474992003,"201051344000633","219011344069620",30.95,15.30,0,335.74,396.75,90.9,85.8,0.429,557699.4,557699.4,2605,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992006,1054456.00
09/27/2016 12:00,2,2.887,ACTIVE,217.35,356.18,60.012,1474992003,"201051344000469","219011344069620",31.39,12.30,0,335.44,397.35,91.9,86.7,0.433,560335.4,560335.4,2608,0,0,0,L,1122011218,0,123.59,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992007,1054457.00
09/27/2016 12:00,2,2.906,ACTIVE,214.19,350.77,59.944,1474992003,"201051344000646","219011344069620",30.73,16.30,0,334.54,396.15,90.5,85.4,0.424,560796.4,560796.4,2599,0,0,0,L,1122011218,0,123.59,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992008,1054458.00
09/27/2016 12:00,2,2.818,ACTIVE,214.19,354.37,60.012,1474992003,"274151322000052","219011344069620",30.49,20.00,0,336.64,385.03,87.0,82.1,0.340,827161.0,827161.0,2586,0,0,0,L,1151911521,0,121.78,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992009,1054459.00
09/27/2016 12:00,2,2.959,ACTIVE,215.32,351.67,60.023,1474992003,"201051344000585","219011344069620",30.85,16.30,0,334.84,396.15,92.5,87.3,0.424,570923.6,570923.6,2604,0,0,0,L,1122011218,0,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992010,1054460.00
09/27/2016 12:00,2,2.883,ACTIVE,214.41,350.47,60.034,1474992003,"201051344001230","219011344069620",31.07,15.80,0,333.93,393.45,90.7,85.7,0.420,563687.1,563687.1,2607,0,0,0,L,1122011218,0,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992011,1054461.00
