ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 12:00,2,2.918,ACTIVE,215.32,352.27,60.007,1474992003,"201051344000582","219011344069620",30.91,14.70,0,335.44,397.05,91.4,86.3,0.415,556457.0,556457.0,2598,0,0,0,L,1122011218,0,123.81,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992012,1054462.00
09/27/2016 12:00,2,2.936,ACTIVE,214.41,349.86,59.959,1474992003,"201051344000955","219011344069620",31.29,16.00,0,330.33,395.55,93.0,87.8,0.438,570559.6,570559.6,2597,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992012,1054463.00
09/27/2016 12:00,2,1.947,ACTIVE,213.96,434.63,60.002,1474992003,"274151322000094","219011344069620",40.87,21.00,0,334.54,471.60,80.1,75.4,0.301,681164.6,681164.6,2642,0,0,0,L,1151911521,0,122.01,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992013,1054464.00
09/27/2016 12:00,2,3.002,ACTIVE,217.35,355.88,60.012,1474992003,"201051344000579","219011344069620",31.11,15.30,0,336.94,397.05,94.5,89.3,0.442,574779.6,574779.6,2596,0,0,0,L,1122011218,0,124.04,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992014,1054465.00
09/27/2016 12:00,2,2.963,ACTIVE,214.41,350.47,60.002,1474992003,"201051344000890","219011344069620",31.17,17.00,0,334.54,395.25,93.5,88.4,0.424,567799.4,567799.4,2598,0,0,0,L,1122011218,0,123.59,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992015,1054466.00
09/27/2016 12:00,2,2.986,ACTIVE,214.87,351.07,59.965,1474992003,"201051344000438","219011344069620",31.01,16.30,0,336.04,397.35,93.8,88.6,0.433,569236.8,569236.8,2601,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992016,1054467.00
09/27/2016 12:00,2,2.979,ACTIVE,214.87,351.07,59.965,1474992003,"201051344000417","219011344069620",30.95,17.30,0,334.54,395.85,93.4,88.2,0.438,560216.8,560216.8,2601,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992017,1054468.00
09/27/2016 12:00,2,2.879,ACTIVE,214.19,346.26,59.965,1474992003,"274151322000083","219011344069620",30.49,20.30,0,336.34,385.63,88.9,83.9,0.340,819605.3,819605.3,2589,0,0,0,L,1151911521,0,122.23,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992018,1054469.00
09/27/2016 12:00,2,3.010,ACTIVE,214.87,359.18,59.991,1474992003,"274151322000076","219011344069620",30.97,20.00,0,338.14,385.03,94.3,89.1,0.362,874979.5,874979.5,2598,0,0,0,L,1151911521,0,122.68,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992019,1054470.00
09/27/2016 12:00,2,3.092,ACTIVE,216.67,355.88,59.991,1474992003,"201051344000868","219011344069620",30.85,13.30,0,335.74,395.25,96.5,91.3,0.442,559099.9,559099.9,2603,0,0,0,L,1122011218,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992020,1054471.00
09/27/2016 12:00,2,2.977,ACTIVE,213.96,356.48,59.944,1474992003,"274151322000095","219011344069620",30.83,21.00,0,336.64,384.73,93.0,87.8,0.349,866147.2,866147.2,2601,0,0,0,L,1151911521,0,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992021,1054472.00
09/27/2016 12:00,2,3.107,ACTIVE,217.13,362.49,60.007,1474992003,"201051344000988","219011344069620",20.18,13.30,0,336.94,386.83,63.5,59.4,0.535,538113.4,538113.4,2593,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992022,1054473.00
09/27/2016 12:00,2,3.051,ACTIVE,215.09,350.17,59.986,1474992003,"201051344001025","219011344069620",31.09,15.80,0,334.54,398.26,96.1,90.8,0.438,569497.8,569497.8,2597,0,0,0,L,1122011218,0,123.36,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992023,1054474.00
09/27/2016 12:00,2,3.045,ACTIVE,217.13,355.88,60.012,1474992003,"201051344000458","219011344069620",31.07,14.30,0,336.34,396.15,95.9,90.6,0.451,566479.8,566479.8,2606,0,0,0,L,1122011218,0,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992024,1054475.00
09/27/2016 12:00,2,3.070,ACTIVE,217.80,357.38,59.991,1474992003,"201051344000853","219011344069620",31.05,13.70,0,337.24,397.96,96.6,91.3,0.438,565770.2,565770.2,2614,0,0,0,L,1122011218,0,124.49,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992025,1054476.00
09/27/2016 12:00,2,3.021,ACTIVE,214.87,351.97,59.970,1474992003,"201051344000685","219011344069620",30.83,15.80,0,334.54,395.85,94.4,89.2,0.451,568399.7,568399.7,2606,0,0,0,L,1122011218,0,124.27,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992026,1054477.00
09/27/2016 12:00,2,2.996,ACTIVE,215.32,351.67,60.028,1474992003,"201051344000917","219011344069620",30.93,16.30,0,334.54,396.75,93.9,88.7,0.442,565329.1,565329.1,2602,0,0,0,L,1122011218,0,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992027,1054478.00
09/27/2016 12:00,2,2.977,ACTIVE,214.87,351.07,59.944,1474992003,"201051344001145","219011344069620",31.25,15.50,0,335.14,396.45,94.2,89.0,0.433,570550.1,570550.1,2604,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992028,1054479.00
09/27/2016 12:00,2,3.096,ACTIVE,215.54,352.57,59.975,1474992003,"201051344000651","219011344069620",30.81,15.30,0,336.04,396.45,96.6,91.3,0.429,563747.7,563747.7,2596,0,0,0,L,1122011218,0,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992029,1054480.00
09/27/2016 12:00,2,2.887,ACTIVE,213.96,346.86,59.970,1474992003,"274151322000088","219011344069620",30.08,19.30,0,335.74,384.43,87.9,82.9,0.323,788662.7,788662.7,2582,0,0,0,L,1151911521,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992030,1054481.00
09/27/2016 12:00,2,1.934,ACTIVE,214.87,452.66,59.949,1474992003,"274151322000068","219011344069620",42.02,21.50,0,337.84,479.41,83.0,78.2,0.309,681689.6,681689.6,2642,0,0,0,L,1151911521,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992031,1054482.00
09/27/2016 12:00,2,3.020,ACTIVE,214.87,350.47,59.965,1474992003,"201051344001135","219011344069620",30.89,15.50,0,334.54,395.85,94.5,89.3,0.438,559898.3,559898.3,2593,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992032,1054483.00
09/27/2016 12:00,2,3.021,ACTIVE,216.45,354.37,59.991,1474992003,"201051344000594","219011344069620",31.09,16.30,0,335.14,396.45,95.2,89.9,0.433,570913.3,570913.3,2601,0,0,0,L,1122011218,0,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992033,1054484.00
09/27/2016 12:00,2,3.016,ACTIVE,215.32,351.67,60.012,1474992003,"201051344001203","219011344069620",30.75,16.00,0,335.74,396.45,93.9,88.7,0.438,568132.2,568132.2,2601,0,0,0,L,1122011218,0,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992033,1054485.00
09/27/2016 12:00,2,2.855,ACTIVE,214.19,355.88,59.991,1474992003,"274151322000054","219011344069620",30.36,20.00,0,335.74,386.53,87.8,82.8,0.331,804855.6,804855.6,2576,0,0,0,L,1151911521,0,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992034,1054486.00
09/27/2016 12:00,2,2.957,ACTIVE,217.13,355.28,59.981,1474992003,"201051344000867","219011344069620",30.83,15.00,0,335.74,395.25,92.3,87.1,0.411,558173.1,558173.1,2604,0,0,0,L,1122011218,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992035,1054487.00
09/27/2016 12:00,2,2.875,ACTIVE,215.54,353.47,60.007,1474992003,"201051344001093","219011344069620",31.13,16.00,0,335.44,395.25,90.8,85.7,0.411,564700.3,564700.3,2605,0,0,0,L,1122011218,0,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992036,1054488.00
09/27/2016 12:00,2,2.820,ACTIVE,216.90,355.58,59.991,1474992003,"201051344000900","219011344069620",31.35,13.70,0,335.44,396.45,89.6,84.5,0.424,575000.1,575000.1,2609,0,0,0,L,1122011218,0,124.04,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992037,1054489.00
09/27/2016 12:00,2,2.836,ACTIVE,217.13,355.28,59.981,1474992003,"201051344000648","219011344069620",30.95,14.00,0,336.34,396.15,88.9,83.9,0.407,563614.3,563614.3,2599,0,0,0,L,1122011218,0,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992038,1054490.00
09/27/2016 12:00,2,2.865,ACTIVE,217.13,354.97,59.954,1474992003,"201051344000569","219011344069620",30.81,14.00,0,335.74,396.15,89.5,84.4,0.407,574953.2,574953.2,2602,0,0,0,L,1122011218,0,123.59,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992039,1054491.00
09/27/2016 12:00,2,2.828,ACTIVE,217.13,354.97,59.991,1474992003,"201051344000983","219011344069620",30.85,14.00,0,335.44,396.15,88.4,83.4,0.415,567513.6,567513.6,2609,0,0,0,L,1122011218,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992040,1054492.00
09/27/2016 12:00,2,2.812,ACTIVE,217.35,355.58,59.949,1474992003,"201051344001158","219011344069620",30.99,14.00,0,336.04,397.05,88.3,83.3,0.407,559022.9,559022.9,2602,0,0,0,L,1122011218,0,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992041,1054493.00
09/27/2016 12:00,2,2.787,ACTIVE,217.13,356.48,60.002,1474992003,"201051344000576","219011344069620",31.11,14.00,0,335.74,396.45,87.9,82.9,0.398,566591.9,566591.9,2608,0,0,0,L,1122011218,0,124.04,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992042,1054494.00
09/27/2016 12:00,2,2.650,ACTIVE,214.19,354.37,59.986,1474992003,"274151322000087","219011344069620",30.16,26.00,0,336.04,383.23,80.9,76.2,0.292,776867.5,776867.5,2616,0,0,0,L,1151911521,0,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992042,1054495.00
09/27/2016 12:15,2,3.215,ACTIVE,217.35,356.18,59.996,1474992903,"201051344000645","219011344069620",30.75,16.70,0,326.72,408.78,100.2,94.8,0.451,566083.7,566083.7,2606,0,0,0,L,1122011218,0,124.27,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992904,1054496.00
09/27/2016 12:15,2,3.023,ACTIVE,214.64,358.28,59.975,1474992903,"274151322000085","219011344069620",29.58,21.50,0,332.13,387.44,90.6,85.5,0.340,804415.4,804415.4,2580,0,0,0,L,1151911521,0,123.59,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992905,1054497.00
09/27/2016 12:15,2,3.270,ACTIVE,217.35,357.68,59.981,1474992903,"201051344000469","219011344069620",30.91,14.70,0,321.61,411.78,102.5,97.0,0.473,560360.5,560360.5,2609,0,0,0,L,1122011218,0,123.59,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992907,1054498.00
09/27/2016 12:15,2,3.246,ACTIVE,215.32,353.77,59.959,1474992903,"201051344000646","219011344069620",30.47,17.30,0,319.51,405.17,100.2,94.8,0.468,560820.9,560820.9,2600,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992908,1054499.00
09/27/2016 12:15,2,3.123,ACTIVE,214.41,348.06,59.970,1474992903,"274151322000052","219011344069620",30.36,23.00,0,332.43,388.94,96.0,90.7,0.367,827184.4,827184.4,2587,0,0,0,L,1151911521,0,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992909,1054500.00
09/27/2016 12:15,2,3.283,ACTIVE,216.22,354.37,60.012,1474992903,"201051344000585","219011344069620",30.81,18.00,0,320.11,406.07,102.5,97.0,0.473,570948.4,570948.4,2605,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992910,1054501.00
09/27/2016 12:15,2,3.188,ACTIVE,215.54,351.97,60.002,1474992903,"201051344001230","219011344069620",30.87,17.80,0,319.81,403.07,99.7,94.3,0.460,563711.3,563711.3,2608,0,0,0,L,1122011218,0,123.81,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992911,1054502.00
09/27/2016 12:15,2,3.234,ACTIVE,216.45,354.37,59.996,1474992903,"201051344000582","219011344069620",30.65,17.00,0,321.91,408.48,100.4,95.0,0.451,556481.2,556481.2,2599,0,0,0,L,1122011218,0,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992912,1054503.00
09/27/2016 12:15,2,3.281,ACTIVE,215.54,352.27,60.002,1474992903,"201051344000955","219011344069620",30.63,18.30,0,321.31,402.77,101.8,96.3,0.477,570584.1,570584.1,2598,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992913,1054504.00
09/27/2016 12:15,2,2.043,ACTIVE,214.64,447.55,59.986,1474992903,"274151322000094","219011344069620",42.30,23.80,0,406.37,484.52,88.5,83.4,0.327,681185.7,681185.7,2643,0,0,0,L,1151911521,0,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992913,1054505.00
09/27/2016 12:15,2,3.324,ACTIVE,217.35,357.38,59.986,1474992903,"201051344000579","219011344069620",31.03,17.80,0,327.92,409.38,104.5,98.9,0.486,574804.6,574804.6,2597,0,0,0,L,1122011218,0,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992914,1054506.00
09/27/2016 12:15,2,3.309,ACTIVE,215.32,352.57,60.012,1474992903,"201051344000890","219011344069620",30.59,19.00,0,322.81,403.37,102.5,97.0,0.468,567824.0,567824.0,2599,0,0,0,L,1122011218,0,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992915,1054507.00
09/27/2016 12:15,2,3.268,ACTIVE,215.77,354.37,59.970,1474992903,"201051344000438","219011344069620",31.01,18.30,0,322.51,407.57,102.6,97.1,0.477,569261.4,569261.4,2602,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992916,1054508.00
09/27/2016 12:15,2,3.312,ACTIVE,215.77,353.17,60.002,1474992903,"201051344000417","219011344069620",30.36,19.30,0,319.21,402.16,101.9,96.4,0.477,560241.2,560241.2,2602,0,0,0,L,1122011218,0,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992917,1054509.00
09/27/2016 12:15,2,3.184,ACTIVE,214.41,347.46,59.991,1474992903,"274151322000083","219011344069620",30.16,23.50,0,330.93,388.34,97.2,91.9,0.371,819628.4,819628.4,2590,0,0,0,L,1151911521,0,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992918,1054510.00
09/27/2016 12:15,2,3.297,ACTIVE,215.09,361.59,59.975,1474992903,"274151322000076","219011344069620",30.81,23.50,0,334.24,391.04,102.8,97.3,0.398,875004.0,875004.0,2599,0,0,0,L,1151911521,0,122.91,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992919,1054511.00
09/27/2016 12:15,2,3.408,ACTIVE,216.67,356.18,59.991,1474992903,"201051344000868","219011344069620",30.63,15.50,0,320.71,408.48,105.7,100.1,0.495,559124.9,559124.9,2604,0,0,0,L,1122011218,0,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992920,1054512.00
09/27/2016 12:15,2,3.262,ACTIVE,214.64,349.86,60.002,1474992903,"274151322000095","219011344069620",30.83,23.30,0,332.13,390.44,101.9,96.4,0.380,866171.3,866171.3,2602,0,0,0,L,1151911521,0,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992921,1054513.00
09/27/2016 12:15,2,3.445,ACTIVE,217.13,363.69,60.002,1474992903,"201051344000988","219011344069620",20.04,14.00,0,326.72,396.45,70.0,65.6,0.583,538129.7,538129.7,2594,0,0,0,L,1122011218,0,123.81,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992922,1054514.00
09/27/2016 12:15,2,3.365,ACTIVE,216.00,352.57,60.018,1474992903,"201051344001025","219011344069620",30.93,17.80,0,325.22,406.97,105.4,99.8,0.477,569522.6,569522.6,2598,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992923,1054515.00
09/27/2016 12:15,2,3.410,ACTIVE,217.35,356.48,60.007,1474992903,"201051344000458","219011344069620",30.79,16.30,0,319.21,409.38,106.4,100.7,0.499,566504.6,566504.6,2607,0,0,0,L,1122011218,0,124.27,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992923,1054516.00
09/27/2016 12:15,2,3.463,ACTIVE,217.80,358.88,59.975,1474992903,"201051344000853","219011344069620",30.75,15.30,0,328.22,408.78,107.9,102.2,0.504,565795.3,565795.3,2615,0,0,0,L,1122011218,0,124.49,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992924,1054517.00
09/27/2016 12:15,2,3.355,ACTIVE,215.54,355.58,59.965,1474992903,"201051344000685","219011344069620",30.71,17.80,0,322.21,403.07,104.4,98.8,0.499,568424.1,568424.1,2607,0,0,0,L,1122011218,0,124.04,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992925,1054518.00
09/27/2016 12:15,2,3.338,ACTIVE,216.22,355.28,60.007,1474992903,"201051344000917","219011344069620",30.71,18.70,0,321.31,406.97,103.9,98.3,0.477,565353.2,565353.2,2603,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992926,1054519.00
09/27/2016 12:15,2,3.307,ACTIVE,215.77,355.58,59.975,1474992903,"201051344001145","219011344069620",31.03,17.30,0,321.01,403.37,103.9,98.4,0.477,570574.3,570574.3,2605,0,0,0,L,1122011218,0,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992927,1054520.00
09/27/2016 12:15,2,3.414,ACTIVE,216.45,354.97,60.012,1474992903,"201051344000651","219011344069620",30.79,17.30,0,321.31,408.18,106.3,100.7,0.482,563772.4,563772.4,2597,0,0,0,L,1122011218,0,124.27,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992928,1054521.00
09/27/2016 12:15,2,3.209,ACTIVE,214.41,351.07,60.002,1474992903,"274151322000088","219011344069620",29.90,22.50,0,331.83,387.74,97.1,91.8,0.362,788685.2,788685.2,2583,0,0,0,L,1151911521,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992929,1054522.00
09/27/2016 12:15,2,2.121,ACTIVE,215.32,451.16,59.975,1474992903,"274151322000068","219011344069620",42.54,24.50,0,406.07,486.62,90.0,84.9,0.336,681710.9,681710.9,2643,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992930,1054523.00
09/27/2016 12:15,2,3.418,ACTIVE,215.77,353.47,59.965,1474992903,"201051344001135","219011344069620",30.49,18.00,0,320.11,403.07,105.5,100.0,0.491,559922.8,559922.8,2594,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992931,1054524.00
09/27/2016 12:15,2,3.455,ACTIVE,216.00,357.68,60.007,1474992903,"201051344000594","219011344069620",30.83,18.00,0,322.21,404.27,107.9,102.2,0.504,570938.3,570938.3,2602,0,0,0,L,1122011218,0,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992932,1054525.00
09/27/2016 12:15,2,3.369,ACTIVE,216.22,354.97,59.965,1474992903,"201051344001203","219011344069620",31.11,18.00,0,324.62,407.57,106.2,100.6,0.499,568156.9,568156.9,2602,0,0,0,L,1122011218,0,124.27,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992932,1054526.00
09/27/2016 12:15,2,3.256,ACTIVE,214.64,357.98,60.002,1474992903,"274151322000054","219011344069620",29.86,22.80,0,330.93,388.94,98.4,93.0,0.376,804878.4,804878.4,2577,0,0,0,L,1151911521,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992933,1054527.00
09/27/2016 12:15,2,3.467,ACTIVE,216.90,356.78,60.007,1474992903,"201051344000867","219011344069620",30.81,17.50,0,325.52,408.48,108.2,102.5,0.499,558198.0,558198.0,2605,0,0,0,L,1122011218,0,124.04,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992934,1054528.00
09/27/2016 12:15,2,3.355,ACTIVE,216.00,355.28,59.965,1474992903,"201051344001093","219011344069620",30.99,18.00,0,322.81,406.37,105.4,99.8,0.477,564724.7,564724.7,2606,0,0,0,L,1122011218,0,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992935,1054529.00
09/27/2016 12:15,2,3.471,ACTIVE,216.90,355.88,60.007,1474992903,"201051344000900","219011344069620",31.07,15.50,0,323.11,409.38,109.2,103.5,0.499,575025.0,575025.0,2610,0,0,0,L,1122011218,0,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992936,1054530.00
09/27/2016 12:15,2,3.484,ACTIVE,217.13,357.68,59.986,1474992903,"201051344000648","219011344069620",30.65,15.30,0,321.01,408.78,108.2,102.5,0.499,563639.1,563639.1,2600,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992937,1054531.00
09/27/2016 12:15,2,3.494,ACTIVE,217.35,357.68,60.002,1474992903,"201051344000569","219011344069620",31.19,16.00,0,327.02,409.08,110.5,104.7,0.513,574978.3,574978.3,2603,0,0,0,L,1122011218,0,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992938,1054532.00
09/27/2016 12:15,2,3.475,ACTIVE,217.35,356.48,59.949,1474992903,"201051344000983","219011344069620",31.15,15.30,0,321.31,409.38,109.6,103.9,0.521,567538.6,567538.6,2610,0,0,0,L,1122011218,0,124.27,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992939,1054533.00
09/27/2016 12:15,2,3.510,ACTIVE,217.35,357.38,59.996,1474992903,"201051344001158","219011344069620",30.63,16.30,0,324.32,409.08,108.9,103.2,0.508,559047.8,559047.8,2603,0,0,0,L,1122011218,0,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992940,1054534.00
09/27/2016 12:15,2,3.477,ACTIVE,217.58,357.98,60.023,1474992903,"201051344000576","219011344069620",31.09,15.80,0,327.02,409.38,109.5,103.7,0.508,566616.9,566616.9,2609,0,0,0,L,1122011218,0,124.27,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992941,1054535.00
09/27/2016 12:15,2,3.281,ACTIVE,213.96,354.07,59.986,1474992903,"274151322000087","219011344069620",29.88,29.00,0,330.63,385.93,99.2,93.8,0.362,776890.2,776890.2,2617,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992942,1054536.00
09/27/2016 12:15,2,3.492,ACTIVE,216.67,357.68,60.012,1474992903,"201051344000633","219011344069620",30.59,16.70,0,320.71,408.78,108.2,102.5,0.517,557725.3,557725.3,2606,0,0,0,L,1122011218,1,123.81,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474992943,1054537.00
09/27/2016 12:30,2,2.617,ACTIVE,215.77,351.97,59.975,1474993803,"201051344000645","219011344069620",30.12,17.50,0,323.11,395.85,79.9,75.2,0.349,566105.4,566105.4,2607,0,0,0,L,1122011218,0,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993805,1054538.00
09/27/2016 12:30,2,2.426,ACTIVE,212.61,353.47,59.991,1474993803,"274151322000085","219011344069620",29.52,23.00,0,330.93,384.43,72.5,68.1,0.499,804435.1,804435.1,2581,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993805,1054539.00
09/27/2016 12:30,2,2.588,ACTIVE,215.32,352.87,60.018,1474993803,"201051344000633","219011344069620",30.55,17.80,0,324.62,396.45,80.1,75.4,0.371,557745.9,557745.9,2607,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993806,1054540.00
09/27/2016 12:30,2,2.607,ACTIVE,215.54,351.97,60.007,1474993803,"201051344000469","219011344069620",30.63,15.30,0,324.02,396.45,81.0,76.2,0.376,560382.4,560382.4,2610,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993807,1054541.00
09/27/2016 12:30,2,2.570,ACTIVE,213.96,350.77,60.007,1474993803,"201051344000646","219011344069620",30.53,19.30,0,319.51,399.76,79.5,74.8,0.371,560842.3,560842.3,2601,0,0,0,L,1122011218,0,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993808,1054542.00
09/27/2016 12:30,2,2.502,ACTIVE,212.16,363.99,59.975,1474993803,"274151322000052","219011344069620",30.00,25.00,0,330.03,384.73,76.0,71.4,0.530,827204.9,827204.9,2588,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993809,1054543.00
09/27/2016 12:30,2,2.631,ACTIVE,214.87,350.77,59.917,1474993803,"201051344000585","219011344069620",30.32,19.30,0,322.51,396.15,80.8,76.1,0.371,570970.2,570970.2,2606,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993810,1054544.00
09/27/2016 12:30,2,2.557,ACTIVE,213.96,349.26,60.060,1474993803,"201051344001230","219011344069620",30.26,19.30,0,320.11,396.45,78.3,73.6,0.362,563732.5,563732.5,2609,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993811,1054545.00
09/27/2016 12:30,2,2.570,ACTIVE,214.64,351.07,59.996,1474993803,"201051344000582","219011344069620",30.16,18.30,0,320.41,399.16,78.5,73.9,0.358,556502.5,556502.5,2600,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993812,1054546.00
09/27/2016 12:30,2,2.611,ACTIVE,213.74,349.56,60.012,1474993803,"201051344000955","219011344069620",30.14,19.80,0,322.81,397.66,79.7,75.0,0.367,570605.7,570605.7,2599,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993813,1054547.00
09/27/2016 12:30,2,1.648,ACTIVE,212.38,437.33,59.981,1474993803,"274151322000094","219011344069620",40.75,25.50,0,404.57,481.82,67.8,63.5,0.468,681204.1,681204.1,2644,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993814,1054548.00
09/27/2016 12:30,2,2.592,ACTIVE,215.54,351.97,59.986,1474993803,"201051344000579","219011344069620",30.65,19.80,0,328.22,395.55,80.4,75.7,0.376,574826.4,574826.4,2598,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993815,1054549.00
09/27/2016 12:30,2,2.596,ACTIVE,213.96,348.96,60.028,1474993803,"201051344000890","219011344069620",30.24,19.80,0,320.71,397.66,79.5,74.8,0.358,567845.6,567845.6,2600,0,0,0,L,1122011218,0,122.91,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993816,1054550.00
09/27/2016 12:30,2,2.572,ACTIVE,214.19,349.86,59.922,1474993803,"201051344000438","219011344069620",30.42,19.80,0,320.71,397.96,79.3,74.6,0.367,569282.9,569282.9,2603,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993816,1054551.00
09/27/2016 12:30,2,2.570,ACTIVE,214.19,349.86,59.996,1474993803,"201051344000417","219011344069620",30.22,20.00,0,321.31,396.75,78.7,74.1,0.358,560262.6,560262.6,2603,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993817,1054552.00
09/27/2016 12:30,2,2.473,ACTIVE,212.16,355.88,59.965,1474993803,"274151322000083","219011344069620",29.74,25.00,0,330.33,384.73,74.5,70.0,0.530,819648.7,819648.7,2591,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993818,1054553.00
09/27/2016 12:30,2,2.551,ACTIVE,213.29,345.06,59.996,1474993803,"274151322000076","219011344069620",30.43,25.30,0,333.33,385.93,78.6,73.9,0.301,875025.4,875025.4,2600,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993819,1054554.00
09/27/2016 12:30,2,2.627,ACTIVE,214.87,351.07,60.028,1474993803,"201051344000868","219011344069620",29.96,16.30,0,322.21,396.45,79.7,75.0,0.367,559146.8,559146.8,2605,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993820,1054555.00
09/27/2016 12:30,2,2.498,ACTIVE,212.61,363.09,59.981,1474993803,"274151322000095","219011344069620",30.43,25.30,0,329.73,385.93,77.0,72.3,0.508,866192.4,866192.4,2603,0,0,0,L,1151911521,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993821,1054556.00
09/27/2016 12:30,2,2.625,ACTIVE,215.09,357.68,59.996,1474993803,"201051344000988","219011344069620",19.76,15.00,0,324.02,395.85,52.6,48.8,0.433,538143.9,538143.9,2595,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993822,1054557.00
09/27/2016 12:30,2,2.598,ACTIVE,214.41,350.47,59.959,1474993803,"201051344001025","219011344069620",30.38,19.30,0,320.41,397.35,79.9,75.2,0.358,569544.3,569544.3,2599,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993823,1054558.00
09/27/2016 12:30,2,2.549,ACTIVE,215.09,351.67,59.996,1474993803,"201051344000458","219011344069620",30.65,17.80,0,318.61,396.15,79.1,74.5,0.376,566526.3,566526.3,2608,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993824,1054559.00
09/27/2016 12:30,2,2.588,ACTIVE,216.00,353.77,60.023,1474993803,"201051344000853","219011344069620",30.40,16.00,0,329.13,397.05,79.7,75.0,0.354,565817.1,565817.1,2616,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993825,1054560.00
09/27/2016 12:30,2,2.545,ACTIVE,214.19,351.07,59.986,1474993803,"201051344000685","219011344069620",30.36,19.00,0,319.21,398.56,78.2,73.6,0.380,568445.3,568445.3,2608,0,0,0,L,1122011218,0,123.36,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993825,1054561.00
09/27/2016 12:30,2,2.506,ACTIVE,214.41,362.79,60.007,1474993803,"201051344000917","219011344069620",30.43,19.30,0,321.01,398.56,77.3,72.7,0.654,565374.3,565374.3,2604,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993826,1054562.00
09/27/2016 12:30,2,2.514,ACTIVE,213.96,361.29,60.034,1474993803,"201051344001145","219011344069620",30.42,18.00,0,321.61,398.26,77.4,72.8,0.654,570595.4,570595.4,2606,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993827,1054563.00
09/27/2016 12:30,2,2.570,ACTIVE,214.64,351.07,59.991,1474993803,"201051344000651","219011344069620",30.42,18.30,0,321.91,396.15,79.2,74.5,0.362,563793.9,563793.9,2598,0,0,0,L,1122011218,0,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993828,1054564.00
09/27/2016 12:30,2,2.402,ACTIVE,212.16,356.78,59.954,1474993803,"274151322000088","219011344069620",29.28,23.00,0,328.52,382.63,71.2,66.7,0.486,788704.7,788704.7,2584,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993829,1054565.00
09/27/2016 12:30,2,1.631,ACTIVE,213.06,442.14,59.949,1474993803,"274151322000068","219011344069620",41.17,26.50,0,406.37,475.50,67.4,63.1,0.446,681729.4,681729.4,2644,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993830,1054566.00
09/27/2016 12:30,2,2.537,ACTIVE,214.19,348.96,59.938,1474993803,"201051344001135","219011344069620",30.53,18.30,0,320.41,397.05,78.4,73.8,0.362,559944.2,559944.2,2595,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993831,1054567.00
09/27/2016 12:30,2,2.582,ACTIVE,214.41,350.47,59.991,1474993803,"201051344000594","219011344069620",30.38,19.80,0,319.21,398.56,79.5,74.8,0.362,570959.9,570959.9,2603,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993832,1054568.00
09/27/2016 12:30,2,2.561,ACTIVE,214.41,350.47,59.965,1474993803,"201051344001203","219011344069620",30.36,19.30,0,323.72,397.05,78.8,74.1,0.362,568178.3,568178.3,2603,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993833,1054569.00
09/27/2016 12:30,2,2.393,ACTIVE,212.61,353.17,59.981,1474993803,"274151322000054","219011344069620",29.76,23.50,0,329.73,386.53,72.1,67.7,0.504,804898.1,804898.1,2578,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993834,1054570.00
09/27/2016 12:30,2,2.555,ACTIVE,215.09,351.07,59.928,1474993803,"201051344000867","219011344069620",30.65,18.00,0,322.51,396.45,79.3,74.7,0.362,558219.6,558219.6,2606,0,0,0,L,1122011218,0,122.91,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993835,1054571.00
09/27/2016 12:30,2,2.527,ACTIVE,214.19,360.99,59.981,1474993803,"201051344001093","219011344069620",30.32,19.00,0,320.11,397.96,77.7,73.1,0.632,564745.8,564745.8,2607,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993836,1054572.00
09/27/2016 12:30,2,2.570,ACTIVE,215.09,351.97,59.933,1474993803,"201051344000900","219011344069620",30.38,15.80,0,321.61,397.05,79.1,74.4,0.367,575046.5,575046.5,2611,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993836,1054573.00
09/27/2016 12:30,2,2.566,ACTIVE,215.32,351.97,59.970,1474993803,"201051344000648","219011344069620",30.16,17.00,0,323.72,398.86,78.5,73.8,0.362,563660.4,563660.4,2601,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993837,1054574.00
09/27/2016 12:30,2,2.600,ACTIVE,215.32,351.67,59.944,1474993803,"201051344000569","219011344069620",30.40,16.70,0,323.72,395.55,80.0,75.3,0.354,575000.0,575000.0,2604,0,0,0,L,1122011218,0,122.23,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993838,1054575.00
09/27/2016 12:30,2,2.602,ACTIVE,215.32,351.07,59.991,1474993803,"201051344000983","219011344069620",30.28,16.00,0,324.92,396.15,79.8,75.1,0.376,567560.2,567560.2,2611,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993839,1054576.00
09/27/2016 12:30,2,2.611,ACTIVE,215.32,351.07,59.986,1474993803,"201051344001158","219011344069620",30.10,17.30,0,319.81,397.66,79.6,74.9,0.376,559069.3,559069.3,2604,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993840,1054577.00
09/27/2016 12:30,2,2.578,ACTIVE,215.54,352.57,59.986,1474993803,"201051344000576","219011344069620",30.53,16.30,0,321.61,395.85,79.7,75.0,0.367,566638.4,566638.4,2610,0,0,0,L,1122011218,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993841,1054578.00
09/27/2016 12:30,2,2.410,ACTIVE,212.83,363.69,59.959,1474993803,"274151322000087","219011344069620",29.60,29.50,0,330.63,382.93,72.3,67.8,0.482,776909.6,776909.6,2618,0,0,0,L,1151911521,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474993842,1054579.00
09/27/2016 12:45,2,1.635,ACTIVE,213.74,354.07,60.002,1474994703,"201051344000645","219011344069620",30.02,15.80,0,318.91,395.25,49.8,46.1,0.402,566121.6,566121.6,2608,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994705,1054580.00
09/27/2016 12:45,2,1.551,ACTIVE,211.93,345.06,60.007,1474994703,"274151322000085","219011344069620",29.44,21.30,0,322.81,381.12,46.2,42.7,0.314,804449.8,804449.8,2582,0,0,0,L,1151911521,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994706,1054581.00
09/27/2016 12:45,2,1.605,ACTIVE,213.51,354.97,60.007,1474994703,"201051344000633","219011344069620",30.47,16.30,0,319.81,393.45,49.5,45.9,0.411,557762.1,557762.1,2608,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994706,1054582.00
09/27/2016 12:45,2,1.613,ACTIVE,213.51,353.77,60.002,1474994703,"201051344000469","219011344069620",30.55,13.30,0,316.20,393.75,50.0,46.3,0.415,560398.8,560398.8,2611,0,0,0,L,1122011218,0,121.55,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994707,1054583.00
09/27/2016 12:45,2,1.605,ACTIVE,212.61,354.07,60.018,1474994703,"201051344000646","219011344069620",30.24,17.80,0,317.40,391.94,49.2,45.5,0.407,560858.4,560858.4,2602,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994708,1054584.00
09/27/2016 12:45,2,1.570,ACTIVE,211.70,346.86,59.970,1474994703,"274151322000052","219011344069620",29.68,23.00,0,321.31,381.42,47.2,43.6,0.331,827220.2,827220.2,2589,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994709,1054585.00
09/27/2016 12:45,2,1.623,ACTIVE,213.06,353.47,59.991,1474994703,"201051344000585","219011344069620",30.08,17.30,0,319.51,391.94,49.5,45.8,0.398,570986.5,570986.5,2607,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994710,1054586.00
09/27/2016 12:45,2,1.543,ACTIVE,212.61,351.67,59.975,1474994703,"201051344001230","219011344069620",30.43,17.80,0,318.61,391.94,47.6,44.0,0.384,563748.2,563748.2,2610,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994711,1054587.00
09/27/2016 12:45,2,1.543,ACTIVE,213.29,354.37,60.007,1474994703,"201051344000582","219011344069620",30.43,16.70,0,317.10,398.26,47.6,44.0,0.376,556518.3,556518.3,2601,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994712,1054588.00
09/27/2016 12:45,2,1.576,ACTIVE,212.61,353.47,59.996,1474994703,"201051344000955","219011344069620",30.40,18.00,0,317.10,390.44,48.5,44.9,0.407,570621.8,570621.8,2600,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994713,1054589.00
09/27/2016 12:45,2,1.025,ACTIVE,211.93,422.60,59.970,1474994703,"274151322000094","219011344069620",39.66,23.50,0,335.74,477.01,41.5,38.1,0.274,681217.8,681217.8,2645,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994714,1054590.00
09/27/2016 12:45,2,1.576,ACTIVE,213.51,352.57,59.970,1474994703,"201051344000579","219011344069620",30.47,17.30,0,320.71,395.25,48.7,45.0,0.393,574842.8,574842.8,2599,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994715,1054591.00
09/27/2016 12:45,2,1.551,ACTIVE,212.61,352.57,60.039,1474994703,"201051344000890","219011344069620",30.53,18.70,0,318.30,391.64,48.0,44.4,0.384,567861.7,567861.7,2601,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994715,1054592.00
09/27/2016 12:45,2,1.545,ACTIVE,213.06,353.77,59.991,1474994703,"201051344000438","219011344069620",30.38,17.80,0,319.21,392.85,47.5,44.0,0.384,569299.0,569299.0,2604,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994716,1054593.00
09/27/2016 12:45,2,1.549,ACTIVE,213.06,353.47,59.991,1474994703,"201051344000417","219011344069620",30.22,18.70,0,317.70,391.94,47.5,43.9,0.384,560278.6,560278.6,2604,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994717,1054594.00
09/27/2016 12:45,2,1.477,ACTIVE,211.70,354.07,59.970,1474994703,"274151322000083","219011344069620",29.62,22.50,0,322.51,381.12,44.2,40.8,0.305,819663.8,819663.8,2592,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994718,1054595.00
09/27/2016 12:45,2,1.486,ACTIVE,212.16,344.76,59.928,1474994703,"274151322000076","219011344069620",30.73,22.30,0,328.22,376.92,46.2,42.7,0.314,875041.3,875041.3,2601,0,0,0,L,1151911521,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994719,1054596.00
09/27/2016 12:45,2,1.523,ACTIVE,213.29,352.87,59.991,1474994703,"201051344000868","219011344069620",30.45,15.00,0,318.30,391.04,47.0,43.5,0.376,559163.0,559163.0,2606,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994720,1054597.00
09/27/2016 12:45,2,1.471,ACTIVE,211.93,351.67,59.991,1474994703,"274151322000095","219011344069620",30.04,22.50,0,325.82,381.42,44.7,41.2,0.301,866208.0,866208.0,2604,0,0,0,L,1151911521,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994721,1054598.00
09/27/2016 12:45,2,1.553,ACTIVE,213.29,349.26,59.970,1474994703,"201051344000988","219011344069620",19.40,14.30,0,322.51,396.15,30.5,27.5,0.243,538154.4,538154.4,2596,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994722,1054599.00
09/27/2016 12:45,2,1.521,ACTIVE,212.83,351.67,59.991,1474994703,"201051344001025","219011344069620",30.06,17.80,0,318.30,392.55,46.4,42.8,0.376,569560.4,569560.4,2600,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994724,1054600.00
09/27/2016 12:45,2,1.510,ACTIVE,213.29,351.97,59.970,1474994703,"201051344000458","219011344069620",30.12,15.50,0,317.40,393.45,46.0,42.5,0.384,566542.3,566542.3,2609,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994725,1054601.00
09/27/2016 12:45,2,1.506,ACTIVE,213.96,354.07,60.018,1474994703,"201051344000853","219011344069620",30.18,14.00,0,320.41,394.95,46.0,42.5,0.362,565833.3,565833.3,2617,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994725,1054602.00
09/27/2016 12:45,2,1.457,ACTIVE,212.83,352.27,60.039,1474994703,"201051344000685","219011344069620",30.40,17.30,0,316.20,391.34,44.9,41.4,0.376,568461.1,568461.1,2609,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994726,1054603.00
09/27/2016 12:45,2,1.461,ACTIVE,213.06,353.47,60.007,1474994703,"201051344000917","219011344069620",29.86,17.50,0,319.81,396.45,44.2,40.8,0.362,565389.8,565389.8,2605,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994727,1054604.00
