ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 12:45,2,1.459,ACTIVE,212.83,352.27,59.986,1474994703,"201051344001145","219011344069620",30.08,16.30,0,318.30,397.96,44.5,41.0,0.358,570611.0,570611.0,2607,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994728,1054605.00
09/27/2016 12:45,2,1.492,ACTIVE,213.29,352.27,59.954,1474994703,"201051344000651","219011344069620",29.96,16.70,0,321.31,392.85,45.3,41.8,0.358,563809.9,563809.9,2599,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994729,1054606.00
09/27/2016 12:45,2,1.385,ACTIVE,211.48,348.96,59.991,1474994703,"274151322000088","219011344069620",29.02,21.30,0,322.81,380.52,40.7,37.3,0.274,788719.2,788719.2,2585,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994730,1054607.00
09/27/2016 12:45,2,0.961,ACTIVE,212.16,433.72,59.970,1474994703,"274151322000068","219011344069620",40.22,24.30,0,336.04,474.60,39.4,36.1,0.265,681743.1,681743.1,2645,0,0,0,L,1151911521,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994731,1054608.00
09/27/2016 12:45,2,1.471,ACTIVE,212.61,351.67,59.996,1474994703,"201051344001135","219011344069620",30.14,17.30,0,317.40,392.25,44.9,41.4,0.362,559960.1,559960.1,2596,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994732,1054609.00
09/27/2016 12:45,2,1.455,ACTIVE,212.61,351.07,60.028,1474994703,"201051344000594","219011344069620",30.53,18.00,0,315.30,389.84,45.0,41.5,0.362,570976.1,570976.1,2604,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994733,1054610.00
09/27/2016 12:45,2,1.426,ACTIVE,212.83,352.57,60.007,1474994703,"201051344001203","219011344069620",30.57,17.80,0,317.40,392.85,44.2,40.8,0.367,568194.3,568194.3,2604,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994733,1054611.00
09/27/2016 12:45,2,1.363,ACTIVE,211.70,350.77,60.002,1474994703,"274151322000054","219011344069620",29.54,21.50,0,321.91,381.42,40.8,37.4,0.283,804912.8,804912.8,2579,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994734,1054612.00
09/27/2016 12:45,2,1.445,ACTIVE,213.29,351.37,60.007,1474994703,"201051344000867","219011344069620",30.26,16.30,0,320.11,390.74,44.4,40.9,0.349,558235.6,558235.6,2607,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994735,1054613.00
09/27/2016 12:45,2,1.420,ACTIVE,212.83,352.27,59.991,1474994703,"201051344001093","219011344069620",30.28,17.50,0,318.61,397.05,43.6,40.2,0.340,564761.5,564761.5,2608,0,0,0,L,1122011218,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994736,1054614.00
09/27/2016 12:45,2,1.391,ACTIVE,213.06,351.67,59.991,1474994703,"201051344000900","219011344069620",30.32,14.00,0,317.40,393.45,42.7,39.3,0.349,575062.3,575062.3,2612,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994737,1054615.00
09/27/2016 12:45,2,1.441,ACTIVE,213.29,351.37,59.981,1474994703,"201051344000648","219011344069620",29.72,15.00,0,317.40,394.05,43.4,39.9,0.345,563676.3,563676.3,2602,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994738,1054616.00
09/27/2016 12:45,2,1.424,ACTIVE,213.29,351.97,60.002,1474994703,"201051344000569","219011344069620",30.32,14.70,0,318.00,394.05,43.8,40.3,0.354,575016.1,575016.1,2605,0,0,0,L,1122011218,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994739,1054617.00
09/27/2016 12:45,2,1.402,ACTIVE,213.06,350.77,59.986,1474994703,"201051344000983","219011344069620",30.47,14.30,0,318.61,392.85,43.3,39.9,0.358,567576.2,567576.2,2612,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994740,1054618.00
09/27/2016 12:45,2,1.406,ACTIVE,213.29,351.07,59.970,1474994703,"201051344001158","219011344069620",30.14,15.50,0,318.61,394.05,43.0,39.6,0.354,559085.2,559085.2,2605,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994741,1054619.00
09/27/2016 12:45,2,1.404,ACTIVE,213.74,353.17,59.996,1474994703,"201051344000576","219011344069620",30.28,15.00,0,318.30,394.35,43.1,39.6,0.349,566654.3,566654.3,2611,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994742,1054620.00
09/27/2016 12:45,2,1.314,ACTIVE,211.93,350.17,59.965,1474994703,"274151322000087","219011344069620",29.40,27.00,0,321.91,379.32,39.1,35.8,0.265,776924.0,776924.0,2619,0,0,0,L,1151911521,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474994743,1054621.00
09/27/2016 13:00,2,2.023,ACTIVE,214.41,360.08,60.049,1474995604,"201051344000645","219011344069620",30.02,15.00,0,335.14,397.35,61.5,57.4,0.513,566134.6,566134.6,2609,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995605,1054622.00
09/27/2016 13:00,2,1.908,ACTIVE,212.38,346.26,59.981,1474995604,"274151322000085","219011344069620",29.52,20.30,0,336.34,376.92,57.0,53.1,0.389,804461.7,804461.7,2583,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995606,1054623.00
09/27/2016 13:00,2,2.002,ACTIVE,214.19,360.99,59.944,1474995604,"201051344000633","219011344069620",30.47,15.80,0,335.44,397.96,61.9,57.8,0.521,557775.3,557775.3,2609,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995607,1054624.00
09/27/2016 13:00,2,2.031,ACTIVE,214.41,360.38,60.039,1474995604,"201051344000469","219011344069620",30.43,12.70,0,335.44,397.96,62.6,58.5,0.508,560412.0,560412.0,2612,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995608,1054625.00
09/27/2016 13:00,2,2.012,ACTIVE,212.83,356.78,60.018,1474995604,"201051344000646","219011344069620",30.28,17.00,0,335.74,397.35,61.7,57.6,0.508,560871.4,560871.4,2603,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995609,1054626.00
09/27/2016 13:00,2,1.971,ACTIVE,211.93,360.08,60.018,1474995604,"274151322000052","219011344069620",29.80,21.80,0,334.54,378.12,59.5,55.5,0.411,827232.7,827232.7,2590,0,0,0,L,1151911521,0,121.10,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995610,1054627.00
09/27/2016 13:00,2,2.006,ACTIVE,213.51,357.38,60.044,1474995604,"201051344000585","219011344069620",30.71,16.70,0,335.44,396.45,62.5,58.4,0.517,570999.8,570999.8,2608,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995611,1054628.00
09/27/2016 13:00,2,1.969,ACTIVE,212.83,356.18,60.055,1474995604,"201051344001230","219011344069620",30.38,17.00,0,334.54,394.65,60.6,56.5,0.486,563761.0,563761.0,2611,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995612,1054629.00
09/27/2016 13:00,2,1.979,ACTIVE,213.74,359.18,60.007,1474995604,"201051344000582","219011344069620",30.32,16.00,0,335.74,397.05,60.8,56.8,0.495,556531.2,556531.2,2602,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995613,1054630.00
09/27/2016 13:00,2,1.998,ACTIVE,212.83,356.18,59.970,1474995604,"201051344000955","219011344069620",30.67,17.00,0,334.84,395.55,62.2,58.1,0.513,570634.9,570634.9,2601,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995614,1054631.00
09/27/2016 13:00,2,1.305,ACTIVE,212.16,441.54,60.002,1474995604,"274151322000094","219011344069620",40.73,22.80,0,405.17,463.18,53.9,50.1,0.367,681228.9,681228.9,2646,0,0,0,L,1151911521,0,121.33,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995615,1054632.00
09/27/2016 13:00,2,2.039,ACTIVE,214.41,359.48,59.996,1474995604,"201051344000579","219011344069620",30.34,16.30,0,336.34,397.35,62.6,58.5,0.495,574856.1,574856.1,2600,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995616,1054633.00
09/27/2016 13:00,2,2.014,ACTIVE,212.83,357.08,59.928,1474995604,"201051344000890","219011344069620",30.45,17.80,0,335.44,397.35,62.1,58.0,0.499,567874.8,567874.8,2602,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995616,1054634.00
09/27/2016 13:00,2,2.016,ACTIVE,212.83,358.28,59.996,1474995604,"201051344000438","219011344069620",30.38,17.00,0,336.34,397.35,62.0,57.9,0.521,569312.1,569312.1,2605,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995617,1054635.00
09/27/2016 13:00,2,2.033,ACTIVE,213.29,357.68,60.002,1474995604,"201051344000417","219011344069620",29.98,18.00,0,336.34,397.05,61.7,57.7,0.495,560291.7,560291.7,2605,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995618,1054636.00
09/27/2016 13:00,2,1.930,ACTIVE,212.38,352.87,59.991,1474995604,"274151322000083","219011344069620",29.92,21.80,0,335.14,377.52,58.4,54.5,0.420,819676.1,819676.1,2593,0,0,0,L,1151911521,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995619,1054637.00
09/27/2016 13:00,2,2.002,ACTIVE,212.83,350.17,60.002,1474995604,"274151322000076","219011344069620",30.32,21.80,0,336.34,380.52,61.4,57.4,0.424,875054.2,875054.2,2602,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995620,1054638.00
09/27/2016 13:00,2,2.002,ACTIVE,213.96,358.58,60.034,1474995604,"201051344000868","219011344069620",30.59,14.30,0,336.04,398.56,62.0,57.9,0.477,559176.3,559176.3,2607,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995621,1054639.00
09/27/2016 13:00,2,1.955,ACTIVE,212.16,358.88,60.012,1474995604,"274151322000095","219011344069620",30.28,21.50,0,335.14,379.02,60.0,55.9,0.398,866220.6,866220.6,2605,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995622,1054640.00
09/27/2016 13:00,2,2.031,ACTIVE,214.19,355.88,59.996,1474995604,"201051344000988","219011344069620",19.76,13.30,0,336.04,380.22,40.6,37.3,0.327,538162.9,538162.9,2597,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995623,1054641.00
09/27/2016 13:00,2,2.012,ACTIVE,213.29,357.38,60.018,1474995604,"201051344001025","219011344069620",30.30,17.00,0,336.34,397.66,61.7,57.7,0.504,569573.7,569573.7,2601,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995624,1054642.00
09/27/2016 13:00,2,1.994,ACTIVE,214.41,361.89,60.034,1474995604,"201051344000458","219011344069620",30.36,15.00,0,335.74,397.96,61.3,57.3,0.526,566555.5,566555.5,2610,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995625,1054643.00
09/27/2016 13:00,2,1.986,ACTIVE,215.09,360.69,60.049,1474995604,"201051344000853","219011344069620",30.69,13.70,0,336.04,396.15,61.8,57.7,0.508,565846.6,565846.6,2618,0,0,0,L,1122011218,0,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995626,1054644.00
09/27/2016 13:00,2,1.965,ACTIVE,213.29,357.98,60.060,1474995604,"201051344000685","219011344069620",30.28,16.70,0,336.04,396.45,60.3,56.3,0.517,568474.0,568474.0,2610,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995627,1054645.00
09/27/2016 13:00,2,1.943,ACTIVE,213.51,358.58,59.996,1474995604,"201051344000917","219011344069620",30.34,17.00,0,335.14,395.55,59.7,55.7,0.495,565402.6,565402.6,2606,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995628,1054646.00
09/27/2016 13:00,2,1.938,ACTIVE,213.06,356.78,60.039,1474995604,"201051344001145","219011344069620",30.53,15.80,0,336.34,397.35,59.9,55.9,0.486,570623.9,570623.9,2608,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995629,1054647.00
09/27/2016 13:00,2,1.984,ACTIVE,213.74,358.28,60.018,1474995604,"201051344000651","219011344069620",30.49,15.80,0,336.04,397.05,61.3,57.2,0.499,563823.1,563823.1,2600,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995630,1054648.00
09/27/2016 13:00,2,1.857,ACTIVE,211.70,348.06,60.028,1474995604,"274151322000088","219011344069620",29.70,21.00,0,335.14,376.62,55.9,52.0,0.371,788731.0,788731.0,2586,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995630,1054649.00
09/27/2016 13:00,2,1.275,ACTIVE,212.38,440.64,59.996,1474995604,"274151322000068","219011344069620",41.11,23.80,0,407.57,482.12,53.4,49.6,0.358,681754.4,681754.4,2646,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995631,1054650.00
09/27/2016 13:00,2,1.984,ACTIVE,213.06,357.08,59.944,1474995604,"201051344001135","219011344069620",30.42,16.30,0,336.04,397.96,61.2,57.1,0.508,559973.3,559973.3,2597,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995632,1054651.00
09/27/2016 13:00,2,2.000,ACTIVE,213.51,357.68,60.012,1474995604,"201051344000594","219011344069620",30.38,17.30,0,333.63,396.75,61.5,57.5,0.504,570989.5,570989.5,2605,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995633,1054652.00
09/27/2016 13:00,2,1.980,ACTIVE,213.51,356.78,59.996,1474995604,"201051344001203","219011344069620",30.32,17.00,0,336.34,396.75,60.8,56.8,0.504,568207.4,568207.4,2605,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995634,1054653.00
09/27/2016 13:00,2,1.889,ACTIVE,212.16,358.88,60.002,1474995604,"274151322000054","219011344069620",29.68,21.00,0,335.44,377.52,56.8,52.9,0.389,804924.9,804924.9,2580,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995635,1054654.00
09/27/2016 13:00,2,1.982,ACTIVE,214.19,356.78,60.018,1474995604,"201051344000867","219011344069620",30.40,15.80,0,335.44,396.75,61.0,57.0,0.473,558248.9,558248.9,2608,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995636,1054655.00
09/27/2016 13:00,2,1.969,ACTIVE,213.29,358.58,60.039,1474995604,"201051344001093","219011344069620",30.14,16.70,0,335.44,395.25,60.1,56.1,0.473,564774.5,564774.5,2609,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995637,1054656.00
09/27/2016 13:00,2,1.924,ACTIVE,214.19,357.98,60.023,1474995604,"201051344000900","219011344069620",30.81,13.30,0,334.84,397.66,60.1,56.1,0.491,575075.4,575075.4,2613,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995638,1054657.00
09/27/2016 13:00,2,1.947,ACTIVE,214.41,359.78,60.034,1474995604,"201051344000648","219011344069620",30.53,14.70,0,336.04,397.96,60.2,56.2,0.499,563689.4,563689.4,2603,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995639,1054658.00
09/27/2016 13:00,2,1.967,ACTIVE,214.19,358.58,60.007,1474995604,"201051344000569","219011344069620",30.63,14.30,0,336.64,398.86,61.0,57.0,0.499,575029.4,575029.4,2606,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995640,1054659.00
09/27/2016 13:00,2,1.949,ACTIVE,214.41,358.58,59.991,1474995604,"201051344000983","219011344069620",30.65,14.00,0,334.84,398.26,60.6,56.6,0.513,567589.4,567589.4,2613,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995641,1054660.00
09/27/2016 13:00,2,1.941,ACTIVE,214.64,359.48,60.039,1474995604,"201051344001158","219011344069620",30.59,15.00,0,335.14,397.66,60.2,56.2,0.499,559098.4,559098.4,2606,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995642,1054661.00
09/27/2016 13:00,2,1.941,ACTIVE,214.41,359.48,59.944,1474995604,"201051344000576","219011344069620",30.69,14.70,0,334.54,397.05,60.4,56.4,0.486,566667.6,566667.6,2612,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995643,1054662.00
09/27/2016 13:00,2,1.869,ACTIVE,212.16,351.97,60.012,1474995604,"274151322000087","219011344069620",29.40,25.80,0,335.44,375.71,55.7,51.8,0.367,776936.0,776936.0,2620,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474995644,1054663.00
09/27/2016 13:15,2,2.291,ACTIVE,214.41,361.59,59.996,1474996503,"201051344000645","219011344069620",30.16,15.50,0,321.31,398.26,70.0,65.6,0.583,566150.0,566150.0,2610,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996505,1054664.00
09/27/2016 13:15,2,2.088,ACTIVE,212.38,352.57,59.954,1474996503,"274151322000085","219011344069620",29.74,20.30,0,336.94,378.42,62.8,58.7,0.415,804475.6,804475.6,2584,0,0,0,L,1151911521,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996505,1054665.00
09/27/2016 13:15,2,2.289,ACTIVE,214.41,363.09,59.965,1474996503,"201051344000633","219011344069620",30.38,15.80,0,323.72,398.86,70.5,66.1,0.614,557790.8,557790.8,2610,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996506,1054666.00
09/27/2016 13:15,2,2.297,ACTIVE,214.64,362.19,59.986,1474996503,"201051344000469","219011344069620",30.71,13.30,0,319.21,396.45,71.5,67.1,0.588,560427.7,560427.7,2613,0,0,0,L,1122011218,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996507,1054667.00
09/27/2016 13:15,2,2.270,ACTIVE,213.51,360.38,59.965,1474996503,"201051344000646","219011344069620",30.38,17.00,0,336.34,398.56,69.8,65.4,0.579,560886.8,560886.8,2604,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996508,1054668.00
09/27/2016 13:15,2,2.189,ACTIVE,211.93,360.99,59.959,1474996503,"274151322000052","219011344069620",30.06,21.80,0,335.44,379.32,66.6,62.3,0.446,827247.3,827247.3,2591,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996509,1054669.00
09/27/2016 13:15,2,2.314,ACTIVE,214.41,361.29,59.986,1474996503,"201051344000585","219011344069620",30.43,17.00,0,322.81,397.35,71.4,67.0,0.575,571015.4,571015.4,2609,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996510,1054670.00
09/27/2016 13:15,2,2.242,ACTIVE,213.29,358.88,59.896,1474996503,"201051344001230","219011344069620",30.51,17.00,0,335.44,395.55,69.3,65.0,0.561,563776.1,563776.1,2612,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996511,1054671.00
09/27/2016 13:15,2,2.270,ACTIVE,214.41,362.79,60.002,1474996503,"201051344000582","219011344069620",30.18,16.00,0,334.54,398.56,69.4,65.1,0.552,556546.4,556546.4,2603,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996512,1054672.00
09/27/2016 13:15,2,2.273,ACTIVE,213.06,359.18,59.965,1474996503,"201051344000955","219011344069620",30.65,17.50,0,318.00,396.75,70.6,66.2,0.597,570650.3,570650.3,2602,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996513,1054673.00
09/27/2016 13:15,2,1.480,ACTIVE,212.38,433.72,59.991,1474996503,"274151322000094","219011344069620",40.02,22.80,0,406.37,470.99,60.4,56.4,0.420,681242.0,681242.0,2647,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996514,1054674.00
09/27/2016 13:15,2,2.342,ACTIVE,214.41,361.29,59.917,1474996503,"201051344000579","219011344069620",30.45,16.70,0,322.21,396.15,72.2,67.8,0.610,574871.9,574871.9,2601,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996515,1054675.00
09/27/2016 13:15,2,2.299,ACTIVE,213.51,360.38,59.970,1474996503,"201051344000890","219011344069620",30.59,17.80,0,319.81,397.96,71.2,66.8,0.575,567890.4,567890.4,2603,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996516,1054676.00
09/27/2016 13:15,2,2.307,ACTIVE,213.96,362.49,60.007,1474996503,"201051344000438","219011344069620",30.42,17.30,0,319.81,397.96,71.0,66.7,0.597,569327.6,569327.6,2606,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996517,1054677.00
09/27/2016 13:15,2,2.312,ACTIVE,213.74,360.38,60.007,1474996503,"201051344000417","219011344069620",30.24,17.80,0,335.44,397.96,70.9,66.5,0.597,560307.1,560307.1,2606,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996517,1054678.00
09/27/2016 13:15,2,2.191,ACTIVE,212.16,360.38,59.991,1474996503,"274151322000083","219011344069620",30.04,22.00,0,336.04,379.02,66.6,62.4,0.477,819690.5,819690.5,2594,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996518,1054679.00
09/27/2016 13:15,2,2.277,ACTIVE,213.29,363.09,59.991,1474996503,"274151322000076","219011344069620",30.55,21.50,0,337.54,381.73,70.4,66.0,0.491,875069.5,875069.5,2603,0,0,0,L,1151911521,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996519,1054680.00
09/27/2016 13:15,2,2.367,ACTIVE,213.96,360.08,59.996,1474996503,"201051344000868","219011344069620",30.04,14.70,0,317.10,397.96,72.0,67.6,0.588,559192.0,559192.0,2608,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996520,1054681.00
09/27/2016 13:15,2,2.246,ACTIVE,211.70,363.99,59.944,1474996503,"274151322000095","219011344069620",30.47,21.50,0,335.74,379.92,69.2,64.9,0.473,866235.6,866235.6,2606,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996521,1054682.00
09/27/2016 13:15,2,2.373,ACTIVE,214.41,357.38,59.965,1474996503,"201051344000988","219011344069620",19.80,14.00,0,336.04,381.73,47.6,44.0,0.389,538173.1,538173.1,2598,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996522,1054683.00
09/27/2016 13:15,2,2.322,ACTIVE,213.96,360.69,59.959,1474996503,"201051344001025","219011344069620",30.57,17.00,0,321.01,398.56,72.0,67.5,0.601,569589.3,569589.3,2602,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996523,1054684.00
09/27/2016 13:15,2,2.332,ACTIVE,214.41,360.99,59.975,1474996503,"201051344000458","219011344069620",30.43,15.50,0,319.81,397.05,72.0,67.5,0.623,566571.1,566571.1,2611,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996524,1054685.00
09/27/2016 13:15,2,2.316,ACTIVE,215.32,363.39,59.944,1474996503,"201051344000853","219011344069620",30.89,14.00,0,324.62,396.15,72.5,68.0,0.619,565862.3,565862.3,2619,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996525,1054686.00
09/27/2016 13:15,2,2.279,ACTIVE,213.74,360.99,60.039,1474996503,"201051344000685","219011344069620",30.51,16.70,0,334.84,396.75,70.5,66.1,0.605,568489.3,568489.3,2611,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996526,1054687.00
09/27/2016 13:15,2,2.275,ACTIVE,214.19,360.38,59.965,1474996503,"201051344000917","219011344069620",30.32,16.70,0,334.84,397.05,69.9,65.6,0.588,565417.7,565417.7,2607,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996527,1054688.00
09/27/2016 13:15,2,2.275,ACTIVE,213.74,361.29,59.901,1474996503,"201051344001145","219011344069620",30.43,16.00,0,336.34,397.35,70.2,65.8,0.575,570639.1,570639.1,2609,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996528,1054689.00
09/27/2016 13:15,2,2.305,ACTIVE,214.41,360.08,59.912,1474996503,"201051344000651","219011344069620",30.69,16.00,0,319.81,396.45,71.7,67.3,0.579,563838.6,563838.6,2601,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996529,1054690.00
09/27/2016 13:15,2,2.141,ACTIVE,211.70,358.88,59.959,1474996503,"274151322000088","219011344069620",29.58,20.70,0,336.04,377.82,64.1,59.9,0.424,788744.9,788744.9,2587,0,0,0,L,1151911521,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996529,1054691.00
09/27/2016 13:15,2,1.490,ACTIVE,212.83,439.43,59.981,1474996503,"274151322000068","219011344069620",40.97,23.50,0,401.86,466.19,62.0,57.9,0.424,681767.8,681767.8,2647,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996530,1054692.00
09/27/2016 13:15,2,2.326,ACTIVE,213.51,360.69,60.007,1474996503,"201051344000594","219011344069620",30.81,17.30,0,319.51,399.16,72.6,68.1,0.588,571005.2,571005.2,2606,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996532,1054693.00
09/27/2016 13:15,2,2.332,ACTIVE,214.19,360.38,59.981,1474996503,"201051344001203","219011344069620",30.30,17.30,0,321.31,397.05,71.5,67.1,0.579,568222.9,568222.9,2606,0,0,0,L,1122011218,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996533,1054694.00
09/27/2016 13:15,2,2.166,ACTIVE,211.93,354.67,59.917,1474996503,"274151322000054","219011344069620",29.70,21.30,0,335.44,379.02,65.2,61.0,0.451,804939.1,804939.1,2581,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996534,1054695.00
09/27/2016 13:15,2,2.348,ACTIVE,214.41,361.29,59.938,1474996503,"201051344000867","219011344069620",30.38,16.00,0,322.51,397.66,72.2,67.8,0.592,558264.6,558264.6,2609,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996535,1054696.00
09/27/2016 13:15,2,2.299,ACTIVE,213.96,361.89,59.981,1474996503,"201051344001093","219011344069620",30.45,17.00,0,334.24,397.96,70.9,66.5,0.579,564789.8,564789.8,2610,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996536,1054697.00
09/27/2016 13:15,2,2.326,ACTIVE,214.19,362.49,59.965,1474996503,"201051344000900","219011344069620",30.55,14.00,0,320.11,397.96,72.1,67.6,0.601,575090.9,575090.9,2614,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996537,1054698.00
09/27/2016 13:15,2,2.307,ACTIVE,214.41,362.79,60.018,1474996503,"201051344000648","219011344069620",30.69,15.00,0,319.21,397.66,71.7,67.2,0.570,563704.9,563704.9,2604,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996538,1054699.00
09/27/2016 13:15,2,2.357,ACTIVE,214.41,364.29,59.965,1474996503,"201051344000569","219011344069620",30.53,14.30,0,323.72,397.05,72.9,68.5,0.575,575045.2,575045.2,2607,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996539,1054700.00
09/27/2016 13:15,2,2.342,ACTIVE,214.64,360.69,59.996,1474996503,"201051344000983","219011344069620",30.67,14.30,0,320.41,398.56,72.8,68.3,0.619,567605.1,567605.1,2614,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996540,1054701.00
09/27/2016 13:15,2,2.346,ACTIVE,214.64,358.88,60.007,1474996503,"201051344001158","219011344069620",30.45,15.30,0,321.31,398.56,72.4,67.9,0.575,559114.0,559114.0,2607,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996541,1054702.00
09/27/2016 13:15,2,2.330,ACTIVE,214.87,363.09,59.928,1474996503,"201051344000576","219011344069620",30.75,14.70,0,324.02,396.15,72.5,68.1,0.597,566683.2,566683.2,2613,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996541,1054703.00
09/27/2016 13:15,2,2.141,ACTIVE,212.38,351.37,59.959,1474996503,"274151322000087","219011344069620",29.94,25.80,0,336.64,376.62,64.9,60.7,0.420,776950.1,776950.1,2621,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996542,1054704.00
09/27/2016 13:15,2,2.352,ACTIVE,213.74,360.38,59.886,1474996503,"201051344001135","219011344069620",30.28,16.70,0,322.51,397.05,72.2,67.7,0.601,559989.0,559989.0,2598,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474996543,1054705.00
09/27/2016 13:30,2,4.732,ACTIVE,217.58,360.99,59.970,1474997404,"201051344000645","219011344069620",30.24,17.50,0,324.32,425.01,144.9,137.9,0.650,566173.0,566173.0,2611,0,0,0,L,1122011218,0,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997405,1054706.00
09/27/2016 13:30,2,4.354,ACTIVE,213.29,358.88,59.970,1474997404,"274151322000085","219011344069620",29.08,24.30,0,329.73,403.37,128.0,121.7,0.486,804496.5,804496.5,2585,0,0,0,L,1151911521,0,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997406,1054707.00
09/27/2016 13:30,2,4.727,ACTIVE,216.90,360.08,60.002,1474997404,"201051344000633","219011344069620",30.34,18.00,0,321.91,425.61,145.2,138.2,0.689,557813.9,557813.9,2611,0,0,0,L,1122011218,0,123.59,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997406,1054708.00
09/27/2016 13:30,2,4.719,ACTIVE,217.58,360.69,59.965,1474997404,"201051344000469","219011344069620",30.65,15.50,0,325.22,426.81,146.5,139.5,0.685,560451.0,560451.0,2614,0,0,0,L,1122011218,0,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997407,1054709.00
09/27/2016 13:30,2,4.729,ACTIVE,215.77,360.08,60.002,1474997404,"201051344000646","219011344069620",29.92,19.80,0,318.91,427.71,143.2,136.3,0.667,560909.8,560909.8,2605,0,0,0,L,1122011218,0,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997408,1054710.00
09/27/2016 13:30,2,4.492,ACTIVE,213.06,363.69,59.949,1474997404,"274151322000052","219011344069620",29.68,25.80,0,329.13,405.77,135.0,128.4,0.530,827269.3,827269.3,2592,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997409,1054711.00
09/27/2016 13:30,2,4.797,ACTIVE,216.90,362.19,59.970,1474997404,"201051344000585","219011344069620",30.16,19.30,0,320.41,426.21,146.6,139.5,0.685,571038.9,571038.9,2610,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997410,1054712.00
09/27/2016 13:30,2,4.586,ACTIVE,215.54,359.18,59.970,1474997404,"201051344001230","219011344069620",30.67,19.00,0,319.51,426.81,142.5,135.6,0.650,563798.9,563798.9,2613,0,0,0,L,1122011218,0,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997411,1054713.00
09/27/2016 13:30,2,4.705,ACTIVE,216.67,360.99,59.975,1474997404,"201051344000582","219011344069620",30.08,18.70,0,321.91,428.61,143.4,136.5,0.654,556569.3,556569.3,2604,0,0,0,L,1122011218,0,124.04,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997412,1054714.00
09/27/2016 13:30,2,4.703,ACTIVE,215.77,359.48,59.970,1474997404,"201051344000955","219011344069620",30.26,20.00,0,319.21,428.01,144.1,137.2,0.676,570673.6,570673.6,2603,0,0,0,L,1122011218,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997413,1054715.00
09/27/2016 13:30,2,3.090,ACTIVE,213.29,432.52,59.975,1474997404,"274151322000094","219011344069620",39.36,26.30,0,410.28,480.61,123.5,117.3,0.477,681262.0,681262.0,2648,0,0,0,L,1151911521,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997414,1054716.00
09/27/2016 13:30,2,4.781,ACTIVE,217.80,360.69,59.959,1474997404,"201051344000579","219011344069620",30.65,20.00,0,322.21,426.51,148.4,141.3,0.698,574895.3,574895.3,2602,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997415,1054717.00
09/27/2016 13:30,2,4.750,ACTIVE,215.77,360.69,60.007,1474997404,"201051344000890","219011344069620",30.26,19.80,0,319.81,427.41,145.5,138.5,0.645,567913.7,567913.7,2604,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997415,1054718.00
09/27/2016 13:30,2,4.758,ACTIVE,216.45,359.78,59.975,1474997404,"201051344000438","219011344069620",30.22,19.80,0,322.81,428.01,145.7,138.7,0.681,569351.0,569351.0,2607,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997416,1054719.00
09/27/2016 13:30,2,4.818,ACTIVE,216.22,361.29,59.970,1474997404,"201051344000417","219011344069620",29.42,20.30,0,323.11,427.11,143.3,136.4,0.676,560330.2,560330.2,2607,0,0,0,L,1122011218,0,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997417,1054720.00
09/27/2016 13:30,2,4.525,ACTIVE,213.06,364.89,59.981,1474997404,"274151322000083","219011344069620",29.32,27.00,0,330.63,406.07,134.3,127.7,0.526,819712.5,819712.5,2595,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997418,1054721.00
09/27/2016 13:30,2,4.750,ACTIVE,213.96,362.49,59.965,1474997404,"274151322000076","219011344069620",30.22,26.80,0,330.93,409.08,145.2,138.2,0.566,875093.2,875093.2,2604,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997419,1054722.00
09/27/2016 13:30,2,4.678,ACTIVE,216.67,359.78,59.965,1474997404,"201051344000868","219011344069620",30.47,17.30,0,322.51,428.01,144.4,137.4,0.663,559215.4,559215.4,2609,0,0,0,L,1122011218,0,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997420,1054723.00
09/27/2016 13:30,2,4.664,ACTIVE,213.06,362.49,59.970,1474997404,"274151322000095","219011344069620",30.08,26.80,0,329.73,409.68,142.0,135.1,0.530,866259.0,866259.0,2607,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997421,1054724.00
09/27/2016 13:30,2,4.738,ACTIVE,217.35,357.38,59.970,1474997404,"201051344000988","219011344069620",19.76,16.30,0,322.81,403.37,95.0,89.7,0.442,538188.4,538188.4,2599,0,0,0,L,1122011218,0,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997422,1054725.00
09/27/2016 13:30,2,4.736,ACTIVE,216.22,358.28,59.970,1474997404,"201051344001025","219011344069620",29.86,19.80,0,319.81,428.31,143.3,136.4,0.650,569612.9,569612.9,2603,0,0,0,L,1122011218,0,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997423,1054726.00
09/27/2016 13:30,2,4.727,ACTIVE,217.35,360.08,59.965,1474997404,"201051344000458","219011344069620",30.14,18.00,0,321.31,425.31,144.3,137.4,0.685,566594.6,566594.6,2612,0,0,0,L,1122011218,0,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997424,1054727.00
09/27/2016 13:30,2,4.725,ACTIVE,218.03,361.59,59.975,1474997404,"201051344000853","219011344069620",30.65,16.00,0,328.22,426.81,146.7,139.6,0.676,565885.9,565885.9,2620,0,0,0,L,1122011218,0,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997425,1054728.00
09/27/2016 13:30,2,4.650,ACTIVE,215.54,358.28,59.965,1474997404,"201051344000685","219011344069620",30.32,19.50,0,320.71,426.51,142.9,136.0,0.676,568512.6,568512.6,2612,0,0,0,L,1122011218,0,124.27,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997426,1054729.00
09/27/2016 13:30,2,4.717,ACTIVE,216.67,360.99,59.970,1474997404,"201051344000917","219011344069620",30.24,19.30,0,322.21,427.41,144.4,137.5,0.681,565440.9,565440.9,2608,0,0,0,L,1122011218,0,123.81,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997427,1054730.00
09/27/2016 13:30,2,4.766,ACTIVE,216.00,360.08,59.954,1474997404,"201051344001145","219011344069620",30.30,18.70,0,321.61,428.31,146.2,139.2,0.672,570662.3,570662.3,2610,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997428,1054731.00
09/27/2016 13:30,2,4.871,ACTIVE,216.67,361.29,59.938,1474997404,"201051344000651","219011344069620",30.02,18.00,0,324.02,426.21,148.0,140.9,0.672,563862.3,563862.3,2602,0,0,0,L,1122011218,0,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997429,1054732.00
09/27/2016 13:30,2,4.490,ACTIVE,213.29,360.38,59.965,1474997404,"274151322000088","219011344069620",29.02,24.00,0,329.43,404.57,131.9,125.4,0.495,788766.2,788766.2,2588,0,0,0,L,1151911521,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997430,1054733.00
09/27/2016 13:30,2,2.986,ACTIVE,213.96,442.74,59.970,1474997404,"274151322000068","219011344069620",41.13,28.00,0,404.87,485.12,123.4,117.2,0.464,681788.2,681788.2,2648,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997431,1054734.00
09/27/2016 13:30,2,4.574,ACTIVE,216.22,358.58,59.991,1474997404,"201051344001135","219011344069620",30.26,19.00,0,321.91,426.81,140.2,133.4,0.632,560012.3,560012.3,2599,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997432,1054735.00
09/27/2016 13:30,2,4.617,ACTIVE,216.00,359.18,59.965,1474997404,"201051344000594","219011344069620",30.40,19.80,0,319.51,427.71,142.1,135.2,0.663,571029.0,571029.0,2607,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997433,1054736.00
09/27/2016 13:30,2,4.570,ACTIVE,216.67,358.88,59.981,1474997404,"201051344001203","219011344069620",30.36,20.00,0,325.52,427.11,140.6,133.7,0.650,568246.6,568246.6,2607,0,0,0,L,1122011218,0,124.49,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997434,1054737.00
09/27/2016 13:30,2,4.281,ACTIVE,213.06,357.68,59.970,1474997404,"274151322000054","219011344069620",29.08,25.00,0,329.43,405.17,126.0,119.7,0.486,804960.8,804960.8,2582,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997435,1054738.00
09/27/2016 13:30,2,4.607,ACTIVE,216.90,358.58,59.970,1474997404,"201051344000867","219011344069620",30.04,17.80,0,321.61,427.41,140.2,133.4,0.650,558288.3,558288.3,2610,0,0,0,L,1122011218,0,123.59,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997435,1054739.00
09/27/2016 13:30,2,4.467,ACTIVE,216.45,360.08,59.981,1474997404,"201051344001093","219011344069620",30.30,19.00,0,321.91,427.11,137.2,130.5,0.619,564813.2,564813.2,2611,0,0,0,L,1122011218,0,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997436,1054740.00
09/27/2016 13:30,2,4.514,ACTIVE,217.13,359.48,59.981,1474997404,"201051344000900","219011344069620",30.75,16.70,0,321.01,425.31,140.7,133.9,0.645,575114.6,575114.6,2615,0,0,0,L,1122011218,0,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997437,1054741.00
09/27/2016 13:30,2,4.494,ACTIVE,217.13,358.58,59.975,1474997404,"201051344000648","219011344069620",30.40,17.30,0,321.01,425.01,138.2,131.5,0.632,563728.4,563728.4,2605,0,0,0,L,1122011218,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997439,1054742.00
09/27/2016 13:30,2,4.582,ACTIVE,217.35,359.48,59.970,1474997404,"201051344000569","219011344069620",30.32,17.50,0,324.92,424.71,140.6,133.8,0.654,575069.0,575069.0,2608,0,0,0,L,1122011218,0,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997440,1054743.00
09/27/2016 13:30,2,4.512,ACTIVE,217.35,359.18,59.970,1474997404,"201051344000983","219011344069620",30.73,16.70,0,323.41,425.91,140.4,133.6,0.667,567628.9,567628.9,2615,0,0,0,L,1122011218,0,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997440,1054744.00
09/27/2016 13:30,2,4.582,ACTIVE,217.58,359.78,59.975,1474997404,"201051344001158","219011344069620",30.02,17.80,0,320.11,425.91,139.2,132.5,0.650,559137.7,559137.7,2608,0,0,0,L,1122011218,0,123.59,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997441,1054745.00
09/27/2016 13:30,2,4.543,ACTIVE,217.58,360.38,59.970,1474997404,"201051344000576","219011344069620",30.49,17.30,0,321.31,425.61,140.3,133.5,0.645,566706.9,566706.9,2614,0,0,0,L,1122011218,0,123.81,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997442,1054746.00
09/27/2016 13:30,2,4.238,ACTIVE,213.29,361.89,59.965,1474997404,"274151322000087","219011344069620",28.98,31.50,0,332.13,404.27,124.4,118.2,0.468,776971.7,776971.7,2622,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474997443,1054747.00
