ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 13:45,2,3.736,ACTIVE,216.45,355.28,59.975,1474998303,"201051344000645","219011344069620",29.90,20.00,0,338.74,427.71,113.2,107.3,0.508,566208.0,566208.0,2612,0,0,0,L,1122011218,0,123.36,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998304,1054748.00
09/27/2016 13:45,2,3.527,ACTIVE,212.83,353.47,59.975,1474998303,"274151322000085","219011344069620",27.81,27.00,0,334.54,406.07,99.3,93.9,0.380,804527.1,804527.1,2586,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998305,1054749.00
09/27/2016 13:45,2,3.738,ACTIVE,215.77,356.48,59.954,1474998303,"201051344000633","219011344069620",29.88,20.70,0,336.04,430.72,113.1,107.3,0.521,557848.7,557848.7,2612,0,0,0,L,1122011218,0,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998306,1054750.00
09/27/2016 13:45,2,3.697,ACTIVE,216.22,355.88,59.970,1474998303,"201051344000469","219011344069620",30.53,18.00,0,337.24,430.12,114.3,108.4,0.548,560486.2,560486.2,2615,0,0,0,L,1122011218,0,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998307,1054751.00
09/27/2016 13:45,2,3.734,ACTIVE,214.64,354.67,59.959,1474998303,"201051344000646","219011344069620",29.42,22.80,0,336.94,429.52,111.3,105.5,0.526,560944.1,560944.1,2606,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998308,1054752.00
09/27/2016 13:45,2,3.574,ACTIVE,212.61,349.26,59.959,1474998303,"274151322000052","219011344069620",29.02,29.30,0,333.63,406.67,105.0,99.5,0.407,827301.5,827301.5,2593,0,0,0,L,1151911521,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998309,1054753.00
09/27/2016 13:45,2,3.791,ACTIVE,215.54,356.48,59.949,1474998303,"201051344000585","219011344069620",29.38,22.50,0,337.84,427.11,112.8,106.9,0.521,571073.7,571073.7,2611,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998310,1054754.00
09/27/2016 13:45,2,3.684,ACTIVE,214.41,353.47,60.002,1474998303,"201051344001230","219011344069620",29.58,22.80,0,336.04,428.91,110.4,104.6,0.521,563833.0,563833.0,2614,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998311,1054755.00
09/27/2016 13:45,2,3.691,ACTIVE,215.54,354.97,59.933,1474998303,"201051344000582","219011344069620",29.34,21.30,0,337.54,429.22,109.7,103.9,0.504,556603.4,556603.4,2605,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998312,1054756.00
09/27/2016 13:45,2,3.719,ACTIVE,214.64,354.07,59.975,1474998303,"201051344000955","219011344069620",29.44,23.30,0,337.84,428.01,110.9,105.1,0.530,570707.9,570707.9,2604,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998312,1054757.00
09/27/2016 13:45,2,0.242,ALERT,212.61,479.71,59.975,1474998303,"274151322000094","219011344069620",45.98,26.00,0,302.68,521.19,11.6,9.3,0.066,681276.5,681276.5,2649,0,0,0,L,1151911521,0,121.78,122.91,0001,26,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998314,1054758.00
09/27/2016 13:45,2,3.707,ACTIVE,216.22,355.88,59.965,1474998303,"201051344000579","219011344069620",29.92,22.30,0,338.44,431.02,112.4,106.6,0.526,574930.3,574930.3,2603,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998315,1054759.00
09/27/2016 13:45,2,3.711,ACTIVE,214.64,354.37,59.965,1474998303,"201051344000890","219011344069620",29.56,23.50,0,337.24,427.71,111.1,105.3,0.513,567948.1,567948.1,2605,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998316,1054760.00
09/27/2016 13:45,2,3.711,ACTIVE,215.09,355.58,59.975,1474998303,"201051344000438","219011344069620",29.60,23.00,0,338.14,429.22,111.1,105.3,0.526,569385.4,569385.4,2608,0,0,0,L,1122011218,0,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998317,1054761.00
09/27/2016 13:45,2,3.688,ACTIVE,215.09,354.97,59.970,1474998303,"201051344000417","219011344069620",28.75,23.50,0,271.42,518.18,107.4,101.7,0.508,560362.7,560362.7,2608,0,0,0,L,1122011218,0,122.91,122.46,0002,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998319,1054762.00
09/27/2016 13:45,2,3.486,ACTIVE,212.16,352.27,59.959,1474998303,"274151322000083","219011344069620",28.98,29.50,0,333.63,406.97,102.3,96.8,0.407,819744.4,819744.4,2596,0,0,0,L,1151911521,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998320,1054763.00
09/27/2016 13:45,2,3.652,ACTIVE,212.83,348.66,59.959,1474998303,"274151322000076","219011344069620",29.66,29.30,0,334.54,407.87,109.7,104.0,0.429,875127.7,875127.7,2605,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998321,1054764.00
09/27/2016 13:45,2,3.543,ACTIVE,215.09,352.87,59.954,1474998303,"201051344000868","219011344069620",29.94,18.00,0,338.14,432.82,107.4,101.7,0.495,559250.4,559250.4,2610,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998321,1054765.00
09/27/2016 13:45,2,3.609,ACTIVE,212.38,349.56,59.959,1474998303,"274151322000095","219011344069620",29.38,30.50,0,332.73,408.48,107.4,101.7,0.402,866293.2,866293.2,2608,0,0,0,L,1151911521,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998322,1054766.00
09/27/2016 13:45,2,3.488,ACTIVE,215.77,362.79,59.959,1474998303,"201051344000988","219011344069620",19.84,18.00,0,319.81,410.88,70.2,65.8,0.592,538211.5,538211.5,2600,0,0,0,L,1122011218,0,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998323,1054767.00
09/27/2016 13:45,2,3.568,ACTIVE,215.09,353.47,59.944,1474998303,"201051344001025","219011344069620",29.44,22.80,0,338.74,429.82,106.5,100.9,0.491,569647.7,569647.7,2604,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998324,1054768.00
09/27/2016 13:45,2,3.430,ACTIVE,215.77,353.47,59.954,1474998303,"201051344000458","219011344069620",30.04,20.70,0,338.44,430.72,104.4,98.8,0.499,566629.4,566629.4,2613,0,0,0,L,1122011218,0,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998325,1054769.00
09/27/2016 13:45,2,3.406,ACTIVE,216.45,355.88,59.959,1474998303,"201051344000853","219011344069620",30.20,19.30,0,339.34,432.82,104.2,98.7,0.486,565921.0,565921.0,2621,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998326,1054770.00
09/27/2016 13:45,2,3.434,ACTIVE,214.64,353.47,59.975,1474998303,"201051344000685","219011344069620",29.56,22.50,0,337.84,428.61,102.9,97.4,0.486,568546.9,568546.9,2613,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998327,1054771.00
09/27/2016 13:45,2,3.363,ACTIVE,215.32,354.07,59.959,1474998303,"201051344000917","219011344069620",29.74,22.30,0,337.84,427.11,101.3,95.8,0.477,565474.9,565474.9,2609,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998328,1054772.00
09/27/2016 13:45,2,3.354,ACTIVE,214.64,353.17,59.954,1474998303,"201051344001145","219011344069620",29.46,21.30,0,338.14,428.61,100.0,94.6,0.460,570696.2,570696.2,2611,0,0,0,L,1122011218,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998329,1054773.00
09/27/2016 13:45,2,3.379,ACTIVE,215.32,354.67,59.959,1474998303,"201051344000651","219011344069620",29.22,21.80,0,337.24,427.11,100.2,94.8,0.460,563896.8,563896.8,2603,0,0,0,L,1122011218,0,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998330,1054774.00
09/27/2016 13:45,2,3.084,ACTIVE,212.16,349.86,59.959,1474998303,"274151322000088","219011344069620",28.01,27.30,0,333.33,406.07,87.4,82.5,0.323,788796.7,788796.7,2589,0,0,0,L,1151911521,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998331,1054775.00
09/27/2016 13:45,2,0.258,ALERT,213.06,475.80,59.959,1474998303,"274151322000068","219011344069620",45.70,26.50,0,388.64,525.70,11.9,9.6,0.053,681797.4,681797.4,2649,0,0,0,L,1151911521,0,122.68,122.68,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998332,1054776.00
09/27/2016 13:45,2,3.197,ACTIVE,214.87,352.27,59.949,1474998303,"201051344001135","219011344069620",29.52,22.00,0,337.84,427.41,95.5,90.3,0.451,560046.4,560046.4,2600,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998334,1054777.00
09/27/2016 13:45,2,3.217,ACTIVE,214.64,352.87,59.965,1474998303,"201051344000594","219011344069620",29.68,23.30,0,336.94,432.22,96.7,91.4,0.446,571063.8,571063.8,2608,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998335,1054778.00
09/27/2016 13:45,2,3.195,ACTIVE,214.87,351.97,59.954,1474998303,"201051344001203","219011344069620",29.52,23.00,0,338.44,428.61,95.5,90.3,0.446,568281.2,568281.2,2608,0,0,0,L,1122011218,0,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998336,1054779.00
09/27/2016 13:45,2,2.967,ACTIVE,212.38,352.87,59.954,1474998303,"274151322000054","219011344069620",27.97,28.50,0,333.93,407.57,84.0,79.1,0.318,804991.6,804991.6,2583,0,0,0,L,1151911521,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998336,1054780.00
09/27/2016 13:45,2,3.117,ACTIVE,215.32,352.87,59.954,1474998303,"201051344000867","219011344069620",30.08,21.00,0,337.54,432.22,94.9,89.7,0.433,558323.0,558323.0,2611,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998337,1054781.00
09/27/2016 13:45,2,3.051,ACTIVE,214.87,353.17,59.954,1474998303,"201051344001093","219011344069620",30.10,22.30,0,332.13,428.91,93.0,87.8,0.429,564847.3,564847.3,2612,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998338,1054782.00
09/27/2016 13:45,2,3.074,ACTIVE,215.32,353.77,59.922,1474998303,"201051344000900","219011344069620",30.14,18.70,0,337.54,433.42,93.9,88.7,0.420,575149.4,575149.4,2616,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998339,1054783.00
09/27/2016 13:45,2,3.045,ACTIVE,215.54,352.27,59.970,1474998303,"201051344000648","219011344069620",29.82,19.30,0,337.54,430.12,91.9,86.8,0.420,563762.7,563762.7,2606,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998340,1054784.00
09/27/2016 13:45,2,3.062,ACTIVE,215.54,352.87,59.959,1474998303,"201051344000569","219011344069620",29.88,19.80,0,338.44,432.82,92.7,87.5,0.415,575103.7,575103.7,2609,0,0,0,L,1122011218,0,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998341,1054785.00
09/27/2016 13:45,2,3.012,ACTIVE,215.54,352.57,59.949,1474998303,"201051344000983","219011344069620",30.30,19.80,0,338.14,431.62,92.4,87.3,0.442,567663.7,567663.7,2616,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998342,1054786.00
09/27/2016 13:45,2,3.051,ACTIVE,215.54,352.57,59.965,1474998303,"201051344001158","219011344069620",29.36,20.00,0,338.14,427.71,90.7,85.6,0.424,559172.1,559172.1,2609,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998343,1054787.00
09/27/2016 13:45,2,2.965,ACTIVE,215.77,353.77,59.959,1474998303,"201051344000576","219011344069620",30.24,18.70,0,338.74,431.92,90.8,85.8,0.429,566741.5,566741.5,2615,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998344,1054788.00
09/27/2016 13:45,2,2.770,ACTIVE,212.61,343.55,59.944,1474998303,"274151322000087","219011344069620",28.05,35.60,0,333.33,406.97,78.6,73.9,0.296,777002.1,777002.1,2623,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474998345,1054789.00
09/27/2016 14:00,2,1.562,ACTIVE,214.19,353.77,60.002,1474999204,"201051344000645","219011344069620",29.96,16.70,0,318.91,396.15,47.5,43.9,0.384,566220.4,566220.4,2613,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999206,1054790.00
09/27/2016 14:00,2,1.424,ACTIVE,211.93,346.86,60.002,1474999204,"274151322000085","219011344069620",29.44,23.80,0,330.33,379.02,42.4,39.0,0.278,804537.9,804537.9,2587,0,0,0,L,1151911521,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999207,1054791.00
09/27/2016 14:00,2,1.584,ACTIVE,213.96,355.88,60.044,1474999204,"201051344000633","219011344069620",30.04,17.50,0,320.71,396.15,48.2,44.6,0.398,557861.2,557861.2,2613,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999208,1054792.00
09/27/2016 14:00,2,1.582,ACTIVE,213.96,354.37,60.007,1474999204,"201051344000469","219011344069620",30.61,14.70,0,319.51,396.45,49.0,45.4,0.402,560498.8,560498.8,2616,0,0,0,L,1122011218,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999209,1054793.00
09/27/2016 14:00,2,1.562,ACTIVE,213.06,353.47,60.007,1474999204,"201051344000646","219011344069620",30.34,19.80,0,319.21,396.15,48.1,44.5,0.393,560956.3,560956.3,2607,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999210,1054794.00
09/27/2016 14:00,2,1.500,ACTIVE,211.48,347.46,60.002,1474999204,"274151322000052","219011344069620",29.82,25.30,0,327.92,378.72,45.3,41.8,0.309,827312.9,827312.9,2594,0,0,0,L,1151911521,0,121.10,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999210,1054795.00
09/27/2016 14:00,2,1.596,ACTIVE,213.74,354.97,60.007,1474999204,"201051344000585","219011344069620",30.55,19.30,0,320.71,395.55,49.4,45.8,0.407,571086.2,571086.2,2612,0,0,0,L,1122011218,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999211,1054796.00
09/27/2016 14:00,2,1.545,ACTIVE,213.29,352.87,59.981,1474999204,"201051344001230","219011344069620",30.30,19.80,0,318.30,393.75,47.4,43.9,0.389,563844.9,563844.9,2615,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999212,1054797.00
09/27/2016 14:00,2,1.578,ACTIVE,213.96,355.58,60.012,1474999204,"201051344000582","219011344069620",29.92,18.30,0,322.51,397.66,47.8,44.2,0.380,556615.4,556615.4,2606,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999213,1054798.00
09/27/2016 14:00,2,1.607,ACTIVE,213.06,353.47,60.002,1474999204,"201051344000955","219011344069620",30.16,20.00,0,319.51,394.65,49.1,45.5,0.407,570720.2,570720.2,2605,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999214,1054799.00
09/27/2016 14:00,2,1.031,ACTIVE,211.93,420.50,60.002,1474999204,"274151322000094","219011344069620",39.36,25.30,0,336.94,505.56,40.8,37.5,0.270,681284.5,681284.5,2651,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999215,1054800.00
09/27/2016 14:00,2,1.641,ACTIVE,213.96,354.97,60.007,1474999204,"201051344000579","219011344069620",30.51,19.00,0,321.91,395.85,50.8,47.1,0.407,574942.8,574942.8,2604,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999216,1054801.00
09/27/2016 14:00,2,1.627,ACTIVE,213.29,354.67,59.996,1474999204,"201051344000890","219011344069620",30.18,20.70,0,319.21,394.65,49.8,46.1,0.393,567960.4,567960.4,2606,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999217,1054802.00
09/27/2016 14:00,2,1.602,ACTIVE,213.51,356.18,59.975,1474999204,"201051344000438","219011344069620",30.61,20.00,0,320.11,396.45,49.7,46.0,0.415,569397.5,569397.5,2609,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999218,1054803.00
09/27/2016 14:00,2,1.639,ALERT,213.74,355.28,60.012,1474999204,"201051344000417","219011344069620",29.36,21.00,0,285.84,394.35,48.7,45.1,0.398,560374.3,560374.3,2609,0,0,0,L,1122011218,0,122.23,121.78,0002,18,0,0,0,0,0,0,9,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999219,1054804.00
09/27/2016 14:00,2,1.547,ACTIVE,211.70,351.97,60.002,1474999204,"274151322000083","219011344069620",29.54,25.30,0,328.82,378.72,46.3,42.7,0.314,819755.4,819755.4,2597,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999220,1054805.00
09/27/2016 14:00,2,1.604,ACTIVE,212.38,345.96,60.012,1474999204,"274151322000076","219011344069620",30.16,24.80,0,331.83,381.42,49.0,45.4,0.340,875139.6,875139.6,2606,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999221,1054806.00
09/27/2016 14:00,2,1.678,ACTIVE,213.74,354.67,60.012,1474999204,"201051344000868","219011344069620",30.10,15.80,0,319.21,393.75,51.1,47.4,0.411,559262.7,559262.7,2611,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999222,1054807.00
09/27/2016 14:00,2,1.588,ACTIVE,211.70,353.47,60.002,1474999204,"274151322000095","219011344069620",30.04,25.30,0,329.43,379.02,48.3,44.7,0.327,866304.9,866304.9,2609,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999223,1054808.00
09/27/2016 14:00,2,1.684,ACTIVE,213.96,352.27,60.002,1474999204,"201051344000988","219011344069620",19.84,15.80,0,336.64,392.25,33.9,30.7,0.274,538219.4,538219.4,2601,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999224,1054809.00
09/27/2016 14:00,2,1.678,ACTIVE,213.29,354.37,60.002,1474999204,"201051344001025","219011344069620",30.34,20.00,0,321.31,395.85,51.6,47.9,0.420,569659.9,569659.9,2605,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999225,1054810.00
09/27/2016 14:00,2,1.660,ACTIVE,213.96,354.07,60.007,1474999204,"201051344000458","219011344069620",30.45,16.70,0,319.21,396.15,51.2,47.5,0.429,566641.6,566641.6,2614,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999226,1054811.00
09/27/2016 14:00,2,1.697,ACTIVE,214.41,356.18,59.996,1474999204,"201051344000853","219011344069620",30.18,15.30,0,324.32,395.55,51.9,48.1,0.424,565933.2,565933.2,2622,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999227,1054812.00
09/27/2016 14:00,2,1.656,ACTIVE,213.74,355.58,60.007,1474999204,"201051344000685","219011344069620",30.00,19.30,0,320.71,395.55,50.4,46.7,0.429,568558.6,568558.6,2614,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999228,1054813.00
09/27/2016 14:00,2,1.643,ACTIVE,213.96,356.18,59.996,1474999204,"201051344000917","219011344069620",30.16,19.00,0,319.81,396.15,50.2,46.5,0.411,565486.6,565486.6,2610,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999229,1054814.00
09/27/2016 14:00,2,1.658,ACTIVE,213.74,354.97,59.954,1474999204,"201051344001145","219011344069620",30.08,18.30,0,321.31,396.15,50.5,46.8,0.415,570707.9,570707.9,2612,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999230,1054815.00
09/27/2016 14:00,2,1.684,ACTIVE,213.96,356.48,59.991,1474999204,"201051344000651","219011344069620",30.34,18.70,0,322.51,395.55,51.7,48.0,0.438,563908.8,563908.8,2604,0,0,0,L,1122011218,0,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999230,1054816.00
09/27/2016 14:00,2,1.557,ACTIVE,211.48,353.77,59.996,1474999204,"274151322000088","219011344069620",28.86,24.00,0,329.73,378.72,45.5,42.0,0.301,788806.9,788806.9,2590,0,0,0,L,1151911521,0,122.23,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999231,1054817.00
09/27/2016 14:00,2,1.084,ALERT,212.38,437.33,59.981,1474999204,"274151322000068","219011344069620",40.43,26.00,0,336.94,512.47,44.2,40.7,0.292,681807.1,681807.1,2651,0,0,0,L,1151911521,0,122.46,122.46,0001,26,0,0,0,0,0,0,13,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999233,1054818.00
09/27/2016 14:00,2,1.709,ACTIVE,213.51,354.07,60.007,1474999204,"201051344001135","219011344069620",30.45,19.30,0,320.41,395.25,52.7,48.9,0.438,560058.3,560058.3,2601,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999234,1054819.00
09/27/2016 14:00,2,1.746,ACTIVE,213.51,354.97,60.007,1474999204,"201051344000594","219011344069620",30.28,20.00,0,318.91,391.94,53.6,49.8,0.433,571075.9,571075.9,2609,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999235,1054820.00
09/27/2016 14:00,2,1.709,ACTIVE,213.74,355.88,60.034,1474999204,"201051344001203","219011344069620",30.45,19.80,0,322.51,396.45,52.8,49.0,0.420,568293.1,568293.1,2609,0,0,0,L,1122011218,0,123.14,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999236,1054821.00
09/27/2016 14:00,2,1.684,ACTIVE,212.16,349.56,60.002,1474999204,"274151322000054","219011344069620",24.09,24.30,0,329.43,379.32,41.0,37.7,0.270,805002.0,805002.0,2584,0,0,0,L,1151911521,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999237,1054822.00
09/27/2016 14:00,2,1.746,ACTIVE,214.19,354.97,60.007,1474999204,"201051344000867","219011344069620",30.42,17.50,0,320.11,393.45,53.8,50.0,0.429,558335.0,558335.0,2612,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999238,1054823.00
09/27/2016 14:00,2,1.709,ACTIVE,213.74,356.48,60.023,1474999204,"201051344001093","219011344069620",30.45,19.00,0,322.51,395.85,52.8,49.0,0.424,564859.1,564859.1,2613,0,0,0,L,1122011218,0,122.46,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999239,1054824.00
09/27/2016 14:00,2,1.727,ACTIVE,213.51,356.48,60.007,1474999204,"201051344000900","219011344069620",30.34,15.30,0,319.51,395.85,53.1,49.3,0.442,575161.3,575161.3,2617,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999240,1054825.00
09/27/2016 14:00,2,1.738,ACTIVE,214.19,358.58,60.002,1474999204,"201051344000648","219011344069620",30.30,16.00,0,320.11,396.15,53.3,49.6,0.433,563774.6,563774.6,2607,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999241,1054826.00
09/27/2016 14:00,2,1.781,ACTIVE,213.96,356.78,60.002,1474999204,"201051344000569","219011344069620",30.10,16.00,0,321.91,395.55,54.3,50.5,0.446,575115.8,575115.8,2610,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999241,1054827.00
09/27/2016 14:00,2,1.740,ACTIVE,214.19,356.18,60.023,1474999204,"201051344000983","219011344069620",30.67,15.50,0,321.91,395.25,54.2,50.4,0.451,567675.7,567675.7,2617,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999242,1054828.00
09/27/2016 14:00,2,1.779,ACTIVE,214.19,355.28,60.007,1474999204,"201051344001158","219011344069620",30.04,17.30,0,320.11,396.45,54.2,50.4,0.455,559183.9,559183.9,2610,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999243,1054829.00
09/27/2016 14:00,2,1.746,ACTIVE,214.64,356.78,60.039,1474999204,"201051344000576","219011344069620",30.67,15.80,0,319.21,397.05,54.3,50.5,0.446,566753.4,566753.4,2616,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999244,1054830.00
09/27/2016 14:00,2,1.627,ACTIVE,211.93,354.37,60.002,1474999204,"274151322000087","219011344069620",29.34,30.30,0,329.73,378.42,48.4,44.8,0.314,777012.3,777012.3,2624,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1474999245,1054831.00
09/27/2016 14:15,2,3.648,ACTIVE,216.67,356.18,59.965,1475000103,"201051344000645","219011344069620",30.16,17.80,0,320.11,396.75,111.4,105.6,0.508,566239.5,566239.5,2614,0,0,0,L,1122011218,0,123.36,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000105,1054832.00
09/27/2016 14:15,2,3.404,ACTIVE,213.06,347.16,59.959,1475000103,"274151322000085","219011344069620",29.74,25.30,0,331.23,382.33,102.6,97.1,0.389,804555.4,804555.4,2588,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000106,1054833.00
09/27/2016 14:15,2,3.582,ACTIVE,216.22,357.08,59.954,1475000103,"201051344000633","219011344069620",30.65,19.00,0,322.51,397.35,111.2,105.4,0.521,557880.5,557880.5,2614,0,0,0,L,1122011218,0,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000107,1054834.00
09/27/2016 14:15,2,3.580,ACTIVE,216.67,355.88,59.991,1475000103,"201051344000469","219011344069620",30.89,15.50,0,316.20,396.45,112.0,106.2,0.521,560518.4,560518.4,2617,0,0,0,L,1122011218,0,122.91,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000107,1054835.00
09/27/2016 14:15,2,3.543,ACTIVE,215.09,355.28,59.954,1475000103,"201051344000646","219011344069620",30.75,20.70,0,318.91,398.26,110.4,104.6,0.517,560975.4,560975.4,2608,0,0,0,L,1122011218,0,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000108,1054836.00
09/27/2016 14:15,2,3.473,ACTIVE,213.06,354.97,59.986,1475000103,"274151322000052","219011344069620",30.18,27.00,0,330.93,381.73,106.1,100.5,0.415,827331.2,827331.2,2595,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000109,1054837.00
09/27/2016 14:15,2,3.539,ACTIVE,215.77,355.58,59.975,1475000103,"201051344000585","219011344069620",30.93,19.30,0,324.32,395.85,110.9,105.1,0.513,571105.7,571105.7,2613,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000110,1054838.00
09/27/2016 14:15,2,3.467,ACTIVE,215.09,353.47,59.965,1475000103,"201051344001230","219011344069620",30.43,20.00,0,319.21,396.45,106.9,101.3,0.499,563863.7,563863.7,2616,0,0,0,L,1122011218,0,123.36,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000111,1054839.00
09/27/2016 14:15,2,3.506,ACTIVE,216.00,355.88,59.954,1475000103,"201051344000582","219011344069620",30.28,19.00,0,322.21,399.46,107.5,101.8,0.486,556634.3,556634.3,2607,0,0,0,L,1122011218,0,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000112,1054840.00
09/27/2016 14:15,2,3.498,ACTIVE,214.87,354.37,59.965,1475000103,"201051344000955","219011344069620",30.81,21.00,0,319.21,397.35,109.1,103.4,0.517,570739.5,570739.5,2606,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000113,1054841.00
09/27/2016 14:15,2,2.287,ACTIVE,213.06,437.03,59.981,1475000103,"274151322000094","219011344069620",41.29,27.30,0,410.58,480.31,96.3,91.1,0.367,681301.1,681301.1,2652,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000114,1054842.00
09/27/2016 14:15,2,3.549,ACTIVE,216.67,355.28,59.970,1475000103,"201051344000579","219011344069620",30.55,19.80,0,326.72,395.85,109.8,104.1,0.513,574962.5,574962.5,2605,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000115,1054843.00
09/27/2016 14:15,2,3.508,ACTIVE,215.09,354.07,59.970,1475000103,"201051344000890","219011344069620",30.45,21.00,0,319.81,397.96,108.2,102.5,0.499,567979.7,567979.7,2607,0,0,0,L,1122011218,0,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000116,1054844.00
09/27/2016 14:15,2,3.492,ACTIVE,215.54,354.97,59.959,1475000103,"201051344000438","219011344069620",30.65,20.30,0,324.02,398.26,108.4,102.7,0.508,569416.9,569416.9,2610,0,0,0,L,1122011218,0,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000117,1054845.00
09/27/2016 14:15,2,3.441,ACTIVE,215.32,354.67,59.965,1475000103,"201051344000417","219011344069620",30.18,21.50,0,319.81,398.86,105.1,99.5,0.499,560393.4,560393.4,2611,0,0,0,L,1122011218,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000118,1054846.00
09/27/2016 14:15,2,3.363,ACTIVE,212.83,346.86,59.965,1475000103,"274151322000083","219011344069620",30.02,28.00,0,331.83,381.42,102.2,96.7,0.402,819773.7,819773.7,2598,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000118,1054847.00
09/27/2016 14:15,2,3.467,ACTIVE,213.51,347.76,59.965,1475000103,"274151322000076","219011344069620",30.67,27.50,0,332.73,385.03,107.6,102.0,0.424,875158.9,875158.9,2607,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000119,1054848.00
09/27/2016 14:15,2,3.521,ACTIVE,215.54,355.58,59.970,1475000103,"201051344000868","219011344069620",30.32,16.30,0,320.41,396.75,108.2,102.5,0.495,559282.4,559282.4,2612,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000120,1054849.00
09/27/2016 14:15,2,3.393,ACTIVE,213.06,359.18,59.959,1475000103,"274151322000095","219011344069620",30.63,27.80,0,332.13,381.73,105.2,99.6,0.389,866323.8,866323.8,2610,0,0,0,L,1151911521,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000121,1054850.00
09/27/2016 14:15,2,3.492,ACTIVE,216.22,362.49,59.970,1475000103,"201051344000988","219011344069620",20.06,15.00,0,333.93,396.45,70.9,66.5,0.579,538232.2,538232.2,2602,0,0,0,L,1122011218,0,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000122,1054851.00
09/27/2016 14:15,2,3.455,ACTIVE,215.77,354.07,59.944,1475000103,"201051344001025","219011344069620",30.67,20.30,0,322.21,398.26,107.3,101.7,0.491,569679.5,569679.5,2606,0,0,0,L,1122011218,0,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000123,1054852.00
09/27/2016 14:15,2,3.428,ACTIVE,216.22,353.77,59.965,1475000103,"201051344000458","219011344069620",30.57,17.50,0,324.32,396.15,106.2,100.6,0.495,566661.1,566661.1,2615,0,0,0,L,1122011218,0,123.14,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000124,1054853.00
09/27/2016 14:15,2,3.424,ACTIVE,216.90,356.18,59.965,1475000103,"201051344000853","219011344069620",30.81,16.70,0,327.92,397.35,106.9,101.3,0.495,565952.9,565952.9,2623,0,0,0,L,1122011218,0,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000125,1054854.00
09/27/2016 14:15,2,3.344,ACTIVE,215.09,355.28,59.970,1475000103,"201051344000685","219011344069620",30.77,19.80,0,320.71,397.35,104.2,98.6,0.508,568577.9,568577.9,2615,0,0,0,L,1122011218,0,123.81,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000126,1054855.00
09/27/2016 14:15,2,3.281,ACTIVE,215.77,354.67,59.970,1475000103,"201051344000917","219011344069620",30.73,20.00,0,324.32,397.96,102.2,96.7,0.473,565505.6,565505.6,2611,0,0,0,L,1122011218,0,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000127,1054856.00
09/27/2016 14:15,2,3.307,ACTIVE,215.32,354.67,59.975,1475000103,"201051344001145","219011344069620",30.55,19.30,0,322.81,398.26,102.4,96.9,0.468,570726.9,570726.9,2613,0,0,0,L,1122011218,0,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000128,1054857.00
09/27/2016 14:15,2,3.393,ACTIVE,216.00,354.97,59.965,1475000103,"201051344000651","219011344069620",30.57,19.50,0,322.81,396.15,105.1,99.5,0.482,563928.4,563928.4,2605,0,0,0,L,1122011218,0,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000129,1054858.00
09/27/2016 14:15,2,3.189,ACTIVE,212.61,353.17,59.959,1475000103,"274151322000088","219011344069620",29.64,25.50,0,331.23,381.73,95.8,90.5,0.362,788824.7,788824.7,2591,0,0,0,L,1151911521,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000130,1054859.00
09/27/2016 14:15,2,2.162,ACTIVE,213.74,446.95,59.959,1475000103,"274151322000068","219011344069620",41.49,29.00,0,403.67,475.80,91.0,86.0,0.340,681824.1,681824.1,2653,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000131,1054860.00
09/27/2016 14:15,2,3.365,ACTIVE,215.32,353.47,59.928,1475000103,"201051344001135","219011344069620",30.40,19.80,0,321.01,397.35,103.7,98.1,0.495,560077.9,560077.9,2602,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000132,1054861.00
09/27/2016 14:15,2,3.385,ACTIVE,215.09,353.47,59.959,1475000103,"201051344000594","219011344069620",30.55,20.70,0,318.91,399.46,104.7,99.1,0.482,571095.7,571095.7,2610,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000133,1054862.00
09/27/2016 14:15,2,3.334,ACTIVE,215.77,354.67,59.975,1475000103,"201051344001203","219011344069620",30.51,21.30,0,322.51,397.96,103.0,97.5,0.477,568312.7,568312.7,2610,0,0,0,L,1122011218,0,124.04,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000134,1054863.00
09/27/2016 14:15,2,3.189,ACTIVE,213.06,356.78,59.954,1475000103,"274151322000054","219011344069620",29.70,25.80,0,330.63,382.63,95.9,90.7,0.367,805020.2,805020.2,2585,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000135,1054864.00
09/27/2016 14:15,2,3.326,ACTIVE,216.00,354.07,59.970,1475000103,"201051344000867","219011344069620",30.79,18.30,0,324.62,397.66,103.7,98.2,0.473,558354.9,558354.9,2613,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000136,1054865.00
09/27/2016 14:15,2,3.215,ACTIVE,215.54,353.17,59.975,1475000103,"201051344001093","219011344069620",30.81,19.30,0,320.41,397.05,100.4,95.0,0.446,564878.4,564878.4,2614,0,0,0,L,1122011218,0,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000137,1054866.00
09/27/2016 14:15,2,3.309,ACTIVE,216.00,356.48,59.970,1475000103,"201051344000900","219011344069620",30.81,16.00,0,321.61,398.56,103.2,97.7,0.477,575181.0,575181.0,2618,0,0,0,L,1122011218,0,123.14,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000137,1054867.00
09/27/2016 14:15,2,3.285,ACTIVE,216.22,353.47,59.970,1475000103,"201051344000648","219011344069620",30.59,17.30,0,321.31,397.96,101.8,96.3,0.464,563794.1,563794.1,2608,0,0,0,L,1122011218,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000138,1054868.00
09/27/2016 14:15,2,3.309,ACTIVE,216.22,355.88,59.975,1475000103,"201051344000569","219011344069620",30.79,16.70,0,321.31,396.15,103.3,97.7,0.477,575135.6,575135.6,2611,0,0,0,L,1122011218,0,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000139,1054869.00
09/27/2016 14:15,2,3.311,ACTIVE,216.45,354.67,60.002,1475000103,"201051344000983","219011344069620",30.59,16.00,0,320.11,396.75,102.6,97.1,0.477,567695.5,567695.5,2618,0,0,0,L,1122011218,0,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000140,1054870.00
09/27/2016 14:15,2,3.338,ACTIVE,216.45,355.58,59.949,1475000103,"201051344001158","219011344069620",30.20,18.00,0,322.51,397.66,102.1,96.6,0.486,559203.7,559203.7,2611,0,0,0,L,1122011218,0,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000141,1054871.00
09/27/2016 14:15,2,3.281,ACTIVE,216.45,355.88,59.996,1475000103,"201051344000576","219011344069620",30.77,17.00,0,319.81,395.85,102.3,96.8,0.473,566773.2,566773.2,2617,0,0,0,L,1122011218,0,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000142,1054872.00
09/27/2016 14:15,2,3.098,ACTIVE,213.06,349.86,59.975,1475000103,"274151322000087","219011344069620",29.74,32.20,0,330.93,380.82,93.2,88.1,0.345,777030.4,777030.4,2625,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475000143,1054873.00
09/27/2016 14:30,2,2.705,ACTIVE,215.54,351.07,59.949,1475001004,"201051344000645","219011344069620",30.20,18.00,0,321.61,398.56,82.8,77.9,0.380,566259.5,566259.5,2615,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001005,1054874.00
09/27/2016 14:30,2,2.521,ACTIVE,212.83,360.69,59.944,1475001004,"274151322000085","219011344069620",29.74,23.50,0,330.03,381.42,76.0,71.4,0.526,804573.5,804573.5,2589,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001006,1054875.00
09/27/2016 14:30,2,2.719,ACTIVE,215.09,352.87,59.965,1475001004,"201051344000633","219011344069620",30.24,18.00,0,319.81,398.86,83.2,78.4,0.393,557900.5,557900.5,2615,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001007,1054876.00
09/27/2016 14:30,2,2.736,ACTIVE,215.54,351.37,59.949,1475001004,"201051344000469","219011344069620",30.42,15.80,0,320.71,397.66,84.2,79.4,0.393,560538.6,560538.6,2618,0,0,0,L,1122011218,0,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001007,1054877.00
09/27/2016 14:30,2,2.715,ACTIVE,213.96,350.47,59.954,1475001004,"201051344000646","219011344069620",30.20,19.80,0,319.81,398.26,83.1,78.3,0.389,560995.2,560995.2,2609,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001008,1054878.00
09/27/2016 14:30,2,2.639,ACTIVE,212.61,353.47,59.944,1475001004,"274151322000052","219011344069620",29.84,25.80,0,329.13,381.42,79.7,75.0,0.552,827350.1,827350.1,2596,0,0,0,L,1151911521,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001009,1054879.00
09/27/2016 14:30,2,2.750,ACTIVE,214.64,351.37,59.933,1475001004,"201051344000585","219011344069620",30.34,20.30,0,324.32,395.85,84.5,79.7,0.393,571125.8,571125.8,2614,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001010,1054880.00
09/27/2016 14:30,2,2.641,ACTIVE,213.74,348.96,59.938,1475001004,"201051344001230","219011344069620",30.65,19.30,0,319.51,397.05,82.0,77.2,0.380,563883.0,563883.0,2617,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001011,1054881.00
09/27/2016 14:30,2,2.652,ACTIVE,215.09,351.67,59.996,1475001004,"201051344000582","219011344069620",30.65,18.70,0,318.91,398.56,82.4,77.6,0.376,556653.8,556653.8,2608,0,0,0,L,1122011218,0,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001012,1054882.00
09/27/2016 14:30,2,2.738,ACTIVE,213.96,350.17,59.996,1475001004,"201051344000955","219011344069620",30.26,20.30,0,319.21,398.26,84.0,79.1,0.393,570759.3,570759.3,2607,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001013,1054883.00
09/27/2016 14:30,2,1.754,ACTIVE,212.83,437.03,59.965,1475001004,"274151322000094","219011344069620",40.83,25.50,0,401.26,476.41,72.4,68.0,0.504,681318.0,681318.0,2653,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001014,1054884.00
09/27/2016 14:30,2,2.768,ACTIVE,215.54,351.67,59.965,1475001004,"201051344000579","219011344069620",30.51,20.30,0,320.41,397.35,85.6,80.7,0.398,574982.6,574982.6,2606,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001015,1054885.00
09/27/2016 14:30,2,2.734,ACTIVE,213.96,349.56,59.981,1475001004,"201051344000890","219011344069620",30.55,21.30,0,319.21,397.66,84.6,79.7,0.384,567999.5,567999.5,2608,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001016,1054886.00
09/27/2016 14:30,2,2.732,ACTIVE,214.41,351.67,59.949,1475001004,"201051344000438","219011344069620",30.65,20.30,0,320.71,397.66,84.8,80.0,0.398,569436.7,569436.7,2611,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001017,1054887.00
09/27/2016 14:30,2,2.758,ACTIVE,214.41,350.77,60.002,1475001004,"201051344000417","219011344069620",29.54,21.00,0,318.91,396.75,82.5,77.7,0.389,560412.6,560412.6,2612,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001018,1054888.00
09/27/2016 14:30,2,2.656,ACTIVE,213.06,355.88,59.949,1475001004,"274151322000083","219011344069620",29.84,25.80,0,327.62,381.12,80.3,75.6,0.314,819792.3,819792.3,2599,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001019,1054889.00
09/27/2016 14:30,2,2.766,ACTIVE,213.51,356.78,59.954,1475001004,"274151322000076","219011344069620",30.26,26.50,0,330.63,384.43,84.7,79.8,0.331,875178.6,875178.6,2608,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001019,1054890.00
