ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 14:30,2,2.797,ACTIVE,214.87,351.37,59.959,1475001004,"201051344000868","219011344069620",30.55,17.50,0,319.81,397.05,86.5,81.6,0.402,559302.5,559302.5,2613,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001020,1054891.00
09/27/2016 14:30,2,2.709,ACTIVE,212.61,354.37,59.954,1475001004,"274151322000095","219011344069620",30.51,26.50,0,329.13,381.12,83.8,78.9,0.314,866343.1,866343.1,2611,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001021,1054892.00
09/27/2016 14:30,2,2.814,ACTIVE,215.32,357.08,59.959,1475001004,"201051344000988","219011344069620",20.08,15.00,0,336.04,391.64,57.2,53.3,0.473,538245.3,538245.3,2603,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001022,1054893.00
09/27/2016 14:30,2,2.811,ACTIVE,214.64,351.97,59.970,1475001004,"201051344001025","219011344069620",30.59,20.70,0,321.01,397.66,87.1,82.1,0.398,569699.5,569699.5,2607,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001023,1054894.00
09/27/2016 14:30,2,2.809,ACTIVE,215.32,351.37,59.954,1475001004,"201051344000458","219011344069620",30.57,17.30,0,320.41,398.26,87.0,82.1,0.411,566681.0,566681.0,2616,0,0,0,L,1122011218,0,123.14,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001024,1054895.00
09/27/2016 14:30,2,2.832,ACTIVE,216.00,353.77,59.975,1475001004,"201051344000853","219011344069620",30.69,16.70,0,322.51,395.25,88.1,83.1,0.411,565973.0,565973.0,2624,0,0,0,L,1122011218,0,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001025,1054896.00
09/27/2016 14:30,2,2.773,ACTIVE,214.41,352.57,59.959,1475001004,"201051344000685","219011344069620",30.63,19.30,0,318.30,396.75,86.1,81.2,0.415,568597.4,568597.4,2616,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001026,1054897.00
09/27/2016 14:30,2,2.770,ACTIVE,214.87,351.37,59.970,1475001004,"201051344000917","219011344069620",30.55,19.50,0,321.61,397.66,85.7,80.8,0.398,565524.8,565524.8,2612,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001027,1054898.00
09/27/2016 14:30,2,2.797,ACTIVE,214.41,350.77,59.959,1475001004,"201051344001145","219011344069620",30.47,19.30,0,321.01,398.26,86.4,81.4,0.393,570746.2,570746.2,2614,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001028,1054899.00
09/27/2016 14:30,2,2.871,ACTIVE,214.87,352.57,59.959,1475001004,"201051344000651","219011344069620",30.45,19.00,0,320.41,396.45,88.6,83.6,0.407,563948.2,563948.2,2606,0,0,0,L,1122011218,0,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001029,1054900.00
09/27/2016 14:30,2,2.699,ACTIVE,212.83,355.28,59.954,1475001004,"274151322000088","219011344069620",29.50,23.30,0,330.33,381.12,80.7,76.0,0.301,788842.6,788842.6,2592,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001030,1054901.00
09/27/2016 14:30,2,1.910,ACTIVE,213.51,428.91,59.954,1475001004,"274151322000068","219011344069620",39.90,26.50,0,404.27,472.50,77.4,72.8,0.535,681841.1,681841.1,2654,0,0,0,L,1151911521,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001031,1054902.00
09/27/2016 14:30,2,2.877,ACTIVE,214.41,351.37,59.965,1475001004,"201051344001135","219011344069620",30.55,19.30,0,320.41,397.96,89.1,84.0,0.415,560097.6,560097.6,2603,0,0,0,L,1122011218,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001032,1054903.00
09/27/2016 14:30,2,2.928,ACTIVE,214.64,351.37,59.975,1475001004,"201051344000594","219011344069620",30.53,21.50,0,318.61,392.85,90.6,85.5,0.415,571115.7,571115.7,2611,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001033,1054904.00
09/27/2016 14:30,2,2.916,ACTIVE,215.09,352.27,59.970,1475001004,"201051344001203","219011344069620",30.45,20.00,0,320.11,397.66,90.0,84.9,0.420,568332.4,568332.4,2611,0,0,0,L,1122011218,0,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001034,1054905.00
09/27/2016 14:30,2,2.777,ACTIVE,212.61,346.86,59.965,1475001004,"274151322000054","219011344069620",29.66,24.50,0,328.82,382.03,83.4,78.5,0.318,805038.4,805038.4,2586,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001035,1054906.00
09/27/2016 14:30,2,2.941,ACTIVE,215.32,351.97,59.965,1475001004,"201051344000867","219011344069620",30.57,19.00,0,318.91,396.45,91.1,86.0,0.415,558374.8,558374.8,2614,0,0,0,L,1122011218,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001036,1054907.00
09/27/2016 14:30,2,2.883,ACTIVE,214.64,351.97,59.970,1475001004,"201051344001093","219011344069620",30.59,19.30,0,319.81,397.96,89.4,84.3,0.402,564897.7,564897.7,2615,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001036,1054908.00
09/27/2016 14:30,2,2.922,ACTIVE,215.32,352.87,59.949,1475001004,"201051344000900","219011344069620",30.71,16.00,0,318.30,399.16,90.9,85.8,0.420,575200.8,575200.8,2619,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001037,1054909.00
09/27/2016 14:30,2,2.949,ACTIVE,215.54,351.97,59.954,1475001004,"201051344000648","219011344069620",30.28,17.30,0,319.51,398.86,90.4,85.3,0.420,563813.8,563813.8,2609,0,0,0,L,1122011218,0,122.46,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001038,1054910.00
09/27/2016 14:30,2,2.980,ACTIVE,215.54,352.87,59.959,1475001004,"201051344000569","219011344069620",30.63,17.80,0,319.81,397.35,92.4,87.3,0.429,575155.6,575155.6,2612,0,0,0,L,1122011218,0,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001039,1054911.00
09/27/2016 14:30,2,2.965,ACTIVE,215.77,352.27,59.986,1475001004,"201051344000983","219011344069620",30.65,16.30,0,319.81,398.56,92.0,86.9,0.433,567715.4,567715.4,2619,0,0,0,L,1122011218,0,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001040,1054912.00
09/27/2016 14:30,2,3.000,ACTIVE,215.32,351.67,59.970,1475001004,"201051344001158","219011344069620",30.32,17.50,0,318.61,398.86,92.0,86.9,0.433,559223.5,559223.5,2612,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001041,1054913.00
09/27/2016 14:30,2,2.982,ACTIVE,216.00,353.17,59.975,1475001004,"201051344000576","219011344069620",30.59,17.30,0,320.71,398.56,92.5,87.3,0.429,566793.1,566793.1,2618,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001042,1054914.00
09/27/2016 14:30,2,2.816,ACTIVE,213.06,353.77,59.959,1475001004,"274151322000087","219011344069620",29.68,30.30,0,330.63,380.52,84.7,79.8,0.318,777048.4,777048.4,2626,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001043,1054915.00
09/27/2016 14:45,2,1.480,ACTIVE,213.96,352.57,59.912,1475001903,"201051344000645","219011344069620",29.62,16.70,0,323.72,396.45,44.5,41.0,0.362,566275.4,566275.4,2616,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001904,1054916.00
09/27/2016 14:45,2,1.352,ACTIVE,211.70,345.66,59.954,1475001903,"274151322000085","219011344069620",29.28,22.30,0,331.23,382.03,40.1,36.8,0.265,804588.0,804588.0,2590,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001906,1054917.00
09/27/2016 14:45,2,1.469,ACTIVE,213.96,354.37,59.954,1475001903,"201051344000633","219011344069620",30.24,17.30,0,321.91,397.05,45.0,41.5,0.367,557916.5,557916.5,2616,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001906,1054918.00
09/27/2016 14:45,2,1.490,ACTIVE,213.96,352.87,59.991,1475001903,"201051344000469","219011344069620",30.24,13.70,0,321.01,394.95,45.7,42.2,0.384,560554.7,560554.7,2619,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001907,1054919.00
09/27/2016 14:45,2,1.453,ACTIVE,212.83,352.87,59.970,1475001903,"201051344000646","219011344069620",30.22,18.70,0,320.11,397.66,44.4,41.0,0.362,561011.0,561011.0,2610,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001908,1054920.00
09/27/2016 14:45,2,1.395,ACTIVE,211.25,351.07,59.959,1475001903,"274151322000052","219011344069620",29.78,24.30,0,331.83,383.23,42.1,38.7,0.278,827365.2,827365.2,2597,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001909,1054921.00
09/27/2016 14:45,2,1.492,ACTIVE,213.51,353.77,59.975,1475001903,"201051344000585","219011344069620",30.26,18.30,0,317.70,393.75,45.8,42.2,0.371,571141.9,571141.9,2615,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001910,1054922.00
09/27/2016 14:45,2,1.428,ACTIVE,213.29,351.37,59.975,1475001903,"201051344001230","219011344069620",30.12,18.30,0,320.41,393.45,43.6,40.2,0.354,563898.4,563898.4,2618,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001911,1054923.00
09/27/2016 14:45,2,1.436,ACTIVE,213.74,353.17,59.954,1475001903,"201051344000582","219011344069620",30.26,17.30,0,320.11,396.75,44.0,40.6,0.349,556669.4,556669.4,2609,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001912,1054924.00
09/27/2016 14:45,2,1.467,ACTIVE,212.83,351.97,59.954,1475001903,"201051344000955","219011344069620",30.32,19.00,0,322.21,395.55,45.1,41.6,0.371,570775.1,570775.1,2608,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001913,1054925.00
09/27/2016 14:45,2,0.943,ACTIVE,212.16,425.61,59.959,1475001903,"274151322000094","219011344069620",39.66,24.50,0,336.94,471.60,37.8,34.6,0.252,681331.5,681331.5,2654,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001914,1054926.00
09/27/2016 14:45,2,1.521,ACTIVE,213.96,353.47,59.959,1475001903,"201051344000579","219011344069620",29.98,18.00,0,322.51,393.75,46.2,42.7,0.371,574998.8,574998.8,2607,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001915,1054927.00
09/27/2016 14:45,2,1.479,ACTIVE,213.06,351.37,59.986,1475001903,"201051344000890","219011344069620",30.28,19.50,0,322.21,394.95,45.4,41.9,0.358,568015.3,568015.3,2609,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001916,1054928.00
09/27/2016 14:45,2,1.455,ACTIVE,213.51,353.17,59.991,1475001903,"201051344000438","219011344069620",30.47,18.30,0,320.11,395.25,45.0,41.5,0.362,569452.5,569452.5,2612,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001917,1054929.00
09/27/2016 14:45,2,1.471,ACTIVE,213.51,353.17,59.965,1475001903,"201051344000417","219011344069620",29.80,19.80,0,319.21,394.35,44.4,40.9,0.362,560428.0,560428.0,2613,0,0,0,L,1122011218,0,122.23,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001917,1054930.00
09/27/2016 14:45,2,1.383,ACTIVE,211.70,344.76,59.959,1475001903,"274151322000083","219011344069620",29.70,24.50,0,329.73,380.82,41.6,38.2,0.287,819807.1,819807.1,2600,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001918,1054931.00
09/27/2016 14:45,2,1.428,ACTIVE,212.38,345.96,59.949,1475001903,"274151322000076","219011344069620",30.28,23.80,0,332.13,384.13,43.7,40.3,0.301,875194.2,875194.2,2609,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001919,1054932.00
09/27/2016 14:45,2,1.496,ACTIVE,213.51,352.57,59.965,1475001903,"201051344000868","219011344069620",30.10,15.80,0,319.21,396.15,45.7,42.2,0.362,559318.5,559318.5,2614,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001920,1054933.00
09/27/2016 14:45,2,1.410,ACTIVE,211.93,345.96,59.959,1475001903,"274151322000095","219011344069620",29.94,24.50,0,330.03,380.82,42.8,39.3,0.283,866358.4,866358.4,2612,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001921,1054934.00
09/27/2016 14:45,2,1.496,ACTIVE,213.74,350.77,59.965,1475001903,"201051344000988","219011344069620",19.72,14.70,0,337.24,388.34,29.9,27.0,0.239,538255.6,538255.6,2604,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001922,1054935.00
09/27/2016 14:45,2,1.496,ACTIVE,213.29,351.67,59.922,1475001903,"201051344001025","219011344069620",29.94,18.70,0,320.41,394.65,45.4,41.8,0.362,569715.4,569715.4,2608,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001923,1054936.00
09/27/2016 14:45,2,1.477,ACTIVE,213.51,352.27,59.959,1475001903,"201051344000458","219011344069620",30.20,16.00,0,324.02,395.25,45.2,41.7,0.371,566696.9,566696.9,2617,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001924,1054937.00
09/27/2016 14:45,2,1.480,ACTIVE,214.19,353.77,60.007,1475001903,"201051344000853","219011344069620",30.30,15.00,0,326.72,394.35,45.4,41.9,0.362,565989.0,565989.0,2625,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001925,1054938.00
09/27/2016 14:45,2,1.436,ACTIVE,213.29,353.47,59.959,1475001903,"201051344000685","219011344069620",30.12,17.80,0,319.21,396.15,43.8,40.4,0.371,568612.8,568612.8,2617,0,0,0,L,1122011218,0,122.91,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001926,1054939.00
09/27/2016 14:45,2,1.426,ACTIVE,213.51,352.57,59.970,1475001903,"201051344000917","219011344069620",30.08,18.00,0,321.61,394.95,43.5,40.1,0.345,565540.0,565540.0,2613,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001926,1054940.00
09/27/2016 14:45,2,1.434,ACTIVE,213.29,352.57,59.959,1475001903,"201051344001145","219011344069620",30.06,17.30,0,322.51,394.95,43.7,40.2,0.354,570761.5,570761.5,2615,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001927,1054941.00
09/27/2016 14:45,2,1.457,ACTIVE,213.51,352.87,59.965,1475001903,"201051344000651","219011344069620",30.26,17.50,0,321.31,393.75,44.6,41.2,0.358,563963.9,563963.9,2607,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001928,1054942.00
09/27/2016 14:45,2,1.346,ACTIVE,211.25,344.76,59.986,1475001903,"274151322000088","219011344069620",29.02,22.80,0,330.03,380.52,39.6,36.3,0.265,788856.7,788856.7,2593,0,0,0,L,1151911521,0,122.23,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001929,1054943.00
09/27/2016 14:45,2,0.955,ACTIVE,212.38,433.12,59.949,1475001903,"274151322000068","219011344069620",40.12,25.50,0,337.84,478.51,39.2,35.9,0.252,681854.6,681854.6,2655,0,0,0,L,1151911521,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001930,1054944.00
09/27/2016 14:45,2,1.475,ACTIVE,213.29,351.67,59.965,1475001903,"201051344001135","219011344069620",29.90,17.80,0,322.81,395.55,44.7,41.2,0.354,560113.2,560113.2,2604,0,0,0,L,1122011218,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001931,1054945.00
09/27/2016 14:45,2,1.475,ACTIVE,213.29,351.67,59.959,1475001903,"201051344000594","219011344069620",30.30,19.30,0,319.81,396.15,45.3,41.8,0.349,571131.5,571131.5,2612,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001932,1054946.00
09/27/2016 14:45,2,1.475,ACTIVE,213.74,352.87,59.965,1475001903,"201051344001203","219011344069620",29.66,18.70,0,322.51,395.85,44.3,40.8,0.367,568347.9,568347.9,2612,0,0,0,L,1122011218,0,122.91,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001933,1054947.00
09/27/2016 14:45,2,1.365,ACTIVE,211.93,345.66,59.965,1475001903,"274151322000054","219011344069620",29.28,22.50,0,330.93,384.13,40.5,37.2,0.270,805052.7,805052.7,2587,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001934,1054948.00
09/27/2016 14:45,2,1.480,ACTIVE,213.74,351.67,59.938,1475001903,"201051344000867","219011344069620",30.12,17.30,0,318.91,396.15,45.1,41.6,0.358,558390.6,558390.6,2615,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001935,1054949.00
09/27/2016 14:45,2,1.418,ACTIVE,213.51,352.87,59.965,1475001903,"201051344001093","219011344069620",30.55,17.80,0,322.21,396.15,43.9,40.5,0.336,564912.9,564912.9,2616,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001936,1054950.00
09/27/2016 14:45,2,1.439,ACTIVE,213.51,352.87,59.975,1475001903,"201051344000900","219011344069620",30.26,14.70,0,324.32,396.75,44.1,40.7,0.362,575216.4,575216.4,2620,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001937,1054951.00
09/27/2016 14:45,2,1.461,ACTIVE,213.74,351.97,59.959,1475001903,"201051344000648","219011344069620",30.20,16.00,0,321.91,396.45,44.7,41.2,0.358,563829.4,563829.4,2610,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001938,1054952.00
09/27/2016 14:45,2,1.482,ACTIVE,213.74,352.27,59.949,1475001903,"201051344000569","219011344069620",30.28,15.50,0,320.11,394.35,45.5,42.0,0.367,575171.4,575171.4,2613,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001939,1054953.00
09/27/2016 14:45,2,1.469,ACTIVE,213.74,352.87,59.965,1475001903,"201051344000983","219011344069620",30.28,15.00,0,323.72,396.15,45.1,41.6,0.376,567731.1,567731.1,2620,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001940,1054954.00
09/27/2016 14:45,2,1.459,ACTIVE,213.96,352.57,59.933,1475001903,"201051344001158","219011344069620",30.18,16.30,0,320.11,396.45,44.6,41.1,0.367,559239.1,559239.1,2613,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001940,1054955.00
09/27/2016 14:45,2,1.473,ACTIVE,213.96,354.07,59.975,1475001903,"201051344000576","219011344069620",30.20,15.80,0,323.11,393.75,45.1,41.6,0.362,566808.7,566808.7,2619,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001941,1054956.00
09/27/2016 14:45,2,1.359,ACTIVE,211.93,351.37,59.965,1475001903,"274151322000087","219011344069620",29.12,28.30,0,330.93,380.22,40.1,36.8,0.256,777062.5,777062.5,2627,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475001942,1054957.00
09/27/2016 15:00,2,1.244,ACTIVE,214.19,350.77,60.002,1475002803,"201051344000645","219011344069620",29.96,15.50,0,337.84,373.61,37.7,34.5,0.296,566283.3,566283.3,2617,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002804,1054958.00
09/27/2016 15:00,2,1.150,ACTIVE,212.38,346.86,59.981,1475002803,"274151322000085","219011344069620",29.26,20.70,0,336.94,360.69,34.1,31.0,0.225,804595.0,804595.0,2591,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002805,1054959.00
09/27/2016 15:00,2,1.258,ACTIVE,214.19,351.97,59.996,1475002803,"201051344000633","219011344069620",30.08,16.00,0,336.04,373.61,38.4,35.1,0.314,557924.5,557924.5,2617,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002806,1054960.00
09/27/2016 15:00,2,1.279,ACTIVE,213.96,350.77,59.996,1475002803,"201051344000469","219011344069620",29.92,13.00,0,336.04,372.41,38.8,35.5,0.309,560562.9,560562.9,2620,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002807,1054961.00
09/27/2016 15:00,2,1.254,ACTIVE,213.29,351.07,60.002,1475002803,"201051344000646","219011344069620",29.92,17.00,0,335.74,371.81,38.0,34.7,0.305,561018.9,561018.9,2611,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002808,1054962.00
09/27/2016 15:00,2,1.205,ACTIVE,211.93,350.47,59.986,1475002803,"274151322000052","219011344069620",29.32,22.30,0,336.04,361.59,35.8,32.7,0.234,827372.6,827372.6,2598,0,0,0,L,1151911521,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002809,1054963.00
09/27/2016 15:00,2,1.270,ACTIVE,213.96,351.07,59.996,1475002803,"201051344000585","219011344069620",30.20,16.70,0,336.64,374.81,38.9,35.6,0.309,571150.0,571150.0,2616,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002810,1054964.00
09/27/2016 15:00,2,1.219,ACTIVE,213.51,349.86,59.991,1475002803,"201051344001230","219011344069620",30.16,17.00,0,335.44,370.00,37.3,34.0,0.296,563906.1,563906.1,2619,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002811,1054965.00
09/27/2016 15:00,2,1.217,ACTIVE,214.19,351.37,59.996,1475002803,"201051344000582","219011344069620",30.34,16.00,0,336.34,373.01,37.4,34.2,0.292,556677.1,556677.1,2610,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002811,1054966.00
09/27/2016 15:00,2,1.285,ACTIVE,213.29,350.17,59.996,1475002803,"201051344000955","219011344069620",29.54,17.50,0,335.14,372.11,38.5,35.2,0.309,570783.1,570783.1,2609,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002812,1054967.00
09/27/2016 15:00,2,0.793,ACTIVE,212.61,422.90,59.986,1475002803,"274151322000094","219011344069620",39.40,23.30,0,335.14,446.05,31.8,28.7,0.217,681338.0,681338.0,2655,0,0,0,L,1151911521,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002813,1054968.00
09/27/2016 15:00,2,1.287,ACTIVE,213.96,351.37,59.996,1475002803,"201051344000579","219011344069620",30.32,16.70,0,337.54,373.01,39.5,36.2,0.309,575007.0,575007.0,2608,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002814,1054969.00
09/27/2016 15:00,2,1.252,ACTIVE,213.51,350.17,59.996,1475002803,"201051344000890","219011344069620",30.49,18.00,0,336.04,372.41,38.6,35.4,0.305,568023.4,568023.4,2610,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002815,1054970.00
09/27/2016 15:00,2,1.262,ACTIVE,213.96,351.07,59.996,1475002803,"201051344000438","219011344069620",30.04,17.00,0,337.54,372.71,38.5,35.2,0.305,569460.5,569460.5,2613,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002816,1054971.00
09/27/2016 15:00,2,1.277,ACTIVE,213.96,350.47,60.039,1475002803,"201051344000417","219011344069620",28.84,18.00,0,335.74,372.41,37.3,34.1,0.292,560435.7,560435.7,2614,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002817,1054972.00
09/27/2016 15:00,2,1.182,ACTIVE,212.38,350.77,59.975,1475002803,"274151322000083","219011344069620",29.50,22.80,0,336.34,361.59,35.3,32.2,0.234,819814.3,819814.3,2601,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002818,1054973.00
09/27/2016 15:00,2,1.219,ACTIVE,212.83,353.17,60.002,1475002803,"274151322000076","219011344069620",30.06,22.00,0,337.54,362.49,37.1,33.9,0.256,875201.8,875201.8,2610,0,0,0,L,1151911521,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002819,1054974.00
09/27/2016 15:00,2,1.271,ACTIVE,213.51,350.77,59.991,1475002803,"201051344000868","219011344069620",30.12,14.70,0,336.34,372.11,38.8,35.6,0.305,559326.5,559326.5,2615,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002819,1054975.00
09/27/2016 15:00,2,1.188,ACTIVE,212.38,351.37,59.981,1475002803,"274151322000095","219011344069620",30.06,22.50,0,336.04,361.29,36.2,33.0,0.234,866365.8,866365.8,2613,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002821,1054976.00
09/27/2016 15:00,2,1.270,ACTIVE,213.74,349.26,59.991,1475002803,"201051344000988","219011344069620",19.76,14.00,0,337.24,364.59,25.4,22.6,0.199,538260.7,538260.7,2605,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002822,1054977.00
09/27/2016 15:00,2,1.256,ACTIVE,213.74,349.86,59.965,1475002803,"201051344001025","219011344069620",30.40,17.30,0,337.24,372.71,38.7,35.4,0.296,569723.4,569723.4,2609,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002823,1054978.00
09/27/2016 15:00,2,1.266,ACTIVE,213.74,350.17,59.986,1475002803,"201051344000458","219011344069620",30.08,15.00,0,336.34,372.41,38.6,35.3,0.314,566704.8,566704.8,2618,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002823,1054979.00
09/27/2016 15:00,2,1.266,ACTIVE,214.41,351.97,59.991,1475002803,"201051344000853","219011344069620",30.28,13.70,0,337.84,374.21,38.8,35.5,0.305,565997.0,565997.0,2626,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002825,1054980.00
09/27/2016 15:00,2,1.230,ACTIVE,213.74,351.67,59.981,1475002803,"201051344000685","219011344069620",30.06,16.30,0,336.04,372.71,37.5,34.2,0.305,568620.5,568620.5,2618,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002826,1054981.00
09/27/2016 15:00,2,1.221,ACTIVE,213.74,350.77,59.986,1475002803,"201051344000917","219011344069620",30.18,17.00,0,336.34,373.01,37.3,34.1,0.305,565547.7,565547.7,2614,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002827,1054982.00
09/27/2016 15:00,2,1.223,ACTIVE,213.74,350.77,59.986,1475002803,"201051344001145","219011344069620",30.26,16.00,0,336.94,372.11,37.5,34.3,0.292,570769.1,570769.1,2616,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002828,1054983.00
09/27/2016 15:00,2,1.258,ACTIVE,213.96,351.37,59.996,1475002803,"201051344000651","219011344069620",29.98,16.00,0,337.24,374.81,38.2,35.0,0.301,563971.8,563971.8,2608,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002828,1054984.00
09/27/2016 15:00,2,1.139,ACTIVE,211.93,348.96,59.986,1475002803,"274151322000088","219011344069620",29.28,21.30,0,336.04,360.38,33.9,30.7,0.225,788863.6,788863.6,2594,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002829,1054985.00
09/27/2016 15:00,2,0.820,ACTIVE,212.61,421.70,59.975,1475002803,"274151322000068","219011344069620",39.72,24.30,0,334.84,454.46,33.1,30.1,0.208,681861.2,681861.2,2656,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002830,1054986.00
09/27/2016 15:00,2,1.262,ACTIVE,213.29,350.17,59.986,1475002803,"201051344001135","219011344069620",30.04,16.30,0,336.04,371.51,38.4,35.2,0.305,560121.2,560121.2,2605,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002831,1054987.00
09/27/2016 15:00,2,1.256,ACTIVE,213.29,350.17,59.970,1475002803,"201051344000594","219011344069620",30.45,17.50,0,334.54,371.21,38.8,35.5,0.305,571139.6,571139.6,2613,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002832,1054988.00
09/27/2016 15:00,2,1.254,ACTIVE,213.74,350.17,59.986,1475002803,"201051344001203","219011344069620",29.88,17.00,0,337.24,373.01,38.0,34.7,0.305,568355.8,568355.8,2613,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002833,1054989.00
09/27/2016 15:00,2,1.162,ACTIVE,212.16,350.77,59.981,1475002803,"274151322000054","219011344069620",29.36,21.00,0,336.34,361.29,34.5,31.4,0.225,805059.8,805059.8,2588,0,0,0,L,1151911521,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002834,1054990.00
09/27/2016 15:00,2,1.277,ACTIVE,213.96,349.86,59.970,1475002803,"201051344000867","219011344069620",29.84,15.80,0,336.04,370.90,38.6,35.4,0.301,558398.6,558398.6,2616,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002835,1054991.00
09/27/2016 15:00,2,1.252,ACTIVE,213.51,350.77,59.981,1475002803,"201051344001093","219011344069620",29.92,16.70,0,337.54,372.41,37.9,34.7,0.287,564920.8,564920.8,2617,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002836,1054992.00
09/27/2016 15:00,2,1.227,ACTIVE,213.74,350.77,60.028,1475002803,"201051344000900","219011344069620",30.06,13.70,0,335.44,371.81,37.4,34.2,0.301,575224.1,575224.1,2621,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002837,1054993.00
09/27/2016 15:00,2,1.242,ACTIVE,213.96,350.47,59.996,1475002803,"201051344000648","219011344069620",30.30,14.70,0,336.34,372.11,38.1,34.9,0.301,563837.3,563837.3,2611,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002838,1054994.00
09/27/2016 15:00,2,1.258,ACTIVE,213.74,350.77,59.996,1475002803,"201051344000569","219011344069620",30.32,14.30,0,336.64,372.41,38.6,35.4,0.305,575179.5,575179.5,2614,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002839,1054995.00
09/27/2016 15:00,2,1.234,ACTIVE,213.74,350.77,59.991,1475002803,"201051344000983","219011344069620",30.49,14.00,0,336.64,372.41,38.1,34.9,0.314,567739.0,567739.0,2621,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002839,1054996.00
09/27/2016 15:00,2,1.254,ACTIVE,213.96,351.37,59.996,1475002803,"201051344001158","219011344069620",29.76,15.00,0,336.04,372.71,37.9,34.6,0.314,559247.0,559247.0,2614,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002840,1054997.00
09/27/2016 15:00,2,1.236,ACTIVE,214.19,351.97,59.986,1475002803,"201051344000576","219011344069620",30.42,14.30,0,337.54,373.61,38.1,34.9,0.296,566816.7,566816.7,2620,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002841,1054998.00
09/27/2016 15:00,2,1.150,ACTIVE,212.38,348.06,59.991,1475002803,"274151322000087","219011344069620",29.22,25.80,0,336.64,360.08,34.0,30.9,0.212,777069.4,777069.4,2628,0,0,0,L,1151911521,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475002842,1054999.00
09/27/2016 15:15,2,1.408,ACTIVE,214.64,352.87,59.970,1475003704,"201051344000645","219011344069620",29.84,15.00,0,336.94,373.91,42.6,39.2,0.340,566292.1,566292.1,2618,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003705,1055000.00
09/27/2016 15:15,2,1.299,ACTIVE,212.38,353.47,59.975,1475003704,"274151322000085","219011344069620",29.42,19.80,0,336.34,361.59,38.7,35.5,0.256,804602.9,804602.9,2592,0,0,0,L,1151911521,0,122.68,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003706,1055001.00
09/27/2016 15:15,2,1.396,ACTIVE,214.41,354.07,59.975,1475003704,"201051344000633","219011344069620",30.49,15.50,0,335.74,374.81,43.2,39.7,0.349,557933.4,557933.4,2618,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003707,1055002.00
09/27/2016 15:15,2,1.412,ACTIVE,214.41,353.47,59.933,1475003704,"201051344000469","219011344069620",30.47,12.70,0,335.14,373.31,43.6,40.2,0.354,560571.9,560571.9,2621,0,0,0,L,1122011218,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003708,1055003.00
09/27/2016 15:15,2,1.406,ACTIVE,213.74,353.77,59.959,1475003704,"201051344000646","219011344069620",30.00,16.30,0,336.04,373.61,42.8,39.4,0.345,561027.7,561027.7,2612,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003709,1055004.00
09/27/2016 15:15,2,1.361,ACTIVE,212.38,352.87,59.970,1475003704,"274151322000052","219011344069620",29.42,21.30,0,335.44,361.89,40.6,37.2,0.278,827381.0,827381.0,2599,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003709,1055005.00
09/27/2016 15:15,2,1.438,ACTIVE,214.19,354.07,59.991,1475003704,"201051344000585","219011344069620",29.88,16.00,0,337.54,373.91,43.5,40.1,0.349,571159.1,571159.1,2617,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003710,1055006.00
09/27/2016 15:15,2,1.361,ACTIVE,213.74,351.67,59.981,1475003704,"201051344001230","219011344069620",30.36,16.30,0,335.74,370.60,41.9,38.5,0.336,563914.7,563914.7,2620,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003711,1055007.00
09/27/2016 15:15,2,1.381,ACTIVE,214.64,353.47,59.975,1475003704,"201051344000582","219011344069620",30.12,15.50,0,336.34,374.51,42.1,38.8,0.331,556685.8,556685.8,2611,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003712,1055008.00
09/27/2016 15:15,2,1.406,ACTIVE,213.74,352.87,59.928,1475003704,"201051344000955","219011344069620",30.28,16.70,0,335.44,371.81,43.2,39.8,0.345,570792.1,570792.1,2610,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003713,1055009.00
09/27/2016 15:15,2,0.904,ACTIVE,212.38,422.90,59.970,1475003704,"274151322000094","219011344069620",39.40,22.30,0,333.63,449.35,36.1,33.0,0.243,681345.3,681345.3,2656,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003714,1055010.00
09/27/2016 15:15,2,1.426,ACTIVE,214.19,353.17,59.970,1475003704,"201051344000579","219011344069620",30.51,16.00,0,337.54,373.61,44.1,40.6,0.354,575016.2,575016.2,2609,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003715,1055011.00
09/27/2016 15:15,2,1.422,ACTIVE,213.51,352.57,59.975,1475003704,"201051344000890","219011344069620",30.10,17.30,0,336.04,373.31,43.4,39.9,0.345,568032.4,568032.4,2611,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003716,1055012.00
09/27/2016 15:15,2,1.406,ACTIVE,214.19,354.37,59.981,1475003704,"201051344000438","219011344069620",30.28,16.30,0,337.84,373.91,43.1,39.7,0.349,569469.4,569469.4,2614,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003717,1055013.00
09/27/2016 15:15,2,1.402,ACTIVE,213.96,353.17,59.975,1475003704,"201051344000417","219011344069620",29.66,17.30,0,336.64,372.11,42.1,38.8,0.336,560444.4,560444.4,2615,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003718,1055014.00
09/27/2016 15:15,2,1.320,ACTIVE,212.38,345.96,59.975,1475003704,"274151322000083","219011344069620",29.66,21.50,0,336.04,361.89,39.7,36.4,0.278,819822.5,819822.5,2602,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003719,1055015.00
09/27/2016 15:15,2,1.361,ACTIVE,212.83,346.56,59.970,1475003704,"274151322000076","219011344069620",30.26,21.30,0,337.24,363.09,41.7,38.4,0.283,875210.4,875210.4,2611,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003720,1055016.00
09/27/2016 15:15,2,1.436,ACTIVE,213.96,352.57,60.018,1475003704,"201051344000868","219011344069620",29.90,14.30,0,336.34,370.60,43.5,40.1,0.345,559335.5,559335.5,2616,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003720,1055017.00
09/27/2016 15:15,2,1.342,ACTIVE,212.38,354.07,59.975,1475003704,"274151322000095","219011344069620",30.04,21.30,0,336.04,361.89,40.9,37.5,0.274,866374.1,866374.1,2614,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003721,1055018.00
09/27/2016 15:15,2,1.418,ACTIVE,213.96,351.37,59.959,1475003704,"201051344000988","219011344069620",19.90,13.70,0,336.34,364.29,28.5,25.6,0.221,538266.4,538266.4,2606,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003722,1055019.00
09/27/2016 15:15,2,1.420,ACTIVE,213.96,352.87,59.970,1475003704,"201051344001025","219011344069620",30.28,16.00,0,337.24,373.31,43.6,40.1,0.345,569732.4,569732.4,2610,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003724,1055020.00
09/27/2016 15:15,2,1.428,ACTIVE,214.19,352.87,59.970,1475003704,"201051344000458","219011344069620",30.00,14.70,0,336.94,372.41,43.4,39.9,0.358,566713.8,566713.8,2619,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003725,1055021.00
09/27/2016 15:15,2,1.428,ACTIVE,214.87,356.48,59.970,1475003704,"201051344000853","219011344069620",30.26,13.70,0,338.44,375.11,43.8,40.3,0.340,566006.0,566006.0,2627,0,0,0,L,1122011218,0,122.68,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003725,1055022.00
09/27/2016 15:15,2,1.381,ACTIVE,214.19,353.77,59.970,1475003704,"201051344000685","219011344069620",30.28,15.80,0,335.74,373.31,42.4,39.0,0.349,568629.2,568629.2,2619,0,0,0,L,1122011218,0,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003726,1055023.00
09/27/2016 15:15,2,1.377,ACTIVE,214.19,353.17,59.954,1475003704,"201051344000917","219011344069620",30.20,16.30,0,336.64,373.91,42.1,38.8,0.345,565556.3,565556.3,2615,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003727,1055024.00
09/27/2016 15:15,2,1.385,ACTIVE,214.19,352.87,60.002,1475003704,"201051344001145","219011344069620",30.26,15.30,0,337.54,373.91,42.5,39.0,0.340,570777.8,570777.8,2617,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003728,1055025.00
09/27/2016 15:15,2,1.426,ACTIVE,214.41,352.27,59.954,1475003704,"201051344000651","219011344069620",30.20,15.30,0,337.84,374.51,43.6,40.2,0.349,563980.7,563980.7,2609,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003729,1055026.00
09/27/2016 15:15,2,1.293,ACTIVE,212.16,349.26,59.965,1475003704,"274151322000088","219011344069620",29.52,19.80,0,335.74,360.99,38.6,35.4,0.247,788871.4,788871.4,2595,0,0,0,L,1151911521,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003730,1055027.00
09/27/2016 15:15,2,0.941,ACTIVE,213.06,419.60,59.981,1475003704,"274151322000068","219011344069620",38.96,23.30,0,335.74,448.45,37.4,34.2,0.252,681868.8,681868.8,2657,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003731,1055028.00
09/27/2016 15:15,2,1.438,ACTIVE,213.74,352.57,59.975,1475003704,"201051344001135","219011344069620",30.16,15.80,0,336.34,373.01,43.9,40.5,0.354,560130.1,560130.1,2606,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003732,1055029.00
09/27/2016 15:15,2,1.457,ACTIVE,213.74,353.17,60.012,1475003704,"201051344000594","219011344069620",30.24,17.00,0,335.74,370.60,44.6,41.2,0.358,571148.6,571148.6,2614,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003733,1055030.00
09/27/2016 15:15,2,1.436,ACTIVE,214.19,353.47,59.996,1475003704,"201051344001203","219011344069620",30.16,16.30,0,336.94,374.51,43.9,40.4,0.371,568364.6,568364.6,2614,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003734,1055031.00
09/27/2016 15:15,2,1.328,ACTIVE,212.38,349.56,59.965,1475003704,"274151322000054","219011344069620",29.78,20.00,0,335.74,361.89,40.0,36.7,0.270,805067.8,805067.8,2589,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003734,1055032.00
09/27/2016 15:15,2,1.461,ACTIVE,214.41,352.57,59.991,1475003704,"201051344000867","219011344069620",30.30,15.50,0,336.04,370.30,44.9,41.4,0.354,558407.6,558407.6,2617,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003735,1055033.00
