ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 15:15,2,1.414,ACTIVE,214.19,355.58,59.938,1475003704,"201051344001093","219011344069620",30.67,16.30,0,336.64,374.21,44.0,40.5,0.336,564929.6,564929.6,2618,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003736,1055034.00
09/27/2016 15:15,2,1.447,ACTIVE,214.19,353.77,59.975,1475003704,"201051344000900","219011344069620",30.00,13.30,0,336.34,373.61,44.0,40.6,0.354,575232.8,575232.8,2622,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003737,1055035.00
09/27/2016 15:15,2,1.477,ACTIVE,214.41,353.17,60.002,1475003704,"201051344000648","219011344069620",29.98,14.00,0,337.84,373.31,44.9,41.4,0.358,563846.2,563846.2,2612,0,0,0,L,1122011218,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003738,1055036.00
09/27/2016 15:15,2,1.486,ACTIVE,213.96,354.07,59.970,1475003704,"201051344000569","219011344069620",30.40,14.00,0,337.24,373.31,45.8,42.3,0.367,575188.5,575188.5,2615,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003739,1055037.00
09/27/2016 15:15,2,1.486,ACTIVE,214.41,353.77,59.970,1475003704,"201051344000983","219011344069620",30.24,13.70,0,336.64,371.81,45.6,42.1,0.376,567748.0,567748.0,2622,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003740,1055038.00
09/27/2016 15:15,2,1.469,ACTIVE,214.64,354.07,59.970,1475003704,"201051344001158","219011344069620",30.43,14.30,0,336.94,374.21,45.3,41.8,0.376,559255.9,559255.9,2615,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003741,1055039.00
09/27/2016 15:15,2,1.500,ACTIVE,214.64,353.77,59.975,1475003704,"201051344000576","219011344069620",30.22,14.00,0,337.24,375.41,46.0,42.4,0.371,566825.7,566825.7,2621,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003742,1055040.00
09/27/2016 15:15,2,1.359,ACTIVE,212.61,353.17,59.970,1475003704,"274151322000087","219011344069620",29.64,24.80,0,335.74,361.29,40.8,37.5,0.252,777077.4,777077.4,2629,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475003743,1055041.00
09/27/2016 15:30,2,0.934,ACTIVE,214.19,347.76,60.028,1475004604,"201051344000645","219011344069620",29.48,15.00,0,338.14,383.53,27.9,25.0,0.208,566299.9,566299.9,2619,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004605,1055042.00
09/27/2016 15:30,2,0.836,ACTIVE,212.38,348.66,59.975,1475004604,"274151322000085","219011344069620",29.34,19.00,0,334.54,368.20,24.9,22.1,0.159,804609.8,804609.8,2593,0,0,0,L,1151911521,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004606,1055043.00
09/27/2016 15:30,2,0.932,ACTIVE,214.19,349.26,59.986,1475004604,"201051344000633","219011344069620",30.06,15.50,0,336.64,384.13,28.3,25.4,0.221,557941.3,557941.3,2619,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004607,1055044.00
09/27/2016 15:30,2,0.949,ACTIVE,213.96,347.76,60.012,1475004604,"201051344000469","219011344069620",29.86,12.70,0,336.64,384.43,28.7,25.8,0.221,560579.9,560579.9,2622,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004608,1055045.00
09/27/2016 15:30,2,0.939,ACTIVE,213.51,348.66,59.938,1475004604,"201051344000646","219011344069620",29.52,15.80,0,336.94,384.43,28.1,25.2,0.212,561035.6,561035.6,2613,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004609,1055046.00
09/27/2016 15:30,2,0.877,ACTIVE,212.16,346.86,59.981,1475004604,"274151322000052","219011344069620",29.50,20.30,0,332.43,368.80,26.3,23.4,0.177,827388.3,827388.3,2600,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004610,1055047.00
09/27/2016 15:30,2,0.947,ACTIVE,213.96,349.26,59.986,1475004604,"201051344000585","219011344069620",29.94,15.80,0,337.24,384.13,28.8,25.9,0.208,571167.1,571167.1,2618,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004611,1055048.00
09/27/2016 15:30,2,0.910,ACTIVE,213.74,347.76,59.986,1475004604,"201051344001230","219011344069620",29.54,15.80,0,336.34,381.12,27.2,24.4,0.212,563922.3,563922.3,2621,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004612,1055049.00
09/27/2016 15:30,2,0.922,ACTIVE,214.41,349.26,59.970,1475004604,"201051344000582","219011344069620",29.52,15.30,0,338.14,383.23,27.6,24.7,0.203,556693.5,556693.5,2612,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004613,1055050.00
09/27/2016 15:30,2,0.939,ACTIVE,213.51,347.46,59.975,1475004604,"201051344000955","219011344069620",30.00,16.00,0,336.04,382.63,28.5,25.6,0.217,570800.0,570800.0,2611,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004614,1055051.00
09/27/2016 15:30,2,0.570,ACTIVE,212.38,420.80,59.981,1475004604,"274151322000094","219011344069620",39.66,21.50,0,338.14,453.26,23.0,20.3,0.150,681351.7,681351.7,2657,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004615,1055052.00
09/27/2016 15:30,2,0.963,ACTIVE,213.96,348.36,59.981,1475004604,"201051344000579","219011344069620",30.02,15.80,0,337.24,384.13,29.3,26.4,0.221,575024.3,575024.3,2610,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004616,1055053.00
09/27/2016 15:30,2,0.947,ACTIVE,213.74,348.06,59.986,1475004604,"201051344000890","219011344069620",29.88,16.70,0,337.24,382.93,28.7,25.8,0.203,568040.3,568040.3,2612,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004617,1055054.00
09/27/2016 15:30,2,0.922,ACTIVE,213.96,348.36,59.975,1475004604,"201051344000438","219011344069620",30.40,16.00,0,338.14,384.13,28.4,25.5,0.217,569477.3,569477.3,2615,0,0,0,L,1122011218,0,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004618,1055055.00
09/27/2016 15:30,2,0.963,ACTIVE,214.19,348.96,59.938,1475004604,"201051344000417","219011344069620",28.59,17.00,0,336.64,382.03,27.9,25.0,0.208,560452.2,560452.2,2616,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004619,1055056.00
09/27/2016 15:30,2,0.867,ACTIVE,212.38,347.76,59.981,1475004604,"274151322000083","219011344069620",29.02,21.00,0,334.54,368.80,25.5,22.7,0.172,819829.6,819829.6,2603,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004620,1055057.00
09/27/2016 15:30,2,0.887,ACTIVE,212.83,348.36,59.975,1475004604,"274151322000076","219011344069620",29.88,20.00,0,334.84,370.90,26.8,24.0,0.177,875217.9,875217.9,2612,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004621,1055058.00
09/27/2016 15:30,2,0.943,ACTIVE,213.51,347.16,59.933,1475004604,"201051344000868","219011344069620",29.68,14.30,0,336.64,382.63,28.4,25.5,0.212,559343.4,559343.4,2617,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004621,1055059.00
09/27/2016 15:30,2,0.875,ACTIVE,212.38,345.06,59.975,1475004604,"274151322000095","219011344069620",29.28,20.30,0,333.03,369.70,25.9,23.1,0.177,866381.4,866381.4,2615,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004622,1055060.00
09/27/2016 15:30,2,0.926,ACTIVE,213.74,346.86,59.981,1475004604,"201051344000988","219011344069620",19.52,13.70,0,337.24,371.51,18.3,15.8,0.146,538271.4,538271.4,2607,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004623,1055061.00
09/27/2016 15:30,2,0.936,ACTIVE,213.74,347.46,59.959,1475004604,"201051344001025","219011344069620",29.72,15.80,0,338.14,384.73,28.1,25.2,0.208,569740.2,569740.2,2611,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004624,1055062.00
09/27/2016 15:30,2,0.930,ACTIVE,213.74,347.16,59.975,1475004604,"201051344000458","219011344069620",29.84,15.00,0,337.84,383.83,28.2,25.3,0.217,566721.6,566721.6,2620,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004625,1055063.00
09/27/2016 15:30,2,0.922,ACTIVE,213.96,348.66,59.981,1475004604,"201051344000853","219011344069620",29.98,13.70,0,336.94,382.33,28.0,25.1,0.212,566013.8,566013.8,2628,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004626,1055064.00
09/27/2016 15:30,2,0.908,ACTIVE,213.96,348.96,59.949,1475004604,"201051344000685","219011344069620",29.50,15.80,0,336.04,383.23,27.2,24.3,0.212,568636.7,568636.7,2620,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004627,1055065.00
09/27/2016 15:30,2,0.891,ACTIVE,214.19,348.96,59.981,1475004604,"201051344000917","219011344069620",29.86,16.00,0,337.24,382.63,27.0,24.1,0.203,565563.7,565563.7,2616,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004628,1055066.00
09/27/2016 15:30,2,0.902,ACTIVE,213.96,348.36,59.965,1475004604,"201051344001145","219011344069620",29.68,15.30,0,338.14,382.93,27.2,24.3,0.203,570785.3,570785.3,2618,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004629,1055067.00
09/27/2016 15:30,2,0.926,ACTIVE,214.19,348.66,60.023,1475004604,"201051344000651","219011344069620",29.70,15.00,0,338.44,383.23,27.9,25.0,0.203,563988.4,563988.4,2610,0,0,0,L,1122011218,0,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004630,1055068.00
09/27/2016 15:30,2,0.824,ACTIVE,211.93,342.65,59.975,1475004604,"274151322000088","219011344069620",28.84,19.00,0,333.33,367.90,24.1,21.3,0.150,788878.1,788878.1,2596,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004631,1055069.00
09/27/2016 15:30,2,0.598,ACTIVE,212.83,415.69,59.970,1475004604,"274151322000068","219011344069620",38.80,22.50,0,338.44,461.38,23.4,20.7,0.150,681875.3,681875.3,2658,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004632,1055070.00
09/27/2016 15:30,2,0.941,ACTIVE,213.74,347.76,60.018,1475004604,"201051344001135","219011344069620",29.42,15.50,0,337.84,383.53,28.1,25.2,0.212,560137.9,560137.9,2607,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004632,1055071.00
09/27/2016 15:30,2,0.938,ACTIVE,213.29,347.46,59.975,1475004604,"201051344000594","219011344069620",29.94,16.30,0,336.04,379.92,28.5,25.6,0.212,571156.5,571156.5,2615,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004633,1055072.00
09/27/2016 15:30,2,0.914,ACTIVE,213.96,347.46,59.970,1475004604,"201051344001203","219011344069620",29.92,16.00,0,336.64,384.13,27.7,24.8,0.217,568372.3,568372.3,2615,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004634,1055073.00
09/27/2016 15:30,2,0.838,ACTIVE,212.38,342.35,59.965,1475004604,"274151322000054","219011344069620",29.26,19.00,0,333.93,368.80,24.9,22.1,0.159,805074.7,805074.7,2590,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004635,1055074.00
09/27/2016 15:30,2,0.945,ACTIVE,214.19,347.46,59.981,1475004604,"201051344000867","219011344069620",29.56,15.50,0,336.94,382.93,28.3,25.4,0.212,558415.4,558415.4,2618,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004636,1055075.00
09/27/2016 15:30,2,0.930,ACTIVE,213.74,348.36,59.975,1475004604,"201051344001093","219011344069620",29.58,16.00,0,337.24,382.93,27.9,25.0,0.199,564937.3,564937.3,2619,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004637,1055076.00
09/27/2016 15:30,2,0.891,ACTIVE,213.74,347.76,59.975,1475004604,"201051344000900","219011344069620",30.04,13.30,0,337.54,384.13,27.1,24.2,0.203,575240.3,575240.3,2623,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004638,1055077.00
09/27/2016 15:30,2,0.928,ACTIVE,214.19,347.76,59.981,1475004604,"201051344000648","219011344069620",29.98,14.00,0,338.14,384.43,28.2,25.3,0.217,563853.9,563853.9,2613,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004639,1055078.00
09/27/2016 15:30,2,0.939,ACTIVE,213.96,348.36,59.981,1475004604,"201051344000569","219011344069620",30.02,14.00,0,337.24,384.73,28.6,25.7,0.217,575196.4,575196.4,2616,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004640,1055079.00
09/27/2016 15:30,2,0.932,ACTIVE,213.96,348.06,59.981,1475004604,"201051344000983","219011344069620",29.92,14.00,0,337.54,384.43,28.3,25.4,0.217,567755.7,567755.7,2623,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004641,1055080.00
09/27/2016 15:30,2,0.928,ACTIVE,213.96,347.76,59.986,1475004604,"201051344001158","219011344069620",29.64,14.70,0,337.54,384.43,27.9,25.0,0.217,559263.5,559263.5,2616,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004641,1055081.00
09/27/2016 15:30,2,0.922,ACTIVE,214.19,349.26,59.981,1475004604,"201051344000576","219011344069620",30.24,14.00,0,337.84,383.23,28.2,25.3,0.212,566833.4,566833.4,2622,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004642,1055082.00
09/27/2016 15:30,2,0.852,ACTIVE,212.61,343.25,59.970,1475004604,"274151322000087","219011344069620",28.86,24.50,0,333.63,367.30,24.9,22.1,0.141,777084.2,777084.2,2630,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475004643,1055083.00
09/27/2016 15:45,2,1.004,ACTIVE,214.19,348.66,59.912,1475005504,"201051344000645","219011344069620",29.42,15.00,0,337.54,364.89,30.0,27.0,0.225,566306.6,566306.6,2620,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005505,1055084.00
09/27/2016 15:45,2,0.906,ACTIVE,212.38,345.96,59.922,1475005504,"274151322000085","219011344069620",29.16,18.70,0,334.24,357.38,26.8,23.9,0.172,804615.7,804615.7,2594,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005506,1055085.00
09/27/2016 15:45,2,0.986,ACTIVE,214.19,349.86,59.965,1475005504,"201051344000633","219011344069620",30.34,15.30,0,335.44,367.00,30.3,27.3,0.243,557948.1,557948.1,2620,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005507,1055086.00
09/27/2016 15:45,2,1.016,ACTIVE,213.96,349.26,60.012,1475005504,"201051344000469","219011344069620",29.82,12.70,0,335.74,364.59,30.7,27.7,0.243,560586.8,560586.8,2623,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005507,1055087.00
09/27/2016 15:45,2,0.994,ACTIVE,213.29,348.66,59.965,1475005504,"201051344000646","219011344069620",29.78,15.50,0,336.94,366.10,30.0,27.1,0.230,561042.3,561042.3,2614,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005508,1055088.00
09/27/2016 15:45,2,0.934,ACTIVE,212.16,345.96,59.965,1475005504,"274151322000052","219011344069620",29.54,19.80,0,336.34,357.98,28.0,25.1,0.186,827394.5,827394.5,2601,0,0,0,L,1151911521,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005509,1055089.00
09/27/2016 15:45,2,1.014,ACTIVE,213.74,348.96,59.970,1475005504,"201051344000585","219011344069620",29.78,15.50,0,337.24,367.30,30.6,27.6,0.234,571173.9,571173.9,2619,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005510,1055090.00
09/27/2016 15:45,2,0.957,ACTIVE,213.51,347.16,59.970,1475005504,"201051344001230","219011344069620",29.98,15.80,0,336.34,363.39,29.1,26.1,0.225,563928.8,563928.8,2622,0,0,0,L,1122011218,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005511,1055091.00
09/27/2016 15:45,2,0.973,ACTIVE,213.96,348.66,60.007,1475005504,"201051344000582","219011344069620",29.70,15.00,0,337.54,367.30,29.3,26.4,0.212,556700.1,556700.1,2613,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005512,1055092.00
09/27/2016 15:45,2,0.998,ACTIVE,213.06,348.06,59.949,1475005504,"201051344000955","219011344069620",29.88,15.80,0,336.04,364.29,30.2,27.2,0.230,570806.8,570806.8,2612,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005513,1055093.00
09/27/2016 15:45,2,0.609,ACTIVE,212.61,420.80,59.970,1475005504,"274151322000094","219011344069620",39.42,21.00,0,334.24,446.05,24.3,21.5,0.155,681357.1,681357.1,2658,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005514,1055094.00
09/27/2016 15:45,2,1.010,ACTIVE,213.74,348.36,59.959,1475005504,"201051344000579","219011344069620",30.18,15.50,0,336.64,364.89,30.9,27.9,0.234,575031.3,575031.3,2611,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005515,1055095.00
09/27/2016 15:45,2,1.004,ACTIVE,213.29,347.76,59.965,1475005504,"201051344000890","219011344069620",29.62,16.30,0,336.94,366.10,30.1,27.2,0.221,568047.2,568047.2,2613,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005516,1055096.00
09/27/2016 15:45,2,0.967,ACTIVE,213.51,349.26,59.912,1475005504,"201051344000438","219011344069620",30.38,15.80,0,337.24,367.30,29.8,26.8,0.221,569484.0,569484.0,2616,0,0,0,L,1122011218,0,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005516,1055097.00
09/27/2016 15:45,2,0.986,ACTIVE,213.51,348.36,59.949,1475005504,"201051344000417","219011344069620",28.98,16.70,0,337.54,365.49,28.9,26.0,0.217,560458.8,560458.8,2617,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005517,1055098.00
09/27/2016 15:45,2,0.900,ACTIVE,212.38,345.96,59.970,1475005504,"274151322000083","219011344069620",29.24,20.00,0,336.64,357.98,26.6,23.8,0.177,819835.6,819835.6,2604,0,0,0,L,1151911521,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005518,1055099.00
09/27/2016 15:45,2,0.936,ACTIVE,213.06,348.36,59.954,1475005504,"274151322000076","219011344069620",29.62,19.30,0,336.94,358.58,28.1,25.2,0.186,875224.3,875224.3,2613,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005519,1055100.00
09/27/2016 15:45,2,0.980,ACTIVE,213.51,347.46,59.996,1475005504,"201051344000868","219011344069620",29.70,14.00,0,335.44,364.29,29.5,26.5,0.225,559350.3,559350.3,2618,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005520,1055101.00
09/27/2016 15:45,2,0.898,ACTIVE,212.16,348.06,59.949,1475005504,"274151322000095","219011344069620",29.76,19.50,0,336.34,357.68,27.1,24.2,0.172,866387.6,866387.6,2616,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005521,1055102.00
09/27/2016 15:45,2,0.967,ACTIVE,213.51,346.26,59.959,1475005504,"201051344000988","219011344069620",19.40,13.70,0,336.04,358.28,19.0,16.4,0.150,538275.6,538275.6,2608,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005522,1055103.00
09/27/2016 15:45,2,0.973,ACTIVE,213.29,347.46,59.965,1475005504,"201051344001025","219011344069620",29.56,15.50,0,336.64,366.40,29.2,26.2,0.221,569747.0,569747.0,2612,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005523,1055104.00
09/27/2016 15:45,2,0.938,ACTIVE,213.51,347.46,59.954,1475005504,"201051344000458","219011344069620",30.32,14.70,0,336.94,364.29,28.8,25.9,0.225,566728.4,566728.4,2621,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005524,1055105.00
09/27/2016 15:45,2,0.957,ACTIVE,214.19,348.66,59.959,1475005504,"201051344000853","219011344069620",29.70,13.70,0,337.84,367.30,28.8,25.9,0.217,566020.6,566020.6,2629,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005525,1055106.00
09/27/2016 15:45,2,0.920,ACTIVE,213.74,348.96,59.912,1475005504,"201051344000685","219011344069620",29.94,15.50,0,337.54,366.70,27.9,25.0,0.221,568643.2,568643.2,2621,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005526,1055107.00
09/27/2016 15:45,2,0.912,ACTIVE,213.74,348.66,59.975,1475005504,"201051344000917","219011344069620",29.74,16.00,0,336.64,366.70,27.6,24.7,0.217,565570.2,565570.2,2617,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005527,1055108.00
09/27/2016 15:45,2,0.906,ACTIVE,213.74,348.36,59.954,1475005504,"201051344001145","219011344069620",30.10,15.00,0,338.14,367.00,27.7,24.8,0.203,570791.9,570791.9,2619,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005528,1055109.00
09/27/2016 15:45,2,0.924,ACTIVE,213.74,348.36,59.981,1475005504,"201051344000651","219011344069620",30.04,15.00,0,338.44,367.60,28.2,25.3,0.208,563995.2,563995.2,2611,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005529,1055110.00
09/27/2016 15:45,2,0.836,ACTIVE,211.93,342.95,59.949,1475005504,"274151322000088","219011344069620",28.73,19.00,0,333.93,356.48,24.3,21.5,0.159,788883.9,788883.9,2597,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005530,1055111.00
09/27/2016 15:45,2,0.582,ACTIVE,212.83,424.71,59.954,1475005504,"274151322000068","219011344069620",40.14,22.00,0,335.44,445.15,23.6,20.9,0.146,681880.9,681880.9,2659,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005531,1055112.00
09/27/2016 15:45,2,0.932,ACTIVE,213.29,346.86,59.996,1475005504,"201051344001135","219011344069620",29.74,15.30,0,336.64,365.19,28.1,25.2,0.212,560144.7,560144.7,2608,0,0,0,L,1122011218,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005532,1055113.00
09/27/2016 15:45,2,0.918,ACTIVE,213.06,346.56,59.954,1475005504,"201051344000594","219011344069620",30.20,16.00,0,335.14,364.29,28.1,25.2,0.212,571163.3,571163.3,2616,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005533,1055114.00
09/27/2016 15:45,2,0.918,ACTIVE,213.51,347.76,59.970,1475005504,"201051344001203","219011344069620",29.42,15.80,0,337.24,367.60,27.4,24.5,0.208,568379.0,568379.0,2616,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005534,1055115.00
09/27/2016 15:45,2,0.848,ACTIVE,212.16,346.26,59.933,1475005504,"274151322000054","219011344069620",28.65,18.70,0,333.63,357.68,24.6,21.8,0.159,805080.7,805080.7,2591,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005535,1055116.00
09/27/2016 15:45,2,0.922,ACTIVE,213.74,346.26,59.954,1475005504,"201051344000867","219011344069620",29.58,15.30,0,336.34,363.99,27.7,24.8,0.203,558422.2,558422.2,2619,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005535,1055117.00
09/27/2016 15:45,2,0.896,ACTIVE,213.51,347.46,59.917,1475005504,"201051344001093","219011344069620",30.02,15.80,0,337.24,367.00,27.3,24.4,0.199,564944.0,564944.0,2620,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005536,1055118.00
09/27/2016 15:45,2,0.865,ACTIVE,213.51,347.16,59.959,1475005504,"201051344000900","219011344069620",29.80,13.30,0,336.04,364.29,26.2,23.3,0.208,575246.9,575246.9,2624,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005537,1055119.00
09/27/2016 15:45,2,0.902,ACTIVE,213.74,347.16,59.959,1475005504,"201051344000648","219011344069620",29.66,14.00,0,337.84,364.89,27.1,24.3,0.203,563860.7,563860.7,2614,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005539,1055120.00
09/27/2016 15:45,2,0.908,ACTIVE,213.74,346.86,59.965,1475005504,"201051344000569","219011344069620",29.78,14.00,0,337.24,365.19,27.4,24.6,0.203,575203.3,575203.3,2617,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005539,1055121.00
09/27/2016 15:45,2,0.893,ACTIVE,213.74,346.86,59.954,1475005504,"201051344000983","219011344069620",29.82,13.70,0,336.64,364.59,27.0,24.1,0.212,567762.5,567762.5,2624,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005540,1055122.00
09/27/2016 15:45,2,0.889,ACTIVE,213.96,346.56,59.954,1475005504,"201051344001158","219011344069620",29.28,14.30,0,336.64,364.89,26.4,23.6,0.203,559270.2,559270.2,2617,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005541,1055123.00
09/27/2016 15:45,2,0.885,ACTIVE,213.96,348.36,59.959,1475005504,"201051344000576","219011344069620",29.78,14.00,0,337.54,366.40,26.7,23.9,0.199,566840.2,566840.2,2623,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005542,1055124.00
09/27/2016 15:45,2,0.807,ACTIVE,212.61,343.25,59.954,1475005504,"274151322000087","219011344069620",28.77,24.00,0,333.03,357.38,23.5,20.7,0.128,777090.0,777090.0,2631,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475005543,1055125.00
09/27/2016 16:00,2,0.693,ACTIVE,214.41,346.56,59.981,1475006404,"201051344000645","219011344069620",29.48,14.70,0,336.94,369.40,20.7,18.1,0.146,566312.8,566312.8,2621,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006405,1055126.00
09/27/2016 16:00,2,0.627,ACTIVE,212.61,342.35,59.975,1475006404,"274151322000085","219011344069620",28.65,18.00,0,334.84,360.38,18.2,15.7,0.115,804621.2,804621.2,2595,0,0,0,L,1151911521,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006406,1055127.00
09/27/2016 16:00,2,0.693,ACTIVE,214.41,348.36,59.981,1475006404,"201051344000633","219011344069620",30.02,15.00,0,336.64,370.90,21.1,18.5,0.150,557954.4,557954.4,2621,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006407,1055128.00
09/27/2016 16:00,2,0.717,ACTIVE,214.19,346.56,59.986,1475006404,"201051344000469","219011344069620",29.66,12.70,0,335.44,369.40,21.6,18.9,0.155,560593.2,560593.2,2624,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006408,1055129.00
09/27/2016 16:00,2,0.703,ACTIVE,212.83,345.66,59.975,1475006404,"201051344000646","219011344069620",29.66,15.30,0,336.04,372.11,21.1,18.5,0.150,561048.6,561048.6,2615,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006409,1055130.00
09/27/2016 16:00,2,0.672,ACTIVE,212.38,342.95,59.986,1475006404,"274151322000052","219011344069620",28.37,19.30,0,334.24,361.59,19.3,16.7,0.124,827400.3,827400.3,2602,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006410,1055131.00
09/27/2016 16:00,2,0.727,ACTIVE,213.51,346.26,59.981,1475006404,"201051344000585","219011344069620",29.20,15.50,0,336.94,373.01,21.5,18.8,0.150,571180.4,571180.4,2620,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006410,1055132.00
09/27/2016 16:00,2,0.689,ACTIVE,213.06,345.36,59.933,1475006404,"201051344001230","219011344069620",29.04,15.50,0,334.84,368.50,20.3,17.7,0.141,563934.9,563934.9,2623,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006411,1055133.00
09/27/2016 16:00,2,0.691,ACTIVE,213.96,346.56,59.991,1475006404,"201051344000582","219011344069620",29.34,15.00,0,336.94,373.31,20.6,17.9,0.146,556706.2,556706.2,2614,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006412,1055134.00
09/27/2016 16:00,2,0.713,ACTIVE,213.06,345.96,59.975,1475006404,"201051344000955","219011344069620",29.62,15.50,0,335.44,368.50,21.4,18.8,0.150,570813.2,570813.2,2613,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006413,1055135.00
09/27/2016 16:00,2,0.420,ACTIVE,212.61,409.98,59.965,1475006404,"274151322000094","219011344069620",38.53,20.70,0,337.84,443.94,16.5,14.0,0.102,681362.1,681362.1,2659,0,0,0,L,1151911521,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006414,1055136.00
09/27/2016 16:00,2,0.729,ACTIVE,213.96,346.26,59.986,1475006404,"201051344000579","219011344069620",29.70,15.50,0,336.64,369.40,21.9,19.2,0.146,575037.9,575037.9,2612,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006415,1055137.00
09/27/2016 16:00,2,0.711,ACTIVE,213.29,345.36,59.991,1475006404,"201051344000890","219011344069620",29.72,16.00,0,335.44,371.81,21.4,18.8,0.146,568053.6,568053.6,2614,0,0,0,L,1122011218,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006416,1055138.00
09/27/2016 16:00,2,0.689,ACTIVE,213.51,345.96,59.981,1475006404,"201051344000438","219011344069620",30.04,15.50,0,336.34,372.71,21.0,18.4,0.146,569490.4,569490.4,2617,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006417,1055139.00
09/27/2016 16:00,2,0.709,ACTIVE,213.51,345.66,60.018,1475006404,"201051344000417","219011344069620",29.12,16.30,0,335.44,370.60,21.0,18.3,0.146,560465.0,560465.0,2618,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006418,1055140.00
09/27/2016 16:00,2,0.627,ACTIVE,212.83,344.15,59.959,1475006404,"274151322000083","219011344069620",28.65,19.80,0,334.84,360.99,18.2,15.6,0.128,819841.2,819841.2,2605,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006419,1055141.00
09/27/2016 16:00,2,0.648,ACTIVE,213.29,344.15,59.981,1475006404,"274151322000076","219011344069620",29.10,19.00,0,335.44,362.49,19.1,16.6,0.128,875230.3,875230.3,2614,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006420,1055142.00
09/27/2016 16:00,2,0.695,ACTIVE,213.96,345.96,59.986,1475006404,"201051344000868","219011344069620",29.30,14.00,0,335.74,368.80,20.7,18.0,0.146,559356.6,559356.6,2619,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006421,1055143.00
09/27/2016 16:00,2,0.621,ACTIVE,212.61,344.45,59.986,1475006404,"274151322000095","219011344069620",29.14,19.00,0,334.84,361.29,18.3,15.8,0.115,866393.4,866393.4,2617,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006422,1055144.00
09/27/2016 16:00,2,0.680,ACTIVE,213.96,345.96,59.981,1475006404,"201051344000988","219011344069620",19.06,13.70,0,335.74,361.59,13.2,10.8,0.093,538279.6,538279.6,2609,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006422,1055145.00
09/27/2016 16:00,2,0.678,ACTIVE,213.29,344.45,59.975,1475006404,"201051344001025","219011344069620",29.90,15.30,0,336.34,372.11,20.5,17.9,0.146,569753.3,569753.3,2613,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006423,1055146.00
09/27/2016 16:00,2,0.688,ACTIVE,213.96,345.66,59.975,1475006404,"201051344000458","219011344069620",29.36,14.70,0,335.74,368.80,20.4,17.8,0.146,566734.7,566734.7,2622,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006424,1055147.00
09/27/2016 16:00,2,0.672,ACTIVE,214.41,346.86,59.981,1475006404,"201051344000853","219011344069620",29.68,13.70,0,337.24,372.11,20.2,17.6,0.141,566026.9,566026.9,2630,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006425,1055148.00
09/27/2016 16:00,2,0.658,ACTIVE,213.51,347.16,59.981,1475006404,"201051344000685","219011344069620",29.20,15.30,0,336.64,372.41,19.5,16.9,0.146,568649.3,568649.3,2622,0,0,0,L,1122011218,0,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006426,1055149.00
09/27/2016 16:00,2,0.652,ACTIVE,213.29,345.96,59.986,1475006404,"201051344000917","219011344069620",29.44,15.80,0,335.14,372.11,19.5,16.9,0.137,565576.3,565576.3,2618,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006427,1055150.00
09/27/2016 16:00,2,0.654,ACTIVE,213.51,345.66,60.007,1475006404,"201051344001145","219011344069620",29.46,15.00,0,336.94,372.11,19.6,17.0,0.133,570798.0,570798.0,2620,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006428,1055151.00
09/27/2016 16:00,2,0.666,ACTIVE,213.51,345.66,59.970,1475006404,"201051344000651","219011344069620",29.72,14.70,0,337.24,373.01,20.1,17.4,0.137,564001.4,564001.4,2612,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006429,1055152.00
09/27/2016 16:00,2,0.590,ACTIVE,212.16,343.85,60.012,1475006404,"274151322000088","219011344069620",27.79,18.00,0,334.24,359.78,16.6,14.1,0.097,788889.2,788889.2,2598,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006430,1055153.00
09/27/2016 16:00,2,0.422,ACTIVE,213.29,412.08,59.970,1475006404,"274151322000068","219011344069620",38.74,21.50,0,338.44,448.45,16.5,14.0,0.088,681886.1,681886.1,2660,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006431,1055154.00
09/27/2016 16:00,2,0.678,ACTIVE,213.06,344.45,59.975,1475006404,"201051344001135","219011344069620",29.46,15.00,0,335.74,371.81,20.2,17.6,0.137,560151.0,560151.0,2609,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006432,1055155.00
09/27/2016 16:00,2,0.684,ACTIVE,213.51,346.26,59.981,1475006404,"201051344000594","219011344069620",28.98,16.00,0,334.24,368.80,20.1,17.5,0.141,571169.7,571169.7,2617,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006433,1055156.00
09/27/2016 16:00,2,0.664,ACTIVE,213.29,344.76,59.981,1475006404,"201051344001203","219011344069620",29.26,15.50,0,337.24,373.91,19.7,17.1,0.141,568385.1,568385.1,2617,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006434,1055157.00
09/27/2016 16:00,2,0.592,ACTIVE,212.83,346.26,59.975,1475006404,"274151322000054","219011344069620",28.51,18.30,0,336.04,360.69,17.1,14.6,0.110,805086.2,805086.2,2592,0,0,0,L,1151911521,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006435,1055158.00
09/27/2016 16:00,2,0.670,ACTIVE,214.19,345.06,59.975,1475006404,"201051344000867","219011344069620",29.44,15.00,0,334.84,369.10,20.0,17.4,0.133,558428.5,558428.5,2620,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006435,1055159.00
09/27/2016 16:00,2,0.662,ACTIVE,213.29,345.36,59.975,1475006404,"201051344001093","219011344069620",29.80,15.80,0,336.94,372.41,20.0,17.4,0.137,564950.2,564950.2,2621,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006436,1055160.00
09/27/2016 16:00,2,0.629,ACTIVE,213.96,345.96,59.975,1475006404,"201051344000900","219011344069620",29.22,13.70,0,334.84,369.10,18.6,16.0,0.137,575252.9,575252.9,2625,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006437,1055161.00
09/27/2016 16:00,2,0.676,ACTIVE,213.96,345.96,60.028,1475006404,"201051344000648","219011344069620",29.02,14.00,0,336.34,369.10,19.9,17.3,0.137,563867.0,563867.0,2615,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006438,1055162.00
09/27/2016 16:00,2,0.662,ACTIVE,213.96,346.26,59.970,1475006404,"201051344000569","219011344069620",29.74,14.30,0,335.74,369.40,20.0,17.4,0.137,575209.6,575209.6,2618,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006439,1055163.00
09/27/2016 16:00,2,0.652,ACTIVE,214.19,345.96,60.002,1475006404,"201051344000983","219011344069620",29.78,14.00,0,335.74,369.10,19.7,17.1,0.141,567768.7,567768.7,2625,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006440,1055164.00
09/27/2016 16:00,2,0.654,ACTIVE,214.19,346.56,59.986,1475006404,"201051344001158","219011344069620",29.00,14.30,0,335.74,369.40,19.3,16.7,0.137,559276.3,559276.3,2618,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006441,1055165.00
09/27/2016 16:00,2,0.662,ACTIVE,214.41,347.16,59.981,1475006404,"201051344000576","219011344069620",29.30,14.00,0,336.94,371.21,19.7,17.1,0.137,566846.4,566846.4,2624,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006442,1055166.00
09/27/2016 16:00,2,0.588,ACTIVE,212.83,345.36,59.975,1475006404,"274151322000087","219011344069620",27.99,23.80,0,333.33,360.38,16.7,14.2,0.084,777095.4,777095.4,2632,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475006443,1055167.00
09/27/2016 16:15,2,1.221,ACTIVE,214.19,350.77,59.981,1475007303,"201051344000645","219011344069620",29.94,15.00,0,337.84,365.49,37.0,33.8,0.292,566317.8,566317.8,2622,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007304,1055168.00
09/27/2016 16:15,2,1.135,ACTIVE,211.93,348.36,59.959,1475007303,"274151322000085","219011344069620",29.24,18.00,0,334.24,356.48,33.6,30.5,0.217,804625.6,804625.6,2596,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007305,1055169.00
09/27/2016 16:15,2,1.225,ACTIVE,213.96,351.67,59.965,1475007303,"201051344000633","219011344069620",30.34,15.00,0,336.94,366.70,37.7,34.4,0.305,557959.6,557959.6,2622,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007306,1055170.00
09/27/2016 16:15,2,1.250,ACTIVE,213.29,350.17,59.970,1475007303,"201051344000469","219011344069620",30.02,13.30,0,336.64,366.10,38.1,34.8,0.309,560598.4,560598.4,2625,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007307,1055171.00
09/27/2016 16:15,2,1.223,ACTIVE,212.83,350.17,59.965,1475007303,"201051344000646","219011344069620",30.12,15.50,0,335.74,365.19,37.3,34.0,0.301,561053.7,561053.7,2616,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007308,1055172.00
09/27/2016 16:15,2,1.184,ACTIVE,211.48,342.95,59.959,1475007303,"274151322000052","219011344069620",29.20,19.00,0,333.63,357.08,35.0,31.9,0.225,827405.0,827405.0,2603,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007309,1055173.00
09/27/2016 16:15,2,1.262,ACTIVE,213.51,350.77,59.954,1475007303,"201051344000585","219011344069620",29.76,15.50,0,336.64,365.80,38.0,34.8,0.296,571185.7,571185.7,2621,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007310,1055174.00
09/27/2016 16:15,2,1.203,ACTIVE,213.06,349.26,59.991,1475007303,"201051344001230","219011344069620",30.26,15.50,0,335.44,363.69,37.0,33.7,0.296,563939.9,563939.9,2624,0,0,0,L,1122011218,0,122.46,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007311,1055175.00
09/27/2016 16:15,2,1.219,ACTIVE,213.74,351.67,59.954,1475007303,"201051344000582","219011344069620",30.02,15.00,0,336.94,365.49,37.1,33.9,0.292,556711.3,556711.3,2615,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007312,1055176.00
