ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 16:15,2,1.242,ACTIVE,212.61,349.56,59.970,1475007303,"201051344000955","219011344069620",30.04,15.50,0,335.14,364.29,37.8,34.6,0.301,570818.5,570818.5,2614,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007312,1055177.00
09/27/2016 16:15,2,0.754,ACTIVE,211.70,432.52,59.954,1475007303,"274151322000094","219011344069620",40.47,20.30,0,338.44,440.64,30.7,27.7,0.190,681366.0,681366.0,2660,0,0,0,L,1151911521,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007313,1055178.00
09/27/2016 16:15,2,1.256,ACTIVE,213.74,350.77,59.954,1475007303,"201051344000579","219011344069620",30.51,15.50,0,337.54,365.80,38.8,35.5,0.309,575043.3,575043.3,2613,0,0,0,L,1122011218,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007314,1055179.00
09/27/2016 16:15,2,1.252,ACTIVE,213.06,349.86,59.959,1475007303,"201051344000890","219011344069620",30.14,16.00,0,335.14,365.19,38.2,35.0,0.296,568058.9,568058.9,2615,0,0,0,L,1122011218,0,122.46,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007315,1055180.00
09/27/2016 16:15,2,1.242,ACTIVE,213.29,350.17,59.970,1475007303,"201051344000438","219011344069620",30.12,15.50,0,336.34,365.80,37.9,34.6,0.305,569495.6,569495.6,2618,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007316,1055181.00
09/27/2016 16:15,2,1.254,ACTIVE,213.06,349.26,59.965,1475007303,"201051344000417","219011344069620",29.02,16.00,0,335.74,364.29,36.9,33.7,0.287,560470.2,560470.2,2619,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007317,1055182.00
09/27/2016 16:15,2,1.160,ACTIVE,211.70,349.26,59.949,1475007303,"274151322000083","219011344069620",29.40,19.50,0,334.24,356.78,34.5,31.4,0.239,819845.8,819845.8,2606,0,0,0,L,1151911521,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007318,1055183.00
09/27/2016 16:15,2,1.189,ACTIVE,212.38,343.25,59.959,1475007303,"274151322000076","219011344069620",30.30,19.00,0,334.84,358.28,36.5,33.3,0.247,875235.1,875235.1,2615,0,0,0,L,1151911521,0,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007319,1055184.00
09/27/2016 16:15,2,1.264,ACTIVE,213.51,350.77,59.965,1475007303,"201051344000868","219011344069620",30.06,14.30,0,336.94,365.49,38.5,35.2,0.301,559361.9,559361.9,2620,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007320,1055185.00
09/27/2016 16:15,2,1.166,ACTIVE,211.93,351.97,59.959,1475007303,"274151322000095","219011344069620",30.16,18.70,0,333.03,357.08,35.7,32.5,0.239,866398.0,866398.0,2618,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007321,1055186.00
09/27/2016 16:15,2,1.268,ACTIVE,213.74,348.96,59.965,1475007303,"201051344000988","219011344069620",19.52,14.30,0,336.64,359.18,25.1,22.3,0.203,538282.8,538282.8,2610,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007322,1055187.00
09/27/2016 16:15,2,1.240,ACTIVE,213.06,349.56,59.970,1475007303,"201051344001025","219011344069620",30.43,15.30,0,336.64,365.49,38.3,35.0,0.296,569758.6,569758.6,2614,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007323,1055188.00
09/27/2016 16:15,2,1.254,ACTIVE,213.74,349.86,59.959,1475007303,"201051344000458","219011344069620",30.14,15.00,0,336.64,365.49,38.3,35.1,0.309,566739.9,566739.9,2623,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007324,1055189.00
09/27/2016 16:15,2,1.268,ACTIVE,214.19,352.27,59.965,1475007303,"201051344000853","219011344069620",29.94,14.00,0,338.44,368.20,38.5,35.2,0.305,566032.1,566032.1,2631,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007325,1055190.00
09/27/2016 16:15,2,1.229,ACTIVE,213.29,350.77,59.954,1475007303,"201051344000685","219011344069620",29.90,15.50,0,335.74,365.49,37.2,34.0,0.309,568654.4,568654.4,2623,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007326,1055191.00
09/27/2016 16:15,2,1.232,ACTIVE,213.29,350.17,59.954,1475007303,"201051344000917","219011344069620",29.90,15.80,0,336.04,365.80,37.4,34.1,0.301,565581.4,565581.4,2619,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007327,1055192.00
09/27/2016 16:15,2,1.234,ACTIVE,213.29,350.47,59.970,1475007303,"201051344001145","219011344069620",30.12,15.00,0,337.54,366.10,37.6,34.4,0.296,570803.1,570803.1,2621,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007327,1055193.00
09/27/2016 16:15,2,1.242,ACTIVE,213.29,350.17,59.975,1475007303,"201051344000651","219011344069620",30.38,14.70,0,336.94,367.60,38.2,35.0,0.287,564006.6,564006.6,2613,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007328,1055194.00
09/27/2016 16:15,2,1.137,ACTIVE,211.48,348.36,59.970,1475007303,"274151322000088","219011344069620",29.00,18.00,0,333.63,355.88,33.4,30.3,0.217,788893.5,788893.5,2599,0,0,0,L,1151911521,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007329,1055195.00
09/27/2016 16:15,2,0.824,ACTIVE,212.38,416.59,59.954,1475007303,"274151322000068","219011344069620",38.76,21.50,0,338.14,452.66,32.2,29.2,0.212,681890.3,681890.3,2661,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007330,1055196.00
09/27/2016 16:15,2,1.262,ACTIVE,212.83,349.56,60.012,1475007303,"201051344001135","219011344069620",30.10,15.00,0,336.04,365.19,38.5,35.2,0.309,560156.2,560156.2,2610,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007331,1055197.00
09/27/2016 16:15,2,1.293,ACTIVE,213.29,351.37,60.012,1475007303,"201051344000594","219011344069620",30.02,15.80,0,336.34,365.80,39.4,36.1,0.309,571175.0,571175.0,2618,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007332,1055198.00
09/27/2016 16:15,2,1.270,ACTIVE,213.51,351.07,59.970,1475007303,"201051344001203","219011344069620",29.96,15.50,0,336.64,367.30,38.5,35.3,0.309,568390.4,568390.4,2618,0,0,0,L,1122011218,0,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007333,1055199.00
09/27/2016 16:15,2,1.172,ACTIVE,211.93,349.26,59.959,1475007303,"274151322000054","219011344069620",29.34,18.30,0,333.63,357.38,34.8,31.7,0.239,805090.7,805090.7,2593,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007334,1055200.00
09/27/2016 16:15,2,1.301,ACTIVE,213.74,350.47,59.959,1475007303,"201051344000867","219011344069620",29.94,15.30,0,336.64,366.10,39.5,36.2,0.309,558433.8,558433.8,2621,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007335,1055201.00
09/27/2016 16:15,2,1.289,ACTIVE,213.29,351.07,59.975,1475007303,"201051344001093","219011344069620",29.86,15.50,0,336.04,366.10,39.0,35.7,0.296,564955.5,564955.5,2622,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007336,1055202.00
09/27/2016 16:15,2,1.252,ACTIVE,213.51,351.07,59.970,1475007303,"201051344000900","219011344069620",30.32,13.70,0,336.94,366.10,38.5,35.2,0.314,575257.9,575257.9,2626,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007336,1055203.00
09/27/2016 16:15,2,1.297,ACTIVE,213.74,351.07,59.975,1475007303,"201051344000648","219011344069620",29.92,14.00,0,337.24,367.00,39.4,36.1,0.309,563872.3,563872.3,2616,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007337,1055204.00
09/27/2016 16:15,2,1.297,ACTIVE,213.96,351.37,59.965,1475007303,"201051344000569","219011344069620",30.43,14.70,0,337.24,367.30,40.0,36.7,0.314,575215.0,575215.0,2619,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007338,1055205.00
09/27/2016 16:15,2,1.305,ACTIVE,213.96,351.37,59.938,1475007303,"201051344000983","219011344069620",30.04,14.30,0,336.94,366.70,39.7,36.4,0.323,567774.0,567774.0,2626,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007339,1055206.00
09/27/2016 16:15,2,1.305,ACTIVE,213.96,350.77,59.996,1475007303,"201051344001158","219011344069620",30.00,14.30,0,336.94,367.30,39.7,36.4,0.323,559281.5,559281.5,2619,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007340,1055207.00
09/27/2016 16:15,2,1.312,ACTIVE,214.19,353.47,59.970,1475007303,"201051344000576","219011344069620",30.14,14.00,0,337.54,369.40,40.1,36.8,0.318,566851.7,566851.7,2625,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007341,1055208.00
09/27/2016 16:15,2,1.199,ACTIVE,211.70,346.56,59.954,1475007303,"274151322000087","219011344069620",29.10,23.30,0,333.63,357.38,35.3,32.2,0.212,777099.9,777099.9,2633,0,0,0,L,1151911521,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475007342,1055209.00
09/27/2016 16:30,2,0.582,ACTIVE,213.96,344.76,59.965,1475008203,"201051344000645","219011344069620",29.38,15.00,0,337.24,371.81,17.3,14.8,0.115,566323.9,566323.9,2623,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008204,1055210.00
09/27/2016 16:30,2,0.518,ACTIVE,212.16,340.25,59.959,1475008203,"274151322000085","219011344069620",28.15,18.00,0,335.44,359.18,14.8,12.3,0.088,804630.9,804630.9,2597,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008205,1055211.00
09/27/2016 16:30,2,0.600,ACTIVE,213.96,345.36,59.996,1475008203,"201051344000633","219011344069620",29.12,15.30,0,336.64,373.31,17.8,15.2,0.119,557965.8,557965.8,2623,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008206,1055212.00
09/27/2016 16:30,2,0.590,ACTIVE,212.61,343.25,59.965,1475008203,"201051344000646","219011344069620",29.42,15.80,0,333.93,369.10,17.6,15.1,0.119,561059.8,561059.8,2617,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008208,1055213.00
09/27/2016 16:30,2,0.557,ACTIVE,211.70,342.35,59.981,1475008203,"274151322000052","219011344069620",27.81,19.30,0,335.44,359.78,15.6,13.2,0.084,827410.6,827410.6,2604,0,0,0,L,1151911521,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008209,1055214.00
09/27/2016 16:30,2,0.611,ACTIVE,213.29,344.45,59.933,1475008203,"201051344000585","219011344069620",29.06,15.80,0,336.34,369.10,18.1,15.5,0.119,571192.0,571192.0,2622,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008210,1055215.00
09/27/2016 16:30,2,0.570,ACTIVE,212.83,342.35,59.970,1475008203,"201051344001230","219011344069620",29.34,15.80,0,334.24,367.30,17.0,14.5,0.106,563945.8,563945.8,2625,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008211,1055216.00
09/27/2016 16:30,2,0.590,ACTIVE,213.51,343.85,59.970,1475008203,"201051344000582","219011344069620",28.57,15.30,0,336.04,369.40,17.1,14.6,0.110,556717.3,556717.3,2616,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008212,1055217.00
09/27/2016 16:30,2,0.607,ACTIVE,212.61,342.35,60.018,1475008203,"201051344000955","219011344069620",29.16,15.80,0,335.14,367.60,18.0,15.4,0.115,570824.7,570824.7,2615,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008213,1055218.00
09/27/2016 16:30,2,0.334,ACTIVE,212.16,412.08,59.975,1475008203,"274151322000094","219011344069620",38.94,20.70,0,334.84,445.75,13.2,10.8,0.075,681370.9,681370.9,2661,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008214,1055219.00
09/27/2016 16:30,2,0.615,ACTIVE,213.51,343.25,59.981,1475008203,"201051344000579","219011344069620",29.62,15.80,0,337.24,370.00,18.5,15.9,0.115,575049.7,575049.7,2614,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008215,1055220.00
09/27/2016 16:30,2,0.605,ACTIVE,212.61,342.05,59.970,1475008203,"201051344000890","219011344069620",29.12,16.30,0,334.24,368.50,17.9,15.4,0.115,568065.2,568065.2,2616,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008215,1055221.00
09/27/2016 16:30,2,0.592,ACTIVE,213.06,342.95,59.933,1475008203,"201051344000438","219011344069620",29.16,15.80,0,336.04,369.40,17.6,15.0,0.115,569501.8,569501.8,2619,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008216,1055222.00
09/27/2016 16:30,2,0.609,ACTIVE,213.06,342.95,59.975,1475008203,"201051344000417","219011344069620",28.63,16.30,0,335.14,367.30,17.7,15.1,0.115,560476.2,560476.2,2620,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008217,1055223.00
09/27/2016 16:30,2,0.525,ACTIVE,212.16,342.05,59.970,1475008203,"274151322000083","219011344069620",27.71,19.30,0,336.04,359.78,14.8,12.3,0.093,819851.2,819851.2,2607,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008218,1055224.00
09/27/2016 16:30,2,0.529,ACTIVE,212.61,342.35,59.970,1475008203,"274151322000076","219011344069620",29.04,19.00,0,336.34,361.59,15.6,13.1,0.106,875240.9,875240.9,2616,0,0,0,L,1151911521,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008219,1055225.00
09/27/2016 16:30,2,0.598,ACTIVE,213.29,343.25,59.981,1475008203,"201051344000868","219011344069620",28.65,14.30,0,335.14,369.40,17.4,14.8,0.119,559368.0,559368.0,2621,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008220,1055226.00
09/27/2016 16:30,2,0.516,ACTIVE,212.16,342.95,59.975,1475008203,"274151322000095","219011344069620",28.43,18.70,0,335.74,360.08,14.9,12.5,0.088,866403.6,866403.6,2619,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008221,1055227.00
09/27/2016 16:30,2,0.574,ACTIVE,213.29,343.85,60.023,1475008203,"201051344000988","219011344069620",18.77,14.70,0,336.94,361.59,10.9,8.6,0.080,538286.6,538286.6,2611,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008222,1055228.00
09/27/2016 16:30,2,0.584,ACTIVE,212.83,342.95,59.970,1475008203,"201051344001025","219011344069620",29.08,15.50,0,336.34,369.70,17.3,14.7,0.106,569764.7,569764.7,2615,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008223,1055229.00
09/27/2016 16:30,2,0.582,ACTIVE,213.51,343.55,59.975,1475008203,"201051344000458","219011344069620",29.34,15.50,0,336.34,369.10,17.3,14.8,0.115,566746.0,566746.0,2624,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008224,1055230.00
09/27/2016 16:30,2,0.580,ACTIVE,213.96,344.76,60.007,1475008203,"201051344000853","219011344069620",29.06,14.30,0,338.14,373.91,17.1,14.5,0.110,566038.2,566038.2,2632,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008225,1055231.00
09/27/2016 16:30,2,0.557,ACTIVE,213.29,344.15,59.981,1475008203,"201051344000685","219011344069620",29.12,15.50,0,335.74,368.80,16.4,14.0,0.115,568660.3,568660.3,2624,0,0,0,L,1122011218,0,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008226,1055232.00
09/27/2016 16:30,2,0.564,ACTIVE,213.06,343.55,59.970,1475008203,"201051344000917","219011344069620",28.73,16.00,0,335.74,369.40,16.4,13.9,0.110,565587.2,565587.2,2620,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008226,1055233.00
09/27/2016 16:30,2,0.557,ACTIVE,213.06,343.25,59.975,1475008203,"201051344001145","219011344069620",29.12,15.30,0,337.24,369.10,16.4,13.9,0.106,570809.0,570809.0,2622,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008227,1055234.00
09/27/2016 16:30,2,0.576,ACTIVE,213.29,343.55,60.012,1475008203,"201051344000651","219011344069620",28.96,15.00,0,337.54,371.21,16.9,14.4,0.110,564012.6,564012.6,2614,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008228,1055235.00
09/27/2016 16:30,2,0.484,ACTIVE,211.70,340.55,59.965,1475008203,"274151322000088","219011344069620",27.63,18.30,0,335.44,358.88,13.5,11.1,0.080,788898.5,788898.5,2600,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008229,1055236.00
09/27/2016 16:30,2,0.350,ACTIVE,212.83,406.67,59.975,1475008203,"274151322000068","219011344069620",38.39,21.50,0,334.54,443.64,13.6,11.2,0.075,681895.2,681895.2,2662,0,0,0,L,1151911521,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008230,1055237.00
09/27/2016 16:30,2,0.576,ACTIVE,212.83,342.35,59.975,1475008203,"201051344001135","219011344069620",29.30,15.50,0,335.74,368.20,17.1,14.6,0.115,560162.3,560162.3,2611,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008231,1055238.00
09/27/2016 16:30,2,0.584,ACTIVE,213.06,343.25,59.975,1475008203,"201051344000594","219011344069620",29.12,16.00,0,335.74,369.70,17.2,14.7,0.110,571181.1,571181.1,2619,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008232,1055239.00
09/27/2016 16:30,2,0.574,ACTIVE,213.06,342.65,59.981,1475008203,"201051344001203","219011344069620",29.04,15.80,0,336.64,370.00,16.9,14.4,0.110,568396.3,568396.3,2619,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008233,1055240.00
09/27/2016 16:30,2,0.490,ACTIVE,211.93,340.55,59.975,1475008203,"274151322000054","219011344069620",28.45,18.00,0,335.74,359.78,14.1,11.7,0.088,805095.9,805095.9,2594,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008234,1055241.00
09/27/2016 16:30,2,0.568,ACTIVE,213.51,342.05,59.970,1475008203,"201051344000867","219011344069620",29.54,15.30,0,335.74,369.10,17.0,14.5,0.106,558439.9,558439.9,2622,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008235,1055242.00
09/27/2016 16:30,2,0.566,ACTIVE,213.06,343.25,59.975,1475008203,"201051344001093","219011344069620",29.86,15.80,0,335.74,368.80,17.1,14.6,0.102,564961.5,564961.5,2623,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008236,1055243.00
09/27/2016 16:30,2,0.529,ACTIVE,213.29,343.25,59.981,1475008203,"201051344000900","219011344069620",29.16,14.00,0,337.24,369.40,15.7,13.2,0.106,575263.6,575263.6,2627,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008237,1055244.00
09/27/2016 16:30,2,0.584,ACTIVE,213.51,343.55,59.970,1475008203,"201051344000648","219011344069620",29.06,14.30,0,336.94,371.51,17.2,14.7,0.106,563878.3,563878.3,2617,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008238,1055245.00
09/27/2016 16:30,2,0.574,ACTIVE,213.29,343.85,59.986,1475008203,"201051344000569","219011344069620",29.50,14.70,0,336.94,370.00,17.2,14.7,0.110,575221.0,575221.0,2620,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008238,1055246.00
09/27/2016 16:30,2,0.578,ACTIVE,213.51,343.55,59.981,1475008203,"201051344000983","219011344069620",29.02,14.70,0,336.94,369.40,17.0,14.5,0.115,567780.0,567780.0,2627,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008239,1055247.00
09/27/2016 16:30,2,0.564,ACTIVE,213.51,343.55,59.981,1475008203,"201051344001158","219011344069620",28.80,14.70,0,336.94,370.30,16.5,14.0,0.115,559287.4,559287.4,2620,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008240,1055248.00
09/27/2016 16:30,2,0.572,ACTIVE,213.96,344.76,59.949,1475008203,"201051344000576","219011344069620",29.30,14.30,0,337.54,373.01,17.0,14.5,0.110,566857.7,566857.7,2626,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008241,1055249.00
09/27/2016 16:30,2,0.504,ACTIVE,212.38,340.25,59.975,1475008203,"274151322000087","219011344069620",27.69,23.50,0,335.44,358.88,14.1,11.7,0.071,777105.0,777105.0,2634,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008242,1055250.00
09/27/2016 16:30,2,0.598,ACTIVE,213.51,343.85,60.007,1475008203,"201051344000469","219011344069620",28.53,13.70,0,335.74,370.00,17.3,14.8,0.119,560604.9,560604.9,2626,0,0,0,L,1122011218,1,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475008243,1055251.00
09/27/2016 16:45,2,0.615,ACTIVE,213.74,344.76,59.970,1475009104,"201051344000645","219011344069620",29.20,15.30,0,336.34,354.97,18.2,15.7,0.124,566327.9,566327.9,2624,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009105,1055252.00
09/27/2016 16:45,2,0.535,ACTIVE,212.16,343.55,59.959,1475009104,"274151322000085","219011344069620",28.35,18.00,0,336.34,349.56,15.4,12.9,0.093,804634.3,804634.3,2598,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009106,1055253.00
09/27/2016 16:45,2,0.629,ACTIVE,213.96,345.96,59.975,1475009104,"201051344000633","219011344069620",29.10,15.30,0,335.74,356.78,18.6,16.0,0.133,557969.9,557969.9,2624,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009107,1055254.00
09/27/2016 16:45,2,0.639,ACTIVE,213.51,344.76,59.970,1475009104,"201051344000469","219011344069620",29.04,13.70,0,334.54,354.97,18.8,16.3,0.137,560608.9,560608.9,2627,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009108,1055255.00
09/27/2016 16:45,2,0.623,ACTIVE,212.38,343.25,59.954,1475009104,"201051344000646","219011344069620",29.04,15.80,0,333.93,354.07,18.4,15.8,0.124,561064.0,561064.0,2618,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009109,1055256.00
09/27/2016 16:45,2,0.570,ACTIVE,211.93,341.45,59.944,1475009104,"274151322000052","219011344069620",28.43,19.30,0,333.63,350.17,16.4,13.9,0.106,827414.3,827414.3,2605,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009110,1055257.00
09/27/2016 16:45,2,0.643,ACTIVE,212.83,344.45,59.965,1475009104,"201051344000585","219011344069620",29.18,15.80,0,335.14,354.67,19.0,16.4,0.119,571196.2,571196.2,2623,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009111,1055258.00
09/27/2016 16:45,2,0.594,ACTIVE,212.61,342.65,59.965,1475009104,"201051344001230","219011344069620",29.60,15.80,0,333.33,353.17,17.8,15.2,0.124,563949.8,563949.8,2626,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009112,1055259.00
09/27/2016 16:45,2,0.619,ACTIVE,213.29,343.85,59.970,1475009104,"201051344000582","219011344069620",28.71,15.00,0,335.44,354.97,18.1,15.5,0.119,556721.4,556721.4,2617,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009113,1055260.00
09/27/2016 16:45,2,0.627,ACTIVE,212.16,342.65,59.938,1475009104,"201051344000955","219011344069620",29.54,15.80,0,333.93,353.17,18.8,16.2,0.124,570829.0,570829.0,2616,0,0,0,L,1122011218,0,121.55,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009113,1055261.00
09/27/2016 16:45,2,0.355,ACTIVE,212.16,409.38,59.954,1475009104,"274151322000094","219011344069620",38.55,20.70,0,337.24,432.22,13.9,11.5,0.084,681373.9,681373.9,2662,0,0,0,L,1151911521,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009114,1055262.00
09/27/2016 16:45,2,0.650,ACTIVE,213.51,344.15,59.949,1475009104,"201051344000579","219011344069620",29.40,15.80,0,335.74,355.28,19.4,16.8,0.128,575054.1,575054.1,2615,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009115,1055263.00
09/27/2016 16:45,2,0.625,ACTIVE,212.61,342.35,59.922,1475009104,"201051344000890","219011344069620",29.70,16.30,0,333.93,354.07,18.9,16.3,0.119,568069.5,568069.5,2617,0,0,0,L,1122011218,0,122.23,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009116,1055264.00
09/27/2016 16:45,2,0.619,ACTIVE,212.83,343.85,59.959,1475009104,"201051344000438","219011344069620",29.46,15.80,0,334.84,354.37,18.5,15.9,0.119,569506.0,569506.0,2620,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009117,1055265.00
09/27/2016 16:45,2,0.641,ACTIVE,212.83,343.85,59.959,1475009104,"201051344000417","219011344069620",28.61,16.30,0,333.63,354.07,18.6,16.0,0.119,560480.4,560480.4,2621,0,0,0,L,1122011218,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009118,1055266.00
09/27/2016 16:45,2,0.541,ACTIVE,212.16,342.35,59.938,1475009104,"274151322000083","219011344069620",28.53,19.30,0,335.14,349.86,15.6,13.2,0.102,819854.6,819854.6,2608,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009119,1055267.00
09/27/2016 16:45,2,0.564,ACTIVE,212.61,344.76,59.949,1475009104,"274151322000076","219011344069620",28.84,18.70,0,335.74,350.77,16.5,14.0,0.106,875244.6,875244.6,2617,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009120,1055268.00
09/27/2016 16:45,2,0.631,ACTIVE,213.29,343.85,59.996,1475009104,"201051344000868","219011344069620",28.80,14.70,0,334.54,354.37,18.5,15.9,0.128,559372.2,559372.2,2622,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009121,1055269.00
09/27/2016 16:45,2,0.545,ACTIVE,212.16,342.95,59.954,1475009104,"274151322000095","219011344069620",28.69,18.70,0,334.54,349.56,15.8,13.4,0.093,866407.2,866407.2,2620,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009122,1055270.00
09/27/2016 16:45,2,0.607,ACTIVE,213.29,344.15,59.954,1475009104,"201051344000988","219011344069620",18.94,14.30,0,334.54,352.27,11.7,9.4,0.084,538289.1,538289.1,2612,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009123,1055271.00
09/27/2016 16:45,2,0.611,ACTIVE,212.83,342.95,59.959,1475009104,"201051344001025","219011344069620",29.42,15.50,0,334.24,354.37,18.2,15.7,0.119,569768.8,569768.8,2616,0,0,0,L,1122011218,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009124,1055272.00
09/27/2016 16:45,2,0.625,ACTIVE,213.29,343.55,59.965,1475009104,"201051344000458","219011344069620",28.84,15.50,0,335.44,354.37,18.3,15.8,0.124,566750.2,566750.2,2625,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009125,1055273.00
09/27/2016 16:45,2,0.605,ACTIVE,213.74,345.66,59.949,1475009104,"201051344000853","219011344069620",29.44,14.30,0,336.94,356.18,18.1,15.5,0.124,566042.3,566042.3,2633,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009125,1055274.00
09/27/2016 16:45,2,0.596,ACTIVE,213.06,344.45,59.922,1475009104,"201051344000685","219011344069620",28.63,15.50,0,335.44,354.97,17.3,14.8,0.124,568664.2,568664.2,2625,0,0,0,L,1122011218,0,122.91,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009126,1055275.00
09/27/2016 16:45,2,0.588,ACTIVE,212.83,343.85,59.954,1475009104,"201051344000917","219011344069620",29.18,16.00,0,333.63,354.07,17.4,14.9,0.115,565591.2,565591.2,2621,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009127,1055276.00
09/27/2016 16:45,2,0.588,ACTIVE,212.83,343.55,59.959,1475009104,"201051344001145","219011344069620",29.18,15.00,0,335.74,354.97,17.4,14.9,0.115,570813.0,570813.0,2623,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009128,1055277.00
09/27/2016 16:45,2,0.607,ACTIVE,213.06,343.55,59.954,1475009104,"201051344000651","219011344069620",29.10,15.00,0,336.34,354.37,17.9,15.4,0.119,564016.7,564016.7,2615,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009129,1055278.00
09/27/2016 16:45,2,0.508,ACTIVE,211.70,341.45,59.954,1475009104,"274151322000088","219011344069620",27.81,18.30,0,334.84,349.26,14.3,11.9,0.088,788901.8,788901.8,2601,0,0,0,L,1151911521,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009130,1055279.00
09/27/2016 16:45,2,0.367,ACTIVE,212.83,406.37,59.944,1475009104,"274151322000068","219011344069620",38.21,21.50,0,338.14,431.02,14.3,11.9,0.080,681898.5,681898.5,2663,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009131,1055280.00
09/27/2016 16:45,2,0.605,ACTIVE,212.61,342.65,59.959,1475009104,"201051344001135","219011344069620",29.40,15.50,0,335.14,353.77,18.1,15.6,0.128,560166.5,560166.5,2612,0,0,0,L,1122011218,0,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009132,1055281.00
09/27/2016 16:45,2,0.617,ACTIVE,213.06,343.55,59.965,1475009104,"201051344000594","219011344069620",29.08,16.00,0,333.63,354.67,18.2,15.7,0.124,571185.3,571185.3,2620,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009133,1055282.00
09/27/2016 16:45,2,0.596,ACTIVE,213.06,342.65,59.965,1475009104,"201051344001203","219011344069620",29.28,15.80,0,336.34,355.28,17.7,15.2,0.128,568400.4,568400.4,2620,0,0,0,L,1122011218,0,122.68,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009134,1055283.00
09/27/2016 16:45,2,0.518,ACTIVE,211.93,340.55,59.928,1475009104,"274151322000054","219011344069620",28.35,18.30,0,335.44,349.56,14.9,12.4,0.084,805099.3,805099.3,2595,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009134,1055284.00
09/27/2016 16:45,2,0.605,ACTIVE,213.51,342.95,59.959,1475009104,"201051344000867","219011344069620",29.32,15.30,0,335.14,354.37,18.0,15.5,0.115,558444.1,558444.1,2623,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009135,1055285.00
09/27/2016 16:45,2,0.594,ACTIVE,212.83,343.25,59.949,1475009104,"201051344001093","219011344069620",29.74,15.80,0,335.14,354.07,17.9,15.4,0.110,564965.7,564965.7,2624,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009136,1055286.00
09/27/2016 16:45,2,0.549,ACTIVE,213.29,344.15,59.965,1475009104,"201051344000900","219011344069620",29.70,14.30,0,334.84,354.37,16.5,14.0,0.115,575267.4,575267.4,2628,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009137,1055287.00
09/27/2016 16:45,2,0.613,ACTIVE,213.51,343.85,59.949,1475009104,"201051344000648","219011344069620",28.71,14.30,0,335.74,354.97,17.9,15.3,0.115,563882.5,563882.5,2618,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009138,1055288.00
09/27/2016 16:45,2,0.598,ACTIVE,213.51,343.85,59.912,1475009104,"201051344000569","219011344069620",29.60,14.70,0,335.14,354.97,18.0,15.4,0.119,575225.2,575225.2,2621,0,0,0,L,1122011218,0,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009139,1055289.00
09/27/2016 16:45,2,0.592,ACTIVE,213.51,343.55,59.954,1475009104,"201051344000983","219011344069620",29.54,14.70,0,335.74,354.67,17.8,15.2,0.124,567784.2,567784.2,2628,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009140,1055290.00
09/27/2016 16:45,2,0.588,ACTIVE,213.51,344.15,59.981,1475009104,"201051344001158","219011344069620",28.88,14.70,0,334.84,354.67,17.3,14.8,0.124,559291.5,559291.5,2621,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009141,1055291.00
09/27/2016 16:45,2,0.596,ACTIVE,213.74,344.76,59.944,1475009104,"201051344000576","219011344069620",29.38,14.30,0,336.04,356.18,17.8,15.2,0.119,566861.9,566861.9,2627,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009142,1055292.00
09/27/2016 16:45,2,0.521,ACTIVE,212.38,341.75,59.938,1475009104,"274151322000087","219011344069620",27.75,23.00,0,335.74,349.86,14.7,12.2,0.080,777108.4,777108.4,2635,0,0,0,L,1151911521,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475009143,1055293.00
09/27/2016 17:00,2,0.496,ACTIVE,213.29,342.95,59.981,1475010003,"201051344000645","219011344069620",28.41,15.30,0,336.04,354.97,14.3,11.9,0.088,566331.4,566331.4,2625,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010005,1055294.00
09/27/2016 17:00,2,0.408,ACTIVE,211.93,341.15,59.981,1475010003,"274151322000085","219011344069620",27.75,18.00,0,336.64,347.46,11.5,9.2,0.066,804637.0,804637.0,2599,0,0,0,L,1151911521,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010005,1055295.00
09/27/2016 17:00,2,0.506,ACTIVE,213.51,343.85,60.002,1475010003,"201051344000633","219011344069620",28.96,15.30,0,335.44,355.58,14.8,12.4,0.088,557973.5,557973.5,2625,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010006,1055296.00
09/27/2016 17:00,2,0.537,ACTIVE,213.06,342.35,59.975,1475010003,"201051344000469","219011344069620",26.90,14.00,0,334.54,354.07,14.7,12.2,0.093,560612.5,560612.5,2628,0,0,0,L,1122011218,0,121.10,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010007,1055297.00
09/27/2016 17:00,2,0.512,ACTIVE,212.16,341.75,59.970,1475010003,"201051344000646","219011344069620",28.35,15.80,0,333.63,352.87,14.7,12.2,0.084,561067.4,561067.4,2619,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010009,1055298.00
09/27/2016 17:00,2,0.447,ACTIVE,211.70,342.35,59.981,1475010003,"274151322000052","219011344069620",27.75,19.00,0,335.44,348.06,12.6,10.3,0.071,827417.3,827417.3,2606,0,0,0,L,1151911521,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010009,1055299.00
09/27/2016 17:00,2,0.518,ACTIVE,212.83,341.75,60.012,1475010003,"201051344000585","219011344069620",28.77,15.80,0,334.54,352.87,15.1,12.6,0.084,571199.8,571199.8,2624,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010010,1055300.00
09/27/2016 17:00,2,0.488,ACTIVE,212.61,340.85,59.959,1475010003,"201051344001230","219011344069620",28.47,15.80,0,332.73,351.67,14.1,11.7,0.084,563953.2,563953.2,2627,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010011,1055301.00
09/27/2016 17:00,2,0.486,ACTIVE,213.06,341.75,59.970,1475010003,"201051344000582","219011344069620",29.02,15.30,0,335.74,352.57,14.3,11.9,0.088,556724.7,556724.7,2618,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010012,1055302.00
09/27/2016 17:00,2,0.518,ACTIVE,212.38,341.15,59.986,1475010003,"201051344000955","219011344069620",28.84,15.80,0,333.63,351.97,15.2,12.7,0.084,570832.5,570832.5,2617,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010013,1055303.00
09/27/2016 17:00,2,0.264,ACTIVE,212.16,405.17,59.986,1475010003,"274151322000094","219011344069620",38.35,20.30,0,337.24,426.51,10.2,7.9,0.053,681376.3,681376.3,2663,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010014,1055304.00
09/27/2016 17:00,2,0.543,ACTIVE,213.06,342.35,59.991,1475010003,"201051344000579","219011344069620",28.67,15.80,0,336.04,353.77,15.8,13.3,0.093,575057.8,575057.8,2616,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010015,1055305.00
09/27/2016 17:00,2,0.520,ACTIVE,212.38,341.45,59.996,1475010003,"201051344000890","219011344069620",28.67,16.30,0,333.93,352.57,15.1,12.6,0.084,568073.1,568073.1,2618,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010016,1055306.00
09/27/2016 17:00,2,0.504,ACTIVE,212.61,341.75,59.981,1475010003,"201051344000438","219011344069620",29.12,15.80,0,335.74,352.57,14.9,12.4,0.084,569509.5,569509.5,2621,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010017,1055307.00
09/27/2016 17:00,2,0.508,ACTIVE,212.83,340.85,59.981,1475010003,"201051344000417","219011344069620",29.26,16.30,0,333.93,352.57,15.1,12.6,0.088,560484.0,560484.0,2622,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010018,1055308.00
09/27/2016 17:00,2,0.424,ACTIVE,211.93,339.04,59.991,1475010003,"274151322000083","219011344069620",27.81,19.30,0,336.34,348.06,11.9,9.6,0.066,819857.5,819857.5,2609,0,0,0,L,1151911521,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010019,1055309.00
09/27/2016 17:00,2,0.441,ACTIVE,212.61,342.95,59.991,1475010003,"274151322000076","219011344069620",28.41,19.00,0,336.94,348.36,12.7,10.3,0.075,875247.6,875247.6,2618,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010019,1055310.00
09/27/2016 17:00,2,0.537,ACTIVE,212.83,343.25,59.991,1475010003,"201051344000868","219011344069620",20.14,14.70,0,334.84,353.17,11.0,8.7,0.088,559375.7,559375.7,2623,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010020,1055311.00
09/27/2016 17:00,2,0.432,ACTIVE,211.93,340.85,59.986,1475010003,"274151322000095","219011344069620",27.93,18.30,0,336.04,347.46,12.2,9.9,0.071,866410.0,866410.0,2621,0,0,0,L,1151911521,0,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010021,1055312.00
09/27/2016 17:00,2,0.488,ACTIVE,212.83,342.05,59.986,1475010003,"201051344000988","219011344069620",18.63,14.70,0,334.84,351.67,9.2,7.0,0.062,538291.1,538291.1,2613,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010022,1055313.00
09/27/2016 17:00,2,0.527,ACTIVE,212.38,340.85,59.991,1475010003,"201051344001025","219011344069620",25.76,15.50,0,334.84,352.87,13.8,11.4,0.084,569772.3,569772.3,2617,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010023,1055314.00
09/27/2016 17:00,2,0.510,ACTIVE,212.83,341.45,59.991,1475010003,"201051344000458","219011344069620",28.90,15.50,0,335.74,353.47,14.9,12.5,0.088,566753.7,566753.7,2626,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010024,1055315.00
09/27/2016 17:00,2,0.523,ACTIVE,213.51,341.75,59.986,1475010003,"201051344000853","219011344069620",26.74,14.70,0,337.24,354.07,14.2,11.8,0.093,566045.8,566045.8,2634,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010026,1055316.00
09/27/2016 17:00,2,0.488,ACTIVE,212.83,342.35,59.981,1475010003,"201051344000685","219011344069620",28.59,15.50,0,334.54,353.17,14.2,11.8,0.088,568667.5,568667.5,2626,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010026,1055317.00
09/27/2016 17:00,2,0.521,ACTIVE,212.61,341.15,59.981,1475010003,"201051344000917","219011344069620",24.89,16.00,0,334.84,351.67,13.2,10.8,0.080,565594.4,565594.4,2622,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010027,1055318.00
09/27/2016 17:00,2,0.479,ACTIVE,212.83,342.05,59.986,1475010003,"201051344001145","219011344069620",29.30,15.30,0,336.04,353.17,14.2,11.8,0.084,570816.3,570816.3,2624,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010028,1055319.00
