ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 17:00,2,0.518,ACTIVE,212.61,342.35,59.981,1475010003,"201051344000651","219011344069620",27.93,15.00,0,335.44,352.57,14.7,12.2,0.088,564020.2,564020.2,2616,0,0,0,L,1122011218,0,122.23,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010029,1055320.00
09/27/2016 17:00,2,0.400,ACTIVE,211.48,340.25,60.034,1475010003,"274151322000088","219011344069620",27.31,18.30,0,335.44,347.16,11.1,8.8,0.057,788904.3,788904.3,2602,0,0,0,L,1151911521,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010030,1055321.00
09/27/2016 17:00,2,0.285,ACTIVE,212.61,412.38,59.981,1475010003,"274151322000068","219011344069620",38.98,21.50,0,337.54,432.22,11.2,8.9,0.057,681901.0,681901.0,2664,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010031,1055322.00
09/27/2016 17:00,2,0.512,ACTIVE,212.38,340.55,59.986,1475010003,"201051344001135","219011344069620",28.82,15.50,0,334.54,351.07,15.0,12.5,0.093,560170.0,560170.0,2613,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010032,1055323.00
09/27/2016 17:00,2,0.514,ACTIVE,212.61,342.35,59.991,1475010003,"201051344000594","219011344069620",29.30,16.00,0,334.24,352.87,15.2,12.8,0.088,571188.9,571188.9,2621,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010033,1055324.00
09/27/2016 17:00,2,0.508,ACTIVE,212.83,341.15,59.991,1475010003,"201051344001203","219011344069620",28.78,15.80,0,334.24,353.17,14.9,12.4,0.097,568403.9,568403.9,2621,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010034,1055325.00
09/27/2016 17:00,2,0.422,ACTIVE,211.93,341.75,59.996,1475010003,"274151322000054","219011344069620",27.77,18.30,0,335.44,347.76,11.9,9.5,0.075,805102.0,805102.0,2596,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010035,1055326.00
09/27/2016 17:00,2,0.523,ACTIVE,213.29,341.45,59.996,1475010003,"201051344000867","219011344069620",28.39,15.50,0,335.14,351.97,15.1,12.6,0.093,558447.6,558447.6,2624,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010036,1055327.00
09/27/2016 17:00,2,0.506,ACTIVE,212.61,341.75,60.002,1475010003,"201051344001093","219011344069620",29.64,16.00,0,334.54,351.37,15.2,12.8,0.084,564969.2,564969.2,2625,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010037,1055328.00
09/27/2016 17:00,2,0.467,ACTIVE,212.83,342.65,59.996,1475010003,"201051344000900","219011344069620",28.86,14.70,0,335.14,353.17,13.7,11.3,0.093,575270.6,575270.6,2629,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010038,1055329.00
09/27/2016 17:00,2,0.523,ACTIVE,213.06,342.35,59.996,1475010003,"201051344000648","219011344069620",28.96,14.30,0,336.34,353.47,15.4,12.9,0.093,563886.0,563886.0,2619,0,0,0,L,1122011218,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010039,1055330.00
09/27/2016 17:00,2,0.527,ACTIVE,213.06,342.35,59.970,1475010003,"201051344000569","219011344069620",28.98,15.00,0,335.74,352.87,15.5,13.0,0.097,575228.8,575228.8,2622,0,0,0,L,1122011218,0,121.10,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010040,1055331.00
09/27/2016 17:00,2,0.514,ACTIVE,212.83,342.05,59.991,1475010003,"201051344000983","219011344069620",29.20,15.00,0,334.84,352.57,15.2,12.8,0.097,567787.7,567787.7,2629,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010040,1055332.00
09/27/2016 17:00,2,0.512,ACTIVE,213.06,342.95,59.991,1475010003,"201051344001158","219011344069620",28.49,14.70,0,334.84,353.47,14.8,12.3,0.097,559294.8,559294.8,2622,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010041,1055333.00
09/27/2016 17:00,2,0.523,ACTIVE,213.29,343.25,60.002,1475010003,"201051344000576","219011344069620",28.82,14.70,0,336.04,354.07,15.3,12.9,0.088,566865.3,566865.3,2628,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010042,1055334.00
09/27/2016 17:00,2,0.432,ACTIVE,212.16,338.74,60.002,1475010003,"274151322000087","219011344069620",27.75,23.00,0,336.04,348.06,12.1,9.8,0.053,777111.2,777111.2,2636,0,0,0,L,1151911521,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010043,1055335.00
09/27/2016 17:15,2,0.738,ACTIVE,213.51,345.96,59.959,1475010903,"201051344000645","219011344069620",29.26,15.30,0,336.04,356.48,21.9,19.2,0.159,566335.2,566335.2,2626,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010904,1055336.00
09/27/2016 17:15,2,0.646,ACTIVE,212.38,344.15,59.986,1475010903,"274151322000085","219011344069620",28.61,18.30,0,333.33,349.56,18.8,16.2,0.115,804640.2,804640.2,2600,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010905,1055337.00
09/27/2016 17:15,2,0.738,ACTIVE,213.74,346.56,59.975,1475010903,"201051344000633","219011344069620",29.62,15.30,0,333.33,357.38,22.2,19.5,0.168,557977.4,557977.4,2626,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010906,1055338.00
09/27/2016 17:15,2,0.750,ACTIVE,213.51,345.36,59.938,1475010903,"201051344000469","219011344069620",29.42,14.30,0,333.93,355.88,22.4,19.7,0.164,560616.5,560616.5,2629,0,0,0,L,1122011218,0,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010907,1055339.00
09/27/2016 17:15,2,0.730,ACTIVE,212.38,343.55,59.975,1475010903,"201051344000646","219011344069620",29.48,16.00,0,333.63,354.97,21.9,19.2,0.150,561071.4,561071.4,2620,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010907,1055340.00
09/27/2016 17:15,2,0.674,ACTIVE,212.16,343.85,59.975,1475010903,"274151322000052","219011344069620",28.84,19.30,0,333.03,350.47,19.7,17.1,0.124,827420.7,827420.7,2607,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010908,1055341.00
09/27/2016 17:15,2,0.760,ACTIVE,213.06,344.15,59.970,1475010903,"201051344000585","219011344069620",29.10,16.00,0,334.24,356.18,22.4,19.7,0.155,571203.9,571203.9,2625,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010909,1055342.00
09/27/2016 17:15,2,0.703,ACTIVE,212.61,343.25,59.975,1475010903,"201051344001230","219011344069620",29.48,16.00,0,332.43,353.77,21.0,18.4,0.150,563957.0,563957.0,2628,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010910,1055343.00
09/27/2016 17:15,2,0.697,ACTIVE,213.29,343.85,59.975,1475010903,"201051344000582","219011344069620",29.88,15.50,0,335.14,355.28,21.1,18.5,0.146,556728.6,556728.6,2619,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010911,1055344.00
09/27/2016 17:15,2,0.736,ACTIVE,212.38,343.85,60.007,1475010903,"201051344000955","219011344069620",29.62,16.00,0,333.03,354.07,22.1,19.4,0.159,570836.6,570836.6,2618,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010912,1055345.00
09/27/2016 17:15,2,0.434,ACTIVE,212.38,408.78,59.991,1475010903,"274151322000094","219011344069620",38.31,20.70,0,337.24,434.33,16.7,14.2,0.102,681379.1,681379.1,2664,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010913,1055346.00
09/27/2016 17:15,2,0.758,ACTIVE,213.29,344.76,59.944,1475010903,"201051344000579","219011344069620",29.58,15.80,0,334.54,356.18,22.7,20.0,0.155,575062.1,575062.1,2617,0,0,0,L,1122011218,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010914,1055347.00
09/27/2016 17:15,2,0.740,ACTIVE,212.61,342.95,59.975,1475010903,"201051344000890","219011344069620",29.54,16.70,0,334.24,354.97,22.2,19.5,0.150,568077.2,568077.2,2619,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010915,1055348.00
09/27/2016 17:15,2,0.729,ACTIVE,213.06,343.85,59.970,1475010903,"201051344000438","219011344069620",29.34,16.00,0,333.93,355.28,21.7,19.0,0.155,569513.5,569513.5,2622,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010916,1055349.00
09/27/2016 17:15,2,0.738,ACTIVE,212.83,343.55,60.018,1475010903,"201051344000417","219011344069620",28.53,16.70,0,333.63,354.67,21.4,18.7,0.150,560488.0,560488.0,2623,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010917,1055350.00
09/27/2016 17:15,2,0.635,ACTIVE,212.16,342.95,59.965,1475010903,"274151322000083","219011344069620",28.61,19.30,0,332.73,350.47,18.4,15.8,0.115,819860.7,819860.7,2610,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010918,1055351.00
09/27/2016 17:15,2,0.674,ACTIVE,212.83,342.65,59.970,1475010903,"274151322000076","219011344069620",29.26,19.00,0,334.84,351.67,19.9,17.3,0.128,875251.2,875251.2,2619,0,0,0,L,1151911521,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010919,1055352.00
09/27/2016 17:15,2,0.725,ACTIVE,213.06,344.76,59.938,1475010903,"201051344000868","219011344069620",29.10,14.70,0,332.73,355.58,21.4,18.7,0.150,559379.7,559379.7,2624,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010920,1055353.00
09/27/2016 17:15,2,0.646,ACTIVE,212.16,343.85,59.970,1475010903,"274151322000095","219011344069620",29.34,19.00,0,333.33,350.47,19.2,16.6,0.124,866413.5,866413.5,2622,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010920,1055354.00
09/27/2016 17:15,2,0.703,ACTIVE,213.06,344.45,59.991,1475010903,"201051344000988","219011344069620",19.02,15.00,0,333.93,352.57,13.6,11.2,0.093,538293.4,538293.4,2614,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010921,1055355.00
09/27/2016 17:15,2,0.717,ACTIVE,212.61,342.65,59.965,1475010903,"201051344001025","219011344069620",29.10,15.50,0,334.24,355.58,21.2,18.6,0.155,569776.3,569776.3,2618,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010922,1055356.00
09/27/2016 17:15,2,0.709,ACTIVE,213.29,344.45,59.954,1475010903,"201051344000458","219011344069620",29.26,15.80,0,334.84,355.58,21.1,18.4,0.150,566757.7,566757.7,2627,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010923,1055357.00
09/27/2016 17:15,2,0.703,ACTIVE,213.74,345.66,59.975,1475010903,"201051344000853","219011344069620",29.28,15.00,0,334.24,356.78,20.9,18.2,0.146,566049.7,566049.7,2635,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010924,1055358.00
09/27/2016 17:15,2,0.678,ACTIVE,213.06,344.45,60.007,1475010903,"201051344000685","219011344069620",29.34,15.80,0,334.84,355.58,20.1,17.5,0.146,568671.3,568671.3,2627,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010925,1055359.00
09/27/2016 17:15,2,0.682,ACTIVE,213.06,344.15,59.965,1475010903,"201051344000917","219011344069620",28.88,16.00,0,332.73,355.28,19.9,17.3,0.141,565598.3,565598.3,2623,0,0,0,L,1122011218,0,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010926,1055360.00
09/27/2016 17:15,2,0.676,ACTIVE,212.83,343.55,59.928,1475010903,"201051344001145","219011344069620",29.36,15.50,0,335.14,355.28,20.1,17.5,0.146,570820.1,570820.1,2625,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010927,1055361.00
09/27/2016 17:15,2,0.691,ACTIVE,212.83,343.85,59.970,1475010903,"201051344000651","219011344069620",29.24,15.30,0,335.14,355.58,20.5,17.9,0.146,564024.1,564024.1,2617,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010928,1055362.00
09/27/2016 17:15,2,0.596,ACTIVE,211.93,340.55,59.965,1475010903,"274151322000088","219011344069620",27.69,18.70,0,333.03,349.56,16.7,14.2,0.102,788907.3,788907.3,2603,0,0,0,L,1151911521,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010929,1055363.00
09/27/2016 17:15,2,0.428,ACTIVE,212.83,406.07,59.975,1475010903,"274151322000068","219011344069620",38.23,21.80,0,337.84,430.12,16.7,14.2,0.093,681904.1,681904.1,2665,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010929,1055364.00
09/27/2016 17:15,2,0.691,ACTIVE,212.61,342.35,59.970,1475010903,"201051344001135","219011344069620",29.36,15.80,0,333.63,354.67,20.6,18.0,0.141,560174.0,560174.0,2614,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010930,1055365.00
09/27/2016 17:15,2,0.699,ACTIVE,212.83,343.85,59.975,1475010903,"201051344000594","219011344069620",29.30,16.30,0,333.33,355.58,20.8,18.1,0.146,571192.9,571192.9,2622,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010931,1055366.00
09/27/2016 17:15,2,0.678,ACTIVE,212.83,342.65,59.949,1475010903,"201051344001203","219011344069620",29.38,15.80,0,333.93,355.88,20.2,17.5,0.150,568407.8,568407.8,2622,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010932,1055367.00
09/27/2016 17:15,2,0.592,ACTIVE,212.16,344.15,59.991,1475010903,"274151322000054","219011344069620",28.51,18.70,0,333.33,350.77,17.1,14.5,0.097,805105.2,805105.2,2597,0,0,0,L,1151911521,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010933,1055368.00
09/27/2016 17:15,2,0.691,ACTIVE,213.51,343.55,59.991,1475010903,"201051344000867","219011344069620",29.10,15.50,0,334.84,355.88,20.4,17.8,0.141,558451.6,558451.6,2625,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010934,1055369.00
09/27/2016 17:15,2,0.678,ACTIVE,212.61,343.85,59.996,1475010903,"201051344001093","219011344069620",29.60,16.00,0,334.24,355.28,20.3,17.7,0.133,564973.3,564973.3,2626,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010935,1055370.00
09/27/2016 17:15,2,0.631,ACTIVE,213.06,343.85,59.975,1475010903,"201051344000900","219011344069620",29.64,14.70,0,334.54,355.28,19.0,16.4,0.141,575274.3,575274.3,2630,0,0,0,L,1122011218,0,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010936,1055371.00
09/27/2016 17:15,2,0.686,ACTIVE,213.29,344.15,59.975,1475010903,"201051344000648","219011344069620",29.04,14.70,0,335.44,355.88,20.2,17.6,0.141,563890.0,563890.0,2620,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010937,1055372.00
09/27/2016 17:15,2,0.689,ACTIVE,213.29,344.15,59.954,1475010903,"201051344000569","219011344069620",29.04,15.30,0,335.44,355.88,20.3,17.7,0.141,575232.8,575232.8,2623,0,0,0,L,1122011218,0,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010938,1055373.00
09/27/2016 17:15,2,0.670,ACTIVE,213.29,343.85,59.959,1475010903,"201051344000983","219011344069620",29.60,15.30,0,334.84,356.18,20.1,17.5,0.141,567791.7,567791.7,2630,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010938,1055374.00
09/27/2016 17:15,2,0.666,ACTIVE,213.29,344.15,59.965,1475010903,"201051344001158","219011344069620",28.94,15.00,0,334.84,355.88,19.5,16.9,0.146,559298.7,559298.7,2623,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010939,1055375.00
09/27/2016 17:15,2,0.662,ACTIVE,213.51,345.06,59.965,1475010903,"201051344000576","219011344069620",29.48,14.70,0,335.74,356.48,19.8,17.2,0.137,566869.3,566869.3,2629,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010940,1055376.00
09/27/2016 17:15,2,0.572,ACTIVE,212.38,344.45,59.944,1475010903,"274151322000087","219011344069620",28.41,23.00,0,332.13,350.17,16.5,14.0,0.088,777114.4,777114.4,2637,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475010941,1055377.00
09/27/2016 17:30,2,0.623,ACTIVE,213.96,345.06,60.002,1475011804,"201051344000645","219011344069620",28.96,15.50,0,335.74,355.88,18.3,15.8,0.128,566338.8,566338.8,2627,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011805,1055378.00
09/27/2016 17:30,2,0.539,ACTIVE,212.16,340.25,59.986,1475011804,"274151322000085","219011344069620",28.15,18.30,0,335.14,348.96,15.4,13.0,0.097,804643.1,804643.1,2601,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011806,1055379.00
09/27/2016 17:30,2,0.627,ACTIVE,213.96,345.96,59.981,1475011804,"201051344000633","219011344069620",29.88,15.50,0,334.84,357.38,19.1,16.5,0.133,557981.1,557981.1,2627,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011807,1055380.00
09/27/2016 17:30,2,0.664,ACTIVE,213.51,345.06,59.975,1475011804,"201051344000469","219011344069620",28.53,14.30,0,334.24,356.18,19.2,16.6,0.133,560620.2,560620.2,2630,0,0,0,L,1122011218,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011808,1055381.00
09/27/2016 17:30,2,0.643,ACTIVE,212.38,342.95,59.981,1475011804,"201051344000646","219011344069620",29.14,16.00,0,333.03,354.67,19.0,16.4,0.128,561075.0,561075.0,2621,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011809,1055382.00
09/27/2016 17:30,2,0.582,ACTIVE,211.93,342.05,59.970,1475011804,"274151322000052","219011344069620",28.57,19.30,0,334.84,349.26,16.9,14.3,0.110,827423.9,827423.9,2608,0,0,0,L,1151911521,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011810,1055383.00
09/27/2016 17:30,2,0.672,ACTIVE,212.83,344.45,59.970,1475011804,"201051344000585","219011344069620",28.92,16.00,0,334.24,354.67,19.7,17.1,0.128,571207.7,571207.7,2626,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011811,1055384.00
09/27/2016 17:30,2,0.623,ACTIVE,212.61,342.65,59.981,1475011804,"201051344001230","219011344069620",29.44,16.00,0,332.43,352.87,18.6,16.0,0.119,563960.5,563960.5,2629,0,0,0,L,1122011218,0,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011812,1055385.00
09/27/2016 17:30,2,0.633,ACTIVE,213.06,343.85,59.975,1475011804,"201051344000582","219011344069620",29.32,15.50,0,333.93,354.97,18.9,16.3,0.128,556732.1,556732.1,2620,0,0,0,L,1122011218,0,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011813,1055386.00
09/27/2016 17:30,2,0.668,ACTIVE,212.38,342.65,59.970,1475011804,"201051344000955","219011344069620",29.42,16.30,0,332.73,353.47,19.9,17.3,0.141,570840.4,570840.4,2619,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011814,1055387.00
09/27/2016 17:30,2,0.367,ACTIVE,212.38,413.59,59.965,1475011804,"274151322000094","219011344069620",39.02,21.00,0,336.64,431.92,14.5,12.1,0.093,681381.7,681381.7,2665,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011814,1055388.00
09/27/2016 17:30,2,0.701,ACTIVE,213.74,345.36,59.981,1475011804,"201051344000579","219011344069620",28.92,16.00,0,335.14,355.58,20.6,17.9,0.141,575066.0,575066.0,2618,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011815,1055389.00
09/27/2016 17:30,2,0.684,ACTIVE,212.61,342.65,59.970,1475011804,"201051344000890","219011344069620",28.98,16.70,0,334.54,354.07,20.1,17.5,0.133,568080.9,568080.9,2620,0,0,0,L,1122011218,0,122.23,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011816,1055390.00
09/27/2016 17:30,2,0.666,ACTIVE,212.61,343.25,59.933,1475011804,"201051344000438","219011344069620",29.36,16.30,0,334.24,354.37,19.9,17.3,0.137,569517.2,569517.2,2623,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011817,1055391.00
09/27/2016 17:30,2,0.693,ACTIVE,212.83,343.55,59.938,1475011804,"201051344000417","219011344069620",28.25,16.70,0,333.03,353.77,19.9,17.3,0.133,560491.7,560491.7,2624,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011818,1055392.00
09/27/2016 17:30,2,0.586,ACTIVE,212.16,343.85,59.970,1475011804,"274151322000083","219011344069620",28.23,19.30,0,335.44,349.26,16.8,14.3,0.106,819863.7,819863.7,2611,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011819,1055393.00
09/27/2016 17:30,2,0.621,ACTIVE,212.61,340.55,59.970,1475011804,"274151322000076","219011344069620",29.12,19.00,0,335.44,349.56,18.4,15.8,0.115,875254.5,875254.5,2620,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011820,1055394.00
09/27/2016 17:30,2,0.676,ACTIVE,213.29,344.45,59.970,1475011804,"201051344000868","219011344069620",29.26,15.00,0,334.54,355.28,20.1,17.4,0.137,559383.4,559383.4,2625,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011821,1055395.00
09/27/2016 17:30,2,0.605,ACTIVE,212.16,340.55,60.007,1475011804,"274151322000095","219011344069620",29.24,18.70,0,335.14,348.96,18.0,15.4,0.119,866416.6,866416.6,2623,0,0,0,L,1151911521,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011822,1055396.00
09/27/2016 17:30,2,0.670,ACTIVE,213.51,344.45,59.996,1475011804,"201051344000988","219011344069620",18.98,15.30,0,334.54,352.27,12.9,10.5,0.097,538295.6,538295.6,2615,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011823,1055397.00
09/27/2016 17:30,2,0.682,ACTIVE,212.61,342.65,59.975,1475011804,"201051344001025","219011344069620",29.34,15.80,0,333.93,353.77,20.3,17.6,0.137,569779.9,569779.9,2619,0,0,0,L,1122011218,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011823,1055398.00
09/27/2016 17:30,2,0.680,ACTIVE,213.51,344.76,59.975,1475011804,"201051344000458","219011344069620",29.36,16.00,0,335.44,354.67,20.2,17.6,0.146,566761.4,566761.4,2628,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011824,1055399.00
09/27/2016 17:30,2,0.666,ACTIVE,214.19,345.96,59.981,1475011804,"201051344000853","219011344069620",29.76,15.30,0,336.64,355.88,20.1,17.5,0.141,566053.3,566053.3,2636,0,0,0,L,1122011218,0,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011825,1055400.00
09/27/2016 17:30,2,0.658,ACTIVE,212.83,343.55,59.991,1475011804,"201051344000685","219011344069620",29.30,16.00,0,334.54,355.28,19.6,17.0,0.146,568674.8,568674.8,2628,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011826,1055401.00
09/27/2016 17:30,2,0.662,ACTIVE,212.83,343.85,59.949,1475011804,"201051344000917","219011344069620",29.20,16.30,0,333.93,353.47,19.6,17.0,0.141,565601.7,565601.7,2624,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011827,1055402.00
09/27/2016 17:30,2,0.666,ACTIVE,212.83,343.55,59.981,1475011804,"201051344001145","219011344069620",29.34,15.50,0,333.93,354.97,19.8,17.2,0.141,570823.6,570823.6,2626,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011828,1055403.00
09/27/2016 17:30,2,0.688,ACTIVE,213.06,344.45,59.954,1475011804,"201051344000651","219011344069620",29.06,15.30,0,334.54,353.77,20.3,17.6,0.146,564027.7,564027.7,2618,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011829,1055404.00
09/27/2016 17:30,2,0.582,ACTIVE,211.70,340.55,59.970,1475011804,"274151322000088","219011344069620",27.87,19.00,0,334.84,347.46,16.4,13.9,0.102,788910.1,788910.1,2604,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011830,1055405.00
09/27/2016 17:30,2,0.424,ACTIVE,212.83,411.48,59.959,1475011804,"274151322000068","219011344069620",38.61,22.00,0,337.84,431.02,16.6,14.1,0.093,681906.8,681906.8,2666,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011831,1055406.00
09/27/2016 17:30,2,0.701,ACTIVE,212.61,342.65,59.975,1475011804,"201051344001135","219011344069620",29.42,16.00,0,333.93,353.47,20.9,18.3,0.146,560177.6,560177.6,2615,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011832,1055407.00
09/27/2016 17:30,2,0.711,ACTIVE,213.29,345.06,59.970,1475011804,"201051344000594","219011344069620",29.32,16.30,0,334.24,353.47,21.1,18.5,0.155,571196.7,571196.7,2623,0,0,0,L,1122011218,0,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011833,1055408.00
09/27/2016 17:30,2,0.703,ACTIVE,213.06,343.85,59.986,1475011804,"201051344001203","219011344069620",28.75,16.30,0,334.24,354.37,20.5,17.9,0.150,568411.4,568411.4,2623,0,0,0,L,1122011218,0,122.68,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011833,1055409.00
09/27/2016 17:30,2,0.609,ACTIVE,212.16,344.76,59.986,1475011804,"274151322000054","219011344069620",28.17,19.00,0,334.84,348.06,17.4,14.9,0.119,805108.1,805108.1,2598,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011834,1055410.00
09/27/2016 17:30,2,0.717,ACTIVE,213.96,345.06,59.981,1475011804,"201051344000867","219011344069620",29.12,15.80,0,335.14,354.07,21.2,18.5,0.150,558455.3,558455.3,2626,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011835,1055411.00
09/27/2016 17:30,2,0.695,ACTIVE,212.83,344.15,59.975,1475011804,"201051344001093","219011344069620",29.98,16.30,0,334.24,352.57,21.2,18.5,0.141,564976.9,564976.9,2627,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011836,1055412.00
09/27/2016 17:30,2,0.672,ACTIVE,213.74,345.66,59.970,1475011804,"201051344000900","219011344069620",29.34,15.00,0,335.14,353.77,20.0,17.4,0.150,575277.6,575277.6,2631,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011837,1055413.00
09/27/2016 17:30,2,0.715,ACTIVE,213.96,345.66,59.975,1475011804,"201051344000648","219011344069620",29.22,14.70,0,335.44,354.97,21.2,18.6,0.150,563893.7,563893.7,2621,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011838,1055414.00
09/27/2016 17:30,2,0.727,ACTIVE,213.74,345.36,59.991,1475011804,"201051344000569","219011344069620",29.26,15.50,0,335.74,354.07,21.6,18.9,0.155,575236.5,575236.5,2624,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011839,1055415.00
09/27/2016 17:30,2,0.721,ACTIVE,213.74,344.45,59.959,1475011804,"201051344000983","219011344069620",29.48,15.50,0,335.14,354.07,21.5,18.9,0.159,567795.3,567795.3,2631,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011840,1055416.00
09/27/2016 17:30,2,0.719,ACTIVE,213.96,345.36,59.986,1475011804,"201051344001158","219011344069620",28.96,15.30,0,334.84,354.07,21.1,18.5,0.155,559302.3,559302.3,2624,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011841,1055417.00
09/27/2016 17:30,2,0.713,ACTIVE,214.19,346.86,59.981,1475011804,"201051344000576","219011344069620",29.52,15.00,0,334.84,354.97,21.4,18.7,0.150,566873.0,566873.0,2630,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011842,1055418.00
09/27/2016 17:30,2,0.627,ACTIVE,212.38,342.05,59.981,1475011804,"274151322000087","219011344069620",28.39,23.30,0,335.44,348.66,18.0,15.5,0.102,777117.3,777117.3,2638,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475011843,1055419.00
09/27/2016 17:45,2,0.832,ACTIVE,214.19,346.86,59.986,1475012703,"201051344000645","219011344069620",29.40,15.80,0,336.34,358.88,24.9,22.1,0.186,566343.6,566343.6,2628,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012704,1055420.00
09/27/2016 17:45,2,0.727,ACTIVE,212.61,344.15,60.018,1475012703,"274151322000085","219011344069620",28.73,18.70,0,333.63,351.37,21.2,18.5,0.133,804647.1,804647.1,2602,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012705,1055421.00
09/27/2016 17:45,2,0.854,ACTIVE,214.19,348.36,59.981,1475012703,"201051344000633","219011344069620",29.42,15.80,0,335.44,360.69,25.4,22.6,0.190,557986.1,557986.1,2628,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012706,1055422.00
09/27/2016 17:45,2,0.863,ACTIVE,213.74,346.26,59.986,1475012703,"201051344000469","219011344069620",29.34,14.70,0,334.84,358.88,25.6,22.8,0.190,560625.2,560625.2,2631,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012707,1055423.00
09/27/2016 17:45,2,0.842,ACTIVE,213.06,346.26,60.023,1475012703,"201051344000646","219011344069620",29.52,16.30,0,333.33,357.38,25.1,22.3,0.194,561079.9,561079.9,2622,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012708,1055424.00
09/27/2016 17:45,2,0.785,ACTIVE,212.16,342.65,59.975,1475012703,"274151322000052","219011344069620",28.51,19.80,0,332.43,351.97,22.7,20.0,0.150,827428.2,827428.2,2609,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012709,1055425.00
09/27/2016 17:45,2,0.885,ACTIVE,213.74,346.86,59.986,1475012703,"201051344000585","219011344069620",29.22,16.70,0,334.54,357.98,26.2,23.4,0.194,571212.7,571212.7,2627,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012710,1055426.00
09/27/2016 17:45,2,0.822,ACTIVE,213.29,345.66,59.975,1475012703,"201051344001230","219011344069620",29.36,16.30,0,333.33,356.18,24.5,21.7,0.190,563965.2,563965.2,2630,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012711,1055427.00
09/27/2016 17:45,2,0.848,ACTIVE,213.96,347.16,59.991,1475012703,"201051344000582","219011344069620",29.04,15.80,0,335.44,358.28,25.0,22.2,0.177,556736.9,556736.9,2621,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012712,1055428.00
09/27/2016 17:45,2,0.865,ACTIVE,213.06,345.66,59.986,1475012703,"201051344000955","219011344069620",29.58,16.70,0,333.33,356.48,26.0,23.1,0.190,570845.4,570845.4,2620,0,0,0,L,1122011218,0,121.78,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012713,1055429.00
09/27/2016 17:45,2,0.506,ACTIVE,212.38,412.38,59.965,1475012703,"274151322000094","219011344069620",38.88,21.30,0,337.54,435.83,20.0,17.4,0.128,681385.4,681385.4,2666,0,0,0,L,1151911521,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012714,1055430.00
09/27/2016 17:45,2,0.896,ACTIVE,213.74,346.86,60.023,1475012703,"201051344000579","219011344069620",29.60,16.30,0,336.94,358.88,26.9,24.0,0.199,575071.2,575071.2,2619,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012715,1055431.00
09/27/2016 17:45,2,0.867,ACTIVE,213.06,345.66,59.991,1475012703,"201051344000890","219011344069620",29.86,17.00,0,333.93,357.08,26.3,23.4,0.181,568086.0,568086.0,2621,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012716,1055432.00
09/27/2016 17:45,2,0.857,ACTIVE,213.51,346.26,59.986,1475012703,"201051344000438","219011344069620",29.80,16.70,0,335.74,357.68,25.9,23.1,0.190,569522.2,569522.2,2624,0,0,0,L,1122011218,0,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012716,1055433.00
09/27/2016 17:45,2,0.881,ACTIVE,213.29,346.26,59.996,1475012703,"201051344000417","219011344069620",28.45,17.00,0,333.63,356.78,25.4,22.6,0.181,560496.6,560496.6,2625,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012717,1055434.00
09/27/2016 17:45,2,0.779,ACTIVE,212.38,342.95,59.975,1475012703,"274151322000083","219011344069620",28.57,19.50,0,333.03,351.97,22.6,19.9,0.150,819867.9,819867.9,2612,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012718,1055435.00
09/27/2016 17:45,2,0.826,ACTIVE,212.83,343.55,59.986,1475012703,"274151322000076","219011344069620",29.24,19.30,0,333.93,353.47,24.5,21.7,0.159,875259.0,875259.0,2621,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012719,1055436.00
09/27/2016 17:45,2,0.883,ACTIVE,213.51,346.56,59.965,1475012703,"201051344000868","219011344069620",29.32,15.30,0,335.14,358.88,26.3,23.4,0.190,559388.4,559388.4,2626,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012720,1055437.00
09/27/2016 17:45,2,0.809,ACTIVE,211.93,341.15,59.981,1475012703,"274151322000095","219011344069620",29.44,19.30,0,331.83,351.97,24.1,21.3,0.150,866421.1,866421.1,2624,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012721,1055438.00
09/27/2016 17:45,2,0.887,ACTIVE,213.51,345.66,59.981,1475012703,"201051344000988","219011344069620",18.92,15.30,0,335.14,354.97,17.0,14.5,0.133,538298.6,538298.6,2616,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012722,1055439.00
09/27/2016 17:45,2,0.891,ACTIVE,213.06,345.96,59.975,1475012703,"201051344001025","219011344069620",29.30,16.00,0,334.54,357.68,26.5,23.6,0.194,569784.9,569784.9,2620,0,0,0,L,1122011218,0,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012723,1055440.00
09/27/2016 17:45,2,0.887,ACTIVE,213.74,346.26,59.965,1475012703,"201051344000458","219011344069620",29.14,16.30,0,336.04,358.88,26.2,23.4,0.203,566766.3,566766.3,2629,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012724,1055441.00
09/27/2016 17:45,2,0.879,ACTIVE,214.19,347.76,59.991,1475012703,"201051344000853","219011344069620",29.46,15.50,0,337.54,361.29,26.3,23.4,0.199,566058.3,566058.3,2637,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012725,1055442.00
09/27/2016 17:45,2,0.855,ACTIVE,213.51,346.56,59.975,1475012703,"201051344000685","219011344069620",29.40,16.30,0,334.84,358.28,25.5,22.7,0.199,568679.6,568679.6,2629,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012726,1055443.00
09/27/2016 17:45,2,0.846,ACTIVE,213.51,346.86,59.981,1475012703,"201051344000917","219011344069620",29.70,16.70,0,333.63,357.68,25.5,22.7,0.190,565606.5,565606.5,2625,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012727,1055444.00
09/27/2016 17:45,2,0.859,ACTIVE,213.51,346.56,59.938,1475012703,"201051344001145","219011344069620",29.46,15.80,0,335.44,357.98,25.7,22.9,0.190,570828.4,570828.4,2627,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012728,1055445.00
09/27/2016 17:45,2,0.879,ACTIVE,213.74,346.86,60.023,1475012703,"201051344000651","219011344069620",29.60,15.50,0,335.44,357.98,26.4,23.5,0.194,564032.6,564032.6,2619,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012729,1055446.00
09/27/2016 17:45,2,0.770,ACTIVE,211.93,345.36,59.933,1475012703,"274151322000088","219011344069620",27.99,18.70,0,333.03,351.07,21.8,19.1,0.146,788914.0,788914.0,2605,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012730,1055447.00
09/27/2016 17:45,2,0.549,ACTIVE,213.06,411.78,59.975,1475012703,"274151322000068","219011344069620",38.80,22.30,0,337.84,431.92,21.6,18.9,0.133,681910.7,681910.7,2667,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012731,1055448.00
09/27/2016 17:45,2,0.900,ACTIVE,213.06,345.96,59.970,1475012703,"201051344001135","219011344069620",29.32,16.00,0,333.33,357.08,26.8,23.9,0.203,560182.6,560182.6,2616,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012732,1055449.00
09/27/2016 17:45,2,0.906,ACTIVE,213.51,346.56,59.981,1475012703,"201051344000594","219011344069620",29.56,16.70,0,334.54,358.58,27.1,24.3,0.199,571201.7,571201.7,2624,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012733,1055450.00
09/27/2016 17:45,2,0.883,ACTIVE,213.74,346.26,59.933,1475012703,"201051344001203","219011344069620",29.58,16.30,0,334.84,358.58,26.5,23.7,0.203,568416.3,568416.3,2624,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012733,1055451.00
09/27/2016 17:45,2,0.793,ACTIVE,211.93,342.35,60.002,1475012703,"274151322000054","219011344069620",28.45,19.30,0,332.73,351.67,22.9,20.1,0.155,805112.2,805112.2,2599,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012734,1055452.00
09/27/2016 17:45,2,0.902,ACTIVE,213.96,345.96,59.970,1475012703,"201051344000867","219011344069620",29.48,16.00,0,335.44,358.58,27.0,24.1,0.199,558460.3,558460.3,2627,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012735,1055453.00
09/27/2016 17:45,2,0.889,ACTIVE,213.51,346.26,59.981,1475012703,"201051344001093","219011344069620",29.54,16.30,0,334.84,357.68,26.6,23.8,0.190,564981.9,564981.9,2628,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012736,1055454.00
09/27/2016 17:45,2,0.854,ACTIVE,213.51,346.86,60.018,1475012703,"201051344000900","219011344069620",29.84,15.30,0,335.14,358.58,25.8,23.0,0.199,575282.3,575282.3,2632,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012737,1055455.00
09/27/2016 17:45,2,0.896,ACTIVE,213.96,346.56,59.975,1475012703,"201051344000648","219011344069620",29.50,15.00,0,336.34,358.88,26.8,24.0,0.199,563898.7,563898.7,2622,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012738,1055456.00
09/27/2016 17:45,2,0.906,ACTIVE,213.96,347.46,59.975,1475012703,"201051344000569","219011344069620",29.52,15.80,0,336.64,359.18,27.1,24.3,0.203,575241.5,575241.5,2625,0,0,0,L,1122011218,0,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012739,1055457.00
09/27/2016 17:45,2,0.893,ACTIVE,213.96,347.16,60.007,1475012703,"201051344000983","219011344069620",30.00,15.80,0,335.74,359.18,27.1,24.3,0.208,567800.4,567800.4,2632,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012740,1055458.00
09/27/2016 17:45,2,0.900,ACTIVE,213.96,346.86,59.970,1475012703,"201051344001158","219011344069620",29.24,15.50,0,335.44,358.88,26.7,23.8,0.208,559307.2,559307.2,2625,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012741,1055459.00
09/27/2016 17:45,2,0.896,ACTIVE,214.19,348.36,59.970,1475012703,"201051344000576","219011344069620",29.42,15.30,0,336.94,359.48,26.8,23.9,0.203,566877.9,566877.9,2631,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012742,1055460.00
09/27/2016 17:45,2,0.805,ACTIVE,212.61,342.35,59.954,1475012703,"274151322000087","219011344069620",28.21,23.80,0,332.43,351.97,23.0,20.3,0.119,777121.4,777121.4,2639,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475012743,1055461.00
09/27/2016 18:00,2,0.717,ACTIVE,214.41,346.26,59.991,1475013604,"201051344000645","219011344069620",29.32,16.00,0,336.64,367.60,21.3,18.6,0.150,566348.8,566348.8,2629,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013605,1055462.00
