ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 18:00,2,0.643,ACTIVE,213.06,345.06,59.986,1475013604,"274151322000085","219011344069620",27.81,18.70,0,333.03,356.78,18.1,15.5,0.106,804651.6,804651.6,2603,0,0,0,L,1151911521,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013606,1055463.00
09/27/2016 18:00,2,0.725,ACTIVE,214.19,347.16,59.996,1475013604,"201051344000633","219011344069620",29.58,16.00,0,336.34,368.80,21.8,19.1,0.164,557991.5,557991.5,2629,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013606,1055464.00
09/27/2016 18:00,2,0.723,ACTIVE,213.96,345.66,59.991,1475013604,"201051344000469","219011344069620",29.92,14.70,0,334.54,366.40,21.9,19.3,0.159,560630.7,560630.7,2632,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013607,1055465.00
09/27/2016 18:00,2,0.732,ACTIVE,213.29,346.26,60.023,1475013604,"201051344000646","219011344069620",28.84,16.70,0,333.33,365.19,21.5,18.8,0.159,561085.2,561085.2,2623,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013608,1055466.00
09/27/2016 18:00,2,0.668,ACTIVE,212.61,341.15,59.996,1475013604,"274151322000052","219011344069620",28.53,19.80,0,333.03,357.98,19.3,16.7,0.115,827433.0,827433.0,2610,0,0,0,L,1151911521,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013609,1055467.00
09/27/2016 18:00,2,0.754,ACTIVE,213.74,346.26,59.986,1475013604,"201051344000585","219011344069620",29.20,16.70,0,335.14,366.10,22.3,19.6,0.159,571218.2,571218.2,2628,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013610,1055468.00
09/27/2016 18:00,2,0.713,ACTIVE,213.51,344.76,59.991,1475013604,"201051344001230","219011344069620",28.27,16.70,0,334.54,363.69,20.4,17.8,0.141,563970.3,563970.3,2631,0,0,0,L,1122011218,0,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013611,1055469.00
09/27/2016 18:00,2,0.697,ACTIVE,213.96,345.66,59.975,1475013604,"201051344000582","219011344069620",29.70,16.00,0,336.04,365.19,21.0,18.3,0.146,556742.1,556742.1,2622,0,0,0,L,1122011218,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013612,1055470.00
09/27/2016 18:00,2,0.748,ACTIVE,213.06,345.36,59.986,1475013604,"201051344000955","219011344069620",28.88,16.70,0,334.24,364.29,21.9,19.3,0.159,570850.9,570850.9,2621,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013613,1055471.00
09/27/2016 18:00,2,0.420,ACTIVE,212.83,412.38,59.975,1475013604,"274151322000094","219011344069620",38.84,21.50,0,337.54,435.83,16.7,14.2,0.106,681389.4,681389.4,2667,0,0,0,L,1151911521,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013614,1055472.00
09/27/2016 18:00,2,0.768,ACTIVE,213.96,345.06,59.991,1475013604,"201051344000579","219011344069620",29.00,16.70,0,336.94,366.40,22.6,19.8,0.159,575076.8,575076.8,2620,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013615,1055473.00
09/27/2016 18:00,2,0.744,ACTIVE,213.29,345.36,59.996,1475013604,"201051344000890","219011344069620",29.34,17.30,0,334.84,365.49,22.1,19.4,0.150,568091.5,568091.5,2622,0,0,0,L,1122011218,0,122.68,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013615,1055474.00
09/27/2016 18:00,2,0.723,ACTIVE,213.51,345.96,60.002,1475013604,"201051344000438","219011344069620",29.54,16.70,0,336.34,365.80,21.6,19.0,0.155,569527.6,569527.6,2625,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013616,1055475.00
09/27/2016 18:00,2,0.746,ACTIVE,213.74,345.96,59.991,1475013604,"201051344000417","219011344069620",28.27,17.30,0,335.14,363.99,21.4,18.7,0.141,560501.9,560501.9,2626,0,0,0,L,1122011218,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013617,1055476.00
09/27/2016 18:00,2,0.641,ACTIVE,212.83,345.06,59.991,1475013604,"274151322000083","219011344069620",28.55,19.80,0,333.33,357.38,18.5,16.0,0.119,819872.5,819872.5,2613,0,0,0,L,1151911521,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013618,1055477.00
09/27/2016 18:00,2,0.686,ACTIVE,213.29,343.55,60.002,1475013604,"274151322000076","219011344069620",29.04,19.80,0,333.63,358.88,20.2,17.5,0.133,875264.1,875264.1,2622,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013619,1055478.00
09/27/2016 18:00,2,0.734,ACTIVE,213.74,345.36,59.991,1475013604,"201051344000868","219011344069620",29.06,15.30,0,335.44,365.49,21.7,19.0,0.150,559393.7,559393.7,2627,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013620,1055479.00
09/27/2016 18:00,2,0.666,ACTIVE,212.61,344.15,59.991,1475013604,"274151322000095","219011344069620",28.98,19.50,0,333.33,357.68,19.6,17.0,0.128,866426.0,866426.0,2625,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013621,1055480.00
09/27/2016 18:00,2,0.732,ACTIVE,213.96,344.76,59.996,1475013604,"201051344000988","219011344069620",18.71,15.50,0,335.74,359.48,13.9,11.5,0.106,538301.9,538301.9,2617,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013622,1055481.00
09/27/2016 18:00,2,0.738,ACTIVE,213.51,344.76,60.018,1475013604,"201051344001025","219011344069620",28.88,16.30,0,335.44,365.49,21.6,18.9,0.155,569790.3,569790.3,2621,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013623,1055482.00
09/27/2016 18:00,2,0.725,ACTIVE,213.74,345.06,59.986,1475013604,"201051344000458","219011344069620",29.30,16.70,0,336.34,366.70,21.6,18.9,0.155,566771.6,566771.6,2630,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013624,1055483.00
09/27/2016 18:00,2,0.719,ACTIVE,214.41,346.56,60.028,1475013604,"201051344000853","219011344069620",29.42,15.80,0,337.54,369.70,21.4,18.8,0.159,566063.6,566063.6,2638,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013625,1055484.00
09/27/2016 18:00,2,0.695,ACTIVE,213.74,346.26,59.991,1475013604,"201051344000685","219011344069620",29.42,16.30,0,335.14,365.80,20.7,18.1,0.155,568684.7,568684.7,2630,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013626,1055485.00
09/27/2016 18:00,2,0.689,ACTIVE,213.74,346.26,59.991,1475013604,"201051344000917","219011344069620",29.30,17.00,0,334.54,365.80,20.5,17.9,0.150,565611.6,565611.6,2626,0,0,0,L,1122011218,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013627,1055486.00
09/27/2016 18:00,2,0.703,ACTIVE,213.74,345.36,60.007,1475013604,"201051344001145","219011344069620",28.96,16.00,0,336.34,365.49,20.7,18.0,0.150,570833.5,570833.5,2628,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013628,1055487.00
09/27/2016 18:00,2,0.719,ACTIVE,213.74,345.96,59.996,1475013604,"201051344000651","219011344069620",29.24,16.00,0,336.34,365.80,21.3,18.6,0.150,564037.9,564037.9,2620,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013629,1055488.00
09/27/2016 18:00,2,0.621,ACTIVE,212.16,341.15,59.981,1475013604,"274151322000088","219011344069620",27.81,19.50,0,332.73,356.78,17.5,15.0,0.106,788918.3,788918.3,2606,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013630,1055489.00
09/27/2016 18:00,2,0.438,ACTIVE,213.51,419.30,60.002,1475013604,"274151322000068","219011344069620",39.50,22.50,0,336.94,434.63,17.4,14.8,0.097,681915.0,681915.0,2668,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013630,1055490.00
09/27/2016 18:00,2,0.721,ACTIVE,213.29,344.45,60.023,1475013604,"201051344001135","219011344069620",29.64,16.30,0,335.14,365.19,21.6,19.0,0.150,560188.0,560188.0,2617,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013631,1055491.00
09/27/2016 18:00,2,0.738,ACTIVE,213.74,345.66,60.007,1475013604,"201051344000594","219011344069620",29.16,17.00,0,335.14,365.49,21.9,19.2,0.159,571207.1,571207.1,2625,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013632,1055492.00
09/27/2016 18:00,2,0.723,ACTIVE,213.74,344.76,60.039,1475013604,"201051344001203","219011344069620",29.12,16.70,0,336.04,366.40,21.3,18.6,0.155,568421.6,568421.6,2625,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013633,1055493.00
09/27/2016 18:00,2,0.631,ACTIVE,212.61,344.15,59.991,1475013604,"274151322000054","219011344069620",28.37,19.50,0,333.93,357.08,18.1,15.6,0.110,805116.7,805116.7,2600,0,0,0,L,1151911521,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013634,1055494.00
09/27/2016 18:00,2,0.736,ACTIVE,213.96,345.06,60.012,1475013604,"201051344000867","219011344069620",29.08,16.00,0,335.44,365.49,21.7,19.1,0.155,558465.7,558465.7,2628,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013635,1055495.00
09/27/2016 18:00,2,0.725,ACTIVE,213.51,345.66,59.996,1475013604,"201051344001093","219011344069620",29.18,16.70,0,335.74,364.89,21.4,18.8,0.146,564987.2,564987.2,2629,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013636,1055496.00
09/27/2016 18:00,2,0.688,ACTIVE,213.74,345.96,60.002,1475013604,"201051344000900","219011344069620",29.40,15.50,0,336.04,366.10,20.5,17.9,0.150,575287.4,575287.4,2633,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013637,1055497.00
09/27/2016 18:00,2,0.734,ACTIVE,214.19,345.66,59.959,1475013604,"201051344000648","219011344069620",29.14,15.00,0,336.94,367.00,21.7,19.0,0.155,563904.0,563904.0,2623,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013638,1055498.00
09/27/2016 18:00,2,0.732,ACTIVE,213.96,345.36,60.002,1475013604,"201051344000569","219011344069620",29.40,16.00,0,336.64,366.40,21.9,19.2,0.155,575246.9,575246.9,2626,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013639,1055499.00
09/27/2016 18:00,2,0.730,ACTIVE,214.19,345.66,60.002,1475013604,"201051344000983","219011344069620",29.46,15.80,0,336.04,366.10,21.8,19.1,0.159,567805.7,567805.7,2633,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013640,1055500.00
09/27/2016 18:00,2,0.725,ACTIVE,214.19,345.36,60.002,1475013604,"201051344001158","219011344069620",28.78,15.50,0,336.34,366.10,21.2,18.5,0.159,559312.4,559312.4,2626,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013641,1055501.00
09/27/2016 18:00,2,0.732,ACTIVE,214.41,347.16,59.996,1475013604,"201051344000576","219011344069620",28.75,15.30,0,337.24,369.40,21.3,18.7,0.155,566883.2,566883.2,2632,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013641,1055502.00
09/27/2016 18:00,2,0.641,ACTIVE,212.83,345.36,60.007,1475013604,"274151322000087","219011344069620",27.67,23.30,0,333.93,356.48,18.0,15.4,0.102,777125.8,777125.8,2640,0,0,0,L,1151911521,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475013642,1055503.00
09/27/2016 18:15,2,0.619,ACTIVE,214.19,344.76,60.007,1475014503,"201051344000645","219011344069620",29.28,16.00,0,336.94,356.78,18.4,15.9,0.128,566352.6,566352.6,2630,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014504,1055504.00
09/27/2016 18:15,2,0.543,ACTIVE,212.38,341.75,59.928,1475014503,"274151322000085","219011344069620",28.13,19.00,0,336.04,349.56,15.4,13.0,0.093,804654.6,804654.6,2604,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014505,1055505.00
09/27/2016 18:15,2,0.641,ACTIVE,214.19,346.26,59.975,1475014503,"201051344000633","219011344069620",29.16,16.00,0,335.74,357.38,18.9,16.3,0.128,557995.4,557995.4,2630,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014506,1055506.00
09/27/2016 18:15,2,0.658,ACTIVE,213.74,345.06,59.981,1475014503,"201051344000469","219011344069620",28.35,15.00,0,335.44,356.18,18.9,16.4,0.133,560634.6,560634.6,2633,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014507,1055507.00
09/27/2016 18:15,2,0.645,ACTIVE,213.06,344.76,59.970,1475014503,"201051344000646","219011344069620",28.55,16.70,0,335.14,355.58,18.6,16.1,0.128,561089.1,561089.1,2624,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014508,1055508.00
09/27/2016 18:15,2,0.582,ACTIVE,212.16,341.15,59.970,1475014503,"274151322000052","219011344069620",28.05,19.80,0,335.14,350.47,16.5,14.0,0.102,827436.3,827436.3,2611,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014509,1055509.00
09/27/2016 18:15,2,0.656,ACTIVE,213.74,344.76,59.970,1475014503,"201051344000585","219011344069620",29.06,16.70,0,335.74,355.88,19.3,16.7,0.128,571222.2,571222.2,2629,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014509,1055510.00
09/27/2016 18:15,2,0.605,ACTIVE,213.29,343.55,59.975,1475014503,"201051344001230","219011344069620",29.26,16.70,0,334.54,355.58,18.0,15.4,0.119,563974.0,563974.0,2632,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014510,1055511.00
09/27/2016 18:15,2,0.623,ACTIVE,213.96,344.76,59.975,1475014503,"201051344000582","219011344069620",28.77,16.00,0,336.64,356.18,18.2,15.6,0.119,556745.9,556745.9,2623,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014511,1055512.00
09/27/2016 18:15,2,0.652,ACTIVE,213.06,342.95,59.965,1475014503,"201051344000955","219011344069620",28.90,17.00,0,334.84,355.28,19.1,16.5,0.128,570854.8,570854.8,2622,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014512,1055513.00
09/27/2016 18:15,2,0.365,ACTIVE,212.61,403.67,59.970,1475014503,"274151322000094","219011344069620",38.07,21.50,0,337.84,425.61,14.1,11.7,0.084,681392.2,681392.2,2668,0,0,0,L,1151911521,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014513,1055514.00
09/27/2016 18:15,2,0.662,ACTIVE,213.51,344.15,60.002,1475014503,"201051344000579","219011344069620",29.38,16.70,0,335.74,355.88,19.8,17.1,0.137,575080.9,575080.9,2621,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014514,1055515.00
09/27/2016 18:15,2,0.639,ACTIVE,213.29,343.85,59.970,1475014503,"201051344000890","219011344069620",29.50,17.30,0,336.34,356.48,19.1,16.6,0.128,568095.4,568095.4,2623,0,0,0,L,1122011218,0,122.68,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014515,1055516.00
09/27/2016 18:15,2,0.629,ACTIVE,213.51,344.45,59.970,1475014503,"201051344000438","219011344069620",29.42,16.70,0,336.34,356.48,18.8,16.2,0.124,569531.5,569531.5,2626,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014516,1055517.00
09/27/2016 18:15,2,0.648,ACTIVE,213.51,344.15,59.975,1475014503,"201051344000417","219011344069620",28.55,17.30,0,336.04,356.18,18.8,16.2,0.124,560505.8,560505.8,2627,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014517,1055518.00
09/27/2016 18:15,2,0.549,ACTIVE,212.38,343.85,59.959,1475014503,"274151322000083","219011344069620",28.43,19.80,0,335.74,350.17,15.8,13.4,0.102,819875.6,819875.6,2614,0,0,0,L,1151911521,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014518,1055519.00
09/27/2016 18:15,2,0.584,ACTIVE,212.83,341.75,59.975,1475014503,"274151322000076","219011344069620",28.98,19.50,0,336.94,351.37,17.1,14.6,0.106,875267.5,875267.5,2623,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014518,1055520.00
09/27/2016 18:15,2,0.631,ACTIVE,213.51,343.85,59.975,1475014503,"201051344000868","219011344069620",29.24,15.30,0,335.44,355.88,18.7,16.1,0.124,559397.6,559397.6,2628,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014519,1055521.00
09/27/2016 18:15,2,0.568,ACTIVE,212.16,340.55,59.975,1475014503,"274151322000095","219011344069620",28.82,19.50,0,335.44,350.47,16.6,14.1,0.097,866429.3,866429.3,2626,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014520,1055522.00
09/27/2016 18:15,2,0.631,ACTIVE,213.51,343.55,59.949,1475014503,"201051344000988","219011344069620",18.53,15.50,0,335.14,353.17,11.8,9.5,0.080,538304.2,538304.2,2618,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014521,1055523.00
09/27/2016 18:15,2,0.631,ACTIVE,213.51,343.25,59.970,1475014503,"201051344001025","219011344069620",29.14,16.30,0,335.74,355.88,18.6,16.1,0.133,569794.2,569794.2,2622,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014522,1055524.00
09/27/2016 18:15,2,0.627,ACTIVE,213.51,343.85,59.975,1475014503,"201051344000458","219011344069620",29.24,16.70,0,335.74,355.58,18.6,16.0,0.133,566775.5,566775.5,2631,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014523,1055525.00
09/27/2016 18:15,2,0.623,ACTIVE,214.19,345.36,60.002,1475014503,"201051344000853","219011344069620",29.24,15.80,0,337.24,357.68,18.5,15.9,0.128,566067.4,566067.4,2639,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014524,1055526.00
09/27/2016 18:15,2,0.605,ACTIVE,213.74,345.36,59.970,1475014503,"201051344000685","219011344069620",28.63,16.70,0,336.34,356.48,17.6,15.1,0.124,568688.4,568688.4,2631,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014525,1055527.00
09/27/2016 18:15,2,0.598,ACTIVE,213.51,344.45,60.002,1475014503,"201051344000917","219011344069620",29.08,17.00,0,335.74,355.58,17.6,15.1,0.119,565615.2,565615.2,2627,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014526,1055528.00
09/27/2016 18:15,2,0.592,ACTIVE,213.51,343.55,59.970,1475014503,"201051344001145","219011344069620",29.38,16.00,0,336.94,356.78,17.6,15.1,0.115,570837.2,570837.2,2629,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014527,1055529.00
09/27/2016 18:15,2,0.615,ACTIVE,213.51,344.76,59.922,1475014503,"201051344000651","219011344069620",29.04,16.00,0,336.64,356.18,18.1,15.6,0.124,564041.7,564041.7,2621,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014528,1055530.00
09/27/2016 18:15,2,0.512,ACTIVE,211.93,343.25,59.970,1475014503,"274151322000088","219011344069620",27.79,19.50,0,335.44,349.56,14.4,12.0,0.088,788921.2,788921.2,2607,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014529,1055531.00
09/27/2016 18:15,2,0.371,ACTIVE,212.83,410.88,59.965,1475014503,"274151322000068","219011344069620",38.90,22.30,0,338.44,428.01,14.7,12.3,0.075,681917.9,681917.9,2669,0,0,0,L,1151911521,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014529,1055532.00
09/27/2016 18:15,2,0.619,ACTIVE,213.29,342.95,59.970,1475014503,"201051344001135","219011344069620",29.20,16.30,0,335.74,354.97,18.4,15.8,0.124,560191.8,560191.8,2618,0,0,0,L,1122011218,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014530,1055533.00
09/27/2016 18:15,2,0.621,ACTIVE,213.29,344.45,59.970,1475014503,"201051344000594","219011344069620",29.20,17.00,0,335.14,356.18,18.4,15.8,0.124,571211.0,571211.0,2626,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014531,1055534.00
09/27/2016 18:15,2,0.609,ACTIVE,213.74,343.25,59.970,1475014503,"201051344001203","219011344069620",28.96,16.70,0,336.34,357.08,17.9,15.4,0.124,568425.4,568425.4,2626,0,0,0,L,1122011218,0,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014532,1055535.00
09/27/2016 18:15,2,0.533,ACTIVE,212.16,339.95,59.996,1475014503,"274151322000054","219011344069620",27.73,19.50,0,335.44,350.47,15.0,12.6,0.080,805119.8,805119.8,2601,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014533,1055536.00
09/27/2016 18:15,2,0.617,ACTIVE,213.96,343.55,59.981,1475014503,"201051344000867","219011344069620",29.12,16.00,0,336.04,355.88,18.3,15.7,0.115,558469.5,558469.5,2629,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014534,1055537.00
09/27/2016 18:15,2,0.611,ACTIVE,213.51,344.15,59.970,1475014503,"201051344001093","219011344069620",29.18,16.70,0,335.44,355.28,18.1,15.6,0.110,564991.0,564991.0,2630,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014535,1055538.00
09/27/2016 18:15,2,0.572,ACTIVE,213.29,344.45,59.970,1475014503,"201051344000900","219011344069620",29.08,15.30,0,336.04,355.58,16.9,14.4,0.119,575290.9,575290.9,2634,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014536,1055539.00
09/27/2016 18:15,2,0.617,ACTIVE,213.96,344.15,59.981,1475014503,"201051344000648","219011344069620",28.84,15.00,0,336.34,356.78,18.1,15.5,0.124,563907.9,563907.9,2624,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014537,1055540.00
09/27/2016 18:15,2,0.607,ACTIVE,213.74,344.45,59.981,1475014503,"201051344000569","219011344069620",29.50,16.00,0,336.34,356.18,18.2,15.6,0.128,575250.8,575250.8,2627,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014538,1055541.00
09/27/2016 18:15,2,0.611,ACTIVE,213.74,343.55,59.975,1475014503,"201051344000983","219011344069620",29.14,15.80,0,335.74,356.18,18.1,15.5,0.124,567809.6,567809.6,2634,0,0,0,L,1122011218,0,122.01,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014539,1055542.00
09/27/2016 18:15,2,0.594,ACTIVE,213.74,343.85,59.965,1475014503,"201051344001158","219011344069620",29.04,15.50,0,335.74,356.48,17.5,15.0,0.124,559316.1,559316.1,2627,0,0,0,L,1122011218,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014540,1055543.00
09/27/2016 18:15,2,0.605,ACTIVE,213.96,344.76,59.975,1475014503,"201051344000576","219011344069620",28.96,15.30,0,337.24,357.38,17.8,15.3,0.124,566887.0,566887.0,2633,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014541,1055544.00
09/27/2016 18:15,2,0.521,ACTIVE,212.38,342.65,59.981,1475014503,"274151322000087","219011344069620",27.81,22.50,0,335.74,349.86,14.7,12.2,0.084,777128.9,777128.9,2641,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475014541,1055545.00
09/27/2016 18:30,2,0.773,ACTIVE,214.19,347.16,59.991,1475015404,"201051344000645","219011344069620",29.60,16.00,0,336.34,356.78,23.2,20.5,0.172,566356.5,566356.5,2631,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015405,1055546.00
09/27/2016 18:30,2,0.695,ACTIVE,211.93,343.85,59.996,1475015404,"274151322000085","219011344069620",28.53,19.30,0,333.63,350.17,20.1,17.5,0.128,804657.8,804657.8,2605,0,0,0,L,1151911521,0,122.23,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015406,1055547.00
09/27/2016 18:30,2,0.787,ACTIVE,213.96,347.46,59.991,1475015404,"201051344000633","219011344069620",29.72,16.00,0,336.34,357.68,23.7,21.0,0.177,557999.4,557999.4,2631,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015407,1055548.00
09/27/2016 18:30,2,0.789,ACTIVE,213.74,345.96,59.991,1475015404,"201051344000469","219011344069620",29.92,15.00,0,335.14,356.78,23.9,21.2,0.177,560638.7,560638.7,2634,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015408,1055549.00
09/27/2016 18:30,2,0.789,ACTIVE,213.06,345.06,59.996,1475015404,"201051344000646","219011344069620",29.18,16.70,0,334.84,356.18,23.4,20.6,0.172,561093.0,561093.0,2625,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015409,1055550.00
09/27/2016 18:30,2,0.732,ACTIVE,211.70,343.25,59.991,1475015404,"274151322000052","219011344069620",28.53,19.80,0,331.83,350.77,21.1,18.5,0.128,827439.8,827439.8,2612,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015410,1055551.00
09/27/2016 18:30,2,0.816,ACTIVE,213.74,346.26,59.949,1475015404,"201051344000585","219011344069620",29.26,16.70,0,335.44,356.78,24.2,21.5,0.172,571226.4,571226.4,2630,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015410,1055552.00
09/27/2016 18:30,2,0.764,ACTIVE,213.29,344.45,59.991,1475015404,"201051344001230","219011344069620",29.22,16.70,0,334.24,354.37,22.6,19.9,0.172,563977.8,563977.8,2633,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015411,1055553.00
09/27/2016 18:30,2,0.771,ACTIVE,213.96,345.66,59.938,1475015404,"201051344000582","219011344069620",29.40,16.00,0,335.74,356.78,23.0,20.3,0.164,556749.8,556749.8,2624,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015412,1055554.00
09/27/2016 18:30,2,0.795,ACTIVE,213.06,344.15,59.949,1475015404,"201051344000955","219011344069620",29.60,17.00,0,334.24,354.97,23.9,21.1,0.172,570858.9,570858.9,2623,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015413,1055555.00
09/27/2016 18:30,2,0.469,ACTIVE,212.16,412.38,59.986,1475015404,"274151322000094","219011344069620",38.63,21.50,0,336.94,431.92,18.4,15.8,0.115,681395.0,681395.0,2669,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015414,1055556.00
09/27/2016 18:30,2,0.812,ACTIVE,213.51,345.66,60.002,1475015404,"201051344000579","219011344069620",29.66,16.70,0,335.44,356.78,24.4,21.6,0.172,575085.1,575085.1,2622,0,0,0,L,1122011218,0,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015415,1055557.00
09/27/2016 18:30,2,0.803,ACTIVE,213.06,345.06,60.002,1475015404,"201051344000890","219011344069620",29.34,17.30,0,334.54,356.18,23.9,21.1,0.168,568099.6,568099.6,2624,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015416,1055558.00
09/27/2016 18:30,2,0.781,ACTIVE,213.51,345.36,59.991,1475015404,"201051344000438","219011344069620",29.62,16.70,0,336.64,356.78,23.4,20.7,0.172,569535.5,569535.5,2627,0,0,0,L,1122011218,0,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015417,1055559.00
09/27/2016 18:30,2,0.793,ACTIVE,213.29,345.06,59.996,1475015404,"201051344000417","219011344069620",28.65,17.30,0,335.44,355.58,23.1,20.3,0.159,560509.8,560509.8,2628,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015418,1055560.00
09/27/2016 18:30,2,0.701,ACTIVE,211.93,344.15,59.959,1475015404,"274151322000083","219011344069620",28.55,20.00,0,332.73,350.77,20.3,17.6,0.137,819879.0,819879.0,2615,0,0,0,L,1151911521,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015419,1055561.00
09/27/2016 18:30,2,0.750,ACTIVE,212.61,343.55,59.991,1475015404,"274151322000076","219011344069620",28.92,19.80,0,333.93,351.67,22.0,19.3,0.141,875271.2,875271.2,2624,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015420,1055562.00
09/27/2016 18:30,2,0.791,ACTIVE,213.29,345.06,60.002,1475015404,"201051344000868","219011344069620",29.10,15.30,0,335.14,356.18,23.3,20.6,0.168,559401.6,559401.6,2629,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015421,1055563.00
09/27/2016 18:30,2,0.730,ACTIVE,211.93,343.55,59.991,1475015404,"274151322000095","219011344069620",28.92,19.50,0,332.13,350.77,21.4,18.8,0.133,866432.9,866432.9,2627,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015421,1055564.00
09/27/2016 18:30,2,0.777,ACTIVE,213.51,345.36,59.991,1475015404,"201051344000988","219011344069620",19.02,15.50,0,335.44,352.87,15.0,12.5,0.110,538306.5,538306.5,2619,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015422,1055565.00
09/27/2016 18:30,2,0.783,ACTIVE,213.29,345.06,59.996,1475015404,"201051344001025","219011344069620",29.28,16.30,0,334.84,356.48,23.2,20.5,0.164,569798.2,569798.2,2623,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015423,1055566.00
09/27/2016 18:30,2,0.781,ACTIVE,213.51,344.76,60.034,1475015404,"201051344000458","219011344069620",29.32,16.70,0,335.44,356.18,23.2,20.5,0.172,566779.5,566779.5,2632,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015424,1055567.00
09/27/2016 18:30,2,0.777,ACTIVE,213.96,347.16,59.996,1475015404,"201051344000853","219011344069620",29.26,15.80,0,336.94,357.68,23.1,20.4,0.168,566071.4,566071.4,2640,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015425,1055568.00
09/27/2016 18:30,2,0.746,ACTIVE,213.51,345.96,59.981,1475015404,"201051344000685","219011344069620",29.38,16.70,0,335.74,356.78,22.2,19.5,0.172,568692.2,568692.2,2632,0,0,0,L,1122011218,0,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015426,1055569.00
09/27/2016 18:30,2,0.758,ACTIVE,213.29,346.26,59.996,1475015404,"201051344000917","219011344069620",29.02,17.00,0,334.84,356.18,22.4,19.6,0.164,565619.1,565619.1,2628,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015427,1055570.00
09/27/2016 18:30,2,0.760,ACTIVE,213.51,345.96,60.012,1475015404,"201051344001145","219011344069620",29.16,16.30,0,336.34,356.48,22.5,19.8,0.164,570841.1,570841.1,2630,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015428,1055571.00
09/27/2016 18:30,2,0.764,ACTIVE,213.51,346.26,59.991,1475015404,"201051344000651","219011344069620",29.46,16.00,0,335.74,356.78,22.8,20.1,0.164,564045.7,564045.7,2622,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015429,1055572.00
09/27/2016 18:30,2,0.670,ACTIVE,211.48,341.15,59.991,1475015404,"274151322000088","219011344069620",27.87,19.50,0,331.83,349.56,18.9,16.3,0.119,788924.3,788924.3,2608,0,0,0,L,1151911521,0,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015430,1055573.00
09/27/2016 18:30,2,0.484,ACTIVE,212.38,409.98,59.996,1475015404,"274151322000068","219011344069620",38.37,22.30,0,337.54,429.22,18.8,16.2,0.110,681921.0,681921.0,2670,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015431,1055574.00
09/27/2016 18:30,2,0.777,ACTIVE,213.06,344.15,59.986,1475015404,"201051344001135","219011344069620",29.24,16.70,0,335.44,355.58,23.1,20.3,0.164,560195.9,560195.9,2619,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015432,1055575.00
09/27/2016 18:30,2,0.783,ACTIVE,213.06,345.96,59.959,1475015404,"201051344000594","219011344069620",29.34,17.00,0,333.93,356.18,23.3,20.5,0.168,571215.1,571215.1,2627,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015433,1055576.00
09/27/2016 18:30,2,0.754,ACTIVE,213.51,345.06,59.959,1475015404,"201051344001203","219011344069620",29.64,17.00,0,335.44,357.38,22.7,20.0,0.172,568429.4,568429.4,2627,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015434,1055577.00
09/27/2016 18:30,2,0.686,ACTIVE,211.93,344.76,59.996,1475015404,"274151322000054","219011344069620",28.13,19.50,0,332.13,350.17,19.5,16.9,0.124,805123.0,805123.0,2602,0,0,0,L,1151911521,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015435,1055578.00
09/27/2016 18:30,2,0.781,ACTIVE,213.74,344.76,59.991,1475015404,"201051344000867","219011344069620",29.16,16.30,0,335.74,356.18,23.1,20.4,0.164,558473.6,558473.6,2630,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015436,1055579.00
09/27/2016 18:30,2,0.770,ACTIVE,213.51,345.36,59.986,1475015404,"201051344001093","219011344069620",29.36,16.70,0,335.14,356.48,22.9,20.2,0.150,564995.1,564995.1,2631,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015436,1055580.00
09/27/2016 18:30,2,0.746,ACTIVE,213.51,345.96,60.012,1475015404,"201051344000900","219011344069620",28.92,15.50,0,335.44,356.18,21.9,19.2,0.168,575294.7,575294.7,2635,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015437,1055581.00
09/27/2016 18:30,2,0.779,ACTIVE,213.74,345.66,60.002,1475015404,"201051344000648","219011344069620",29.06,15.30,0,336.34,356.78,23.0,20.2,0.164,563911.9,563911.9,2625,0,0,0,L,1122011218,0,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015438,1055582.00
09/27/2016 18:30,2,0.783,ACTIVE,213.74,345.96,60.002,1475015404,"201051344000569","219011344069620",29.24,16.00,0,335.44,356.78,23.3,20.5,0.168,575254.9,575254.9,2628,0,0,0,L,1122011218,0,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015439,1055583.00
09/27/2016 18:30,2,0.773,ACTIVE,213.51,345.66,59.991,1475015404,"201051344000983","219011344069620",29.52,15.80,0,335.74,356.48,23.2,20.4,0.164,567813.7,567813.7,2635,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015440,1055584.00
09/27/2016 18:30,2,0.768,ACTIVE,213.74,345.96,60.034,1475015404,"201051344001158","219011344069620",28.94,15.80,0,334.84,356.48,22.6,19.9,0.172,559320.1,559320.1,2628,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015441,1055585.00
09/27/2016 18:30,2,0.766,ACTIVE,214.19,347.46,59.996,1475015404,"201051344000576","219011344069620",29.38,15.30,0,336.64,357.68,22.8,20.1,0.168,566891.0,566891.0,2634,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015442,1055586.00
09/27/2016 18:30,2,0.689,ACTIVE,212.16,343.85,60.002,1475015404,"274151322000087","219011344069620",27.89,22.50,0,332.73,350.17,19.5,16.9,0.119,777132.1,777132.1,2642,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475015443,1055587.00
09/27/2016 18:45,2,0.246,ACTIVE,213.96,341.75,59.959,1475016304,"201051344000645","219011344069620",27.85,16.00,0,336.34,357.98,6.9,4.8,0.027,566359.8,566359.8,2632,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016305,1055588.00
09/27/2016 18:45,2,0.184,ACTIVE,212.61,338.44,59.954,1475016304,"274151322000085","219011344069620",25.80,19.30,0,336.34,349.26,4.8,2.7,0.013,804660.5,804660.5,2606,0,0,0,L,1151911521,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016306,1055589.00
09/27/2016 18:45,2,0.270,ACTIVE,214.19,342.35,59.949,1475016304,"201051344000633","219011344069620",27.65,16.00,0,335.44,359.48,7.6,5.4,0.027,558002.9,558002.9,2632,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016307,1055590.00
09/27/2016 18:45,2,0.264,ACTIVE,213.74,341.45,59.959,1475016304,"201051344000469","219011344069620",28.45,15.30,0,335.44,357.98,7.6,5.4,0.027,560642.2,560642.2,2635,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016308,1055591.00
09/27/2016 18:45,2,0.270,ACTIVE,212.83,339.95,59.959,1475016304,"201051344000646","219011344069620",27.25,17.00,0,334.24,357.08,7.5,5.3,0.022,561096.5,561096.5,2626,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016309,1055592.00
09/27/2016 18:45,2,0.201,ACTIVE,212.16,339.65,59.949,1475016304,"274151322000052","219011344069620",26.98,20.00,0,335.74,349.86,5.5,3.4,0.013,827442.7,827442.7,2613,0,0,0,L,1151911521,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016309,1055593.00
09/27/2016 18:45,2,0.273,ACTIVE,213.29,339.95,59.959,1475016304,"201051344000585","219011344069620",27.95,17.00,0,335.74,356.78,7.8,5.6,0.027,571230.0,571230.0,2631,0,0,0,L,1122011218,0,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016310,1055594.00
09/27/2016 18:45,2,0.250,ACTIVE,213.06,339.65,59.959,1475016304,"201051344001230","219011344069620",27.49,17.00,0,333.93,354.97,7.0,4.8,0.022,563981.1,563981.1,2634,0,0,0,L,1122011218,0,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016311,1055595.00
09/27/2016 18:45,2,0.254,ACTIVE,213.74,340.55,59.949,1475016304,"201051344000582","219011344069620",27.41,16.30,0,335.74,357.08,7.1,4.9,0.022,556753.1,556753.1,2625,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016312,1055596.00
09/27/2016 18:45,2,0.279,ACTIVE,212.83,339.04,59.965,1475016304,"201051344000955","219011344069620",27.55,17.30,0,333.93,356.48,7.8,5.6,0.027,570862.5,570862.5,2624,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016313,1055597.00
09/27/2016 18:45,2,0.107,ACTIVE,212.38,339.34,59.959,1475016304,"274151322000094","219011344069620",30.32,21.30,0,336.64,430.72,3.4,1.3,0.013,681397.4,681397.4,2670,0,0,0,L,1151911521,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016314,1055598.00
09/27/2016 18:45,2,0.279,ACTIVE,213.51,340.55,59.912,1475016304,"201051344000579","219011344069620",28.43,17.00,0,336.34,357.08,8.0,5.8,0.022,575088.8,575088.8,2623,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016315,1055599.00
09/27/2016 18:45,2,0.268,ACTIVE,213.06,339.04,59.965,1475016304,"201051344000890","219011344069620",28.07,17.50,0,335.14,356.78,7.6,5.4,0.022,568103.1,568103.1,2625,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016316,1055600.00
09/27/2016 18:45,2,0.258,ACTIVE,213.29,339.95,59.965,1475016304,"201051344000438","219011344069620",27.63,17.00,0,335.74,356.48,7.2,5.1,0.018,569539.0,569539.0,2628,0,0,0,L,1122011218,0,122.68,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016317,1055601.00
09/27/2016 18:45,2,0.277,ACTIVE,213.29,339.65,59.965,1475016304,"201051344000417","219011344069620",28.07,17.30,0,335.14,355.88,7.9,5.7,0.013,560513.3,560513.3,2629,0,0,0,L,1122011218,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016318,1055602.00
09/27/2016 18:45,2,0.172,ACTIVE,211.93,337.54,59.933,1475016304,"274151322000083","219011344069620",26.28,19.80,0,336.04,349.86,4.6,2.5,0.009,819881.7,819881.7,2616,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016318,1055603.00
09/27/2016 18:45,2,0.176,ACTIVE,212.83,339.65,59.959,1475016304,"274151322000076","219011344069620",27.69,19.50,0,336.94,350.77,4.9,2.8,0.018,875274.2,875274.2,2625,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016319,1055604.00
09/27/2016 18:45,2,0.250,ACTIVE,213.51,340.25,59.965,1475016304,"201051344000868","219011344069620",27.23,15.30,0,335.44,357.08,6.9,4.8,0.018,559405.0,559405.0,2630,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016320,1055605.00
