ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 18:45,2,0.166,ACTIVE,212.16,339.04,59.959,1475016304,"274151322000095","219011344069620",26.76,19.50,0,336.04,349.86,4.5,2.5,0.013,866435.8,866435.8,2628,0,0,0,L,1151911521,0,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016321,1055606.00
09/27/2016 18:45,2,0.223,ACTIVE,213.29,342.05,59.938,1475016304,"201051344000988","219011344069620",17.91,15.80,0,336.04,354.67,4.0,2.0,0.004,538308.5,538308.5,2620,0,0,0,L,1122011218,0,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016322,1055607.00
09/27/2016 18:45,2,0.240,ACTIVE,213.06,338.74,59.975,1475016304,"201051344001025","219011344069620",27.75,16.70,0,335.44,356.78,6.8,4.6,0.013,569801.6,569801.6,2624,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016323,1055608.00
09/27/2016 18:45,2,0.250,ACTIVE,213.51,339.95,59.959,1475016304,"201051344000458","219011344069620",27.19,16.70,0,336.34,356.48,6.9,4.7,0.018,566783.0,566783.0,2633,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016324,1055609.00
09/27/2016 18:45,2,0.244,ACTIVE,214.19,341.75,59.965,1475016304,"201051344000853","219011344069620",27.31,15.80,0,337.54,358.28,6.8,4.6,0.018,566074.8,566074.8,2641,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016325,1055610.00
09/27/2016 18:45,2,0.229,ACTIVE,213.51,340.85,59.959,1475016304,"201051344000685","219011344069620",26.96,17.00,0,335.14,357.08,6.3,4.2,0.022,568695.4,568695.4,2633,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016326,1055611.00
09/27/2016 18:45,2,0.223,ACTIVE,213.51,340.25,59.959,1475016304,"201051344001145","219011344069620",27.47,16.30,0,336.04,357.08,6.2,4.1,0.018,570844.3,570844.3,2631,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016328,1055612.00
09/27/2016 18:45,2,0.232,ACTIVE,213.29,340.25,59.965,1475016304,"201051344000651","219011344069620",27.95,16.30,0,336.04,357.08,6.6,4.5,0.018,564049.0,564049.0,2623,0,0,0,L,1122011218,0,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016329,1055613.00
09/27/2016 18:45,2,0.145,ACTIVE,211.70,339.04,59.954,1475016304,"274151322000088","219011344069620",24.83,19.30,0,335.44,348.96,3.6,1.6,0.009,788926.8,788926.8,2609,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016329,1055614.00
09/27/2016 18:45,2,0.113,ACTIVE,213.06,339.34,59.954,1475016304,"274151322000068","219011344069620",30.30,22.00,0,337.24,430.42,3.5,1.4,0.013,681923.5,681923.5,2671,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016330,1055615.00
09/27/2016 18:45,2,0.242,ACTIVE,213.06,338.74,59.959,1475016304,"201051344001135","219011344069620",27.83,16.70,0,335.44,355.88,6.8,4.7,0.018,560199.3,560199.3,2620,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016331,1055616.00
09/27/2016 18:45,2,0.234,ACTIVE,213.51,340.25,59.944,1475016304,"201051344000594","219011344069620",28.31,17.00,0,333.93,357.38,6.7,4.6,0.013,571218.5,571218.5,2628,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016332,1055617.00
09/27/2016 18:45,2,0.234,ACTIVE,213.29,339.65,59.970,1475016304,"201051344001203","219011344069620",27.63,17.00,0,336.64,356.78,6.6,4.4,0.022,568432.7,568432.7,2628,0,0,0,L,1122011218,0,122.91,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016333,1055618.00
09/27/2016 18:45,2,0.150,ACTIVE,212.16,338.44,59.959,1475016304,"274151322000054","219011344069620",26.44,19.50,0,335.44,349.56,4.0,2.0,0.009,805125.7,805125.7,2603,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016334,1055619.00
09/27/2016 18:45,2,0.232,ACTIVE,213.74,339.95,59.959,1475016304,"201051344000867","219011344069620",27.97,16.30,0,335.44,356.18,6.6,4.5,0.013,558476.9,558476.9,2631,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016335,1055620.00
09/27/2016 18:45,2,0.252,ACTIVE,213.29,340.55,59.933,1475016304,"201051344001093","219011344069620",27.55,17.00,0,336.34,356.48,7.1,4.9,0.013,564998.4,564998.4,2632,0,0,0,L,1122011218,0,122.46,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016336,1055621.00
09/27/2016 18:45,2,0.176,ACTIVE,213.29,340.85,59.965,1475016304,"201051344000900","219011344069620",28.17,15.50,0,335.74,357.38,5.0,2.9,0.009,575297.7,575297.7,2636,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016337,1055622.00
09/27/2016 18:45,2,0.238,ACTIVE,213.74,340.25,59.996,1475016304,"201051344000648","219011344069620",27.89,15.30,0,336.64,357.08,6.8,4.6,0.018,563915.3,563915.3,2626,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016338,1055623.00
09/27/2016 18:45,2,0.238,ACTIVE,213.51,340.25,59.959,1475016304,"201051344000569","219011344069620",27.31,16.00,0,336.04,357.08,6.6,4.5,0.022,575258.3,575258.3,2629,0,0,0,L,1122011218,0,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016339,1055624.00
09/27/2016 18:45,2,0.238,ACTIVE,213.51,339.65,59.970,1475016304,"201051344000983","219011344069620",27.59,16.00,0,336.04,356.18,6.7,4.5,0.018,567817.0,567817.0,2636,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016340,1055625.00
09/27/2016 18:45,2,0.225,ACTIVE,213.51,339.95,59.959,1475016304,"201051344001158","219011344069620",27.10,15.80,0,336.34,356.78,6.2,4.0,0.013,559323.3,559323.3,2629,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016341,1055626.00
09/27/2016 18:45,2,0.238,ACTIVE,213.96,341.45,59.991,1475016304,"201051344000576","219011344069620",27.43,15.50,0,336.34,357.98,6.6,4.5,0.013,566894.3,566894.3,2635,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016342,1055627.00
09/27/2016 18:45,2,0.152,ACTIVE,212.16,337.84,59.949,1475016304,"274151322000087","219011344069620",26.06,22.00,0,335.74,349.26,4.0,2.0,0.009,777134.7,777134.7,2643,0,0,0,L,1151911521,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016342,1055628.00
09/27/2016 18:45,2,0.230,ACTIVE,213.29,340.55,59.970,1475016304,"201051344000917","219011344069620",26.72,17.30,0,333.33,356.48,6.2,4.1,0.013,565622.4,565622.4,2629,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475016343,1055629.00
09/27/2016 19:00,2,0.248,ALERT,213.51,339.95,59.975,1475017203,"201051344000645","219011344069620",28.03,15.50,0,302.07,350.47,7.0,4.9,0.027,566360.6,566360.6,2633,0,0,0,L,1122011218,0,122.01,122.46,0002,12,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017205,1055630.00
09/27/2016 19:00,2,0.186,ALERT,211.93,339.34,59.970,1475017203,"274151322000085","219011344069620",26.44,18.70,0,299.37,350.77,5.0,2.9,0.018,804660.8,804660.8,2607,0,0,0,L,1151911521,0,122.46,122.01,0002,17,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017207,1055631.00
09/27/2016 19:00,2,0.273,ALERT,213.51,341.75,59.975,1475017203,"201051344000633","219011344069620",27.73,15.50,0,300.57,360.08,7.7,5.5,0.031,558003.8,558003.8,2633,0,0,0,L,1122011218,0,122.01,122.46,0002,15,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017208,1055632.00
09/27/2016 19:00,2,0.271,ALERT,213.06,339.95,59.981,1475017203,"201051344000469","219011344069620",28.51,14.00,0,300.87,351.37,7.9,5.7,0.031,560643.2,560643.2,2636,0,0,0,L,1122011218,0,121.10,122.46,0002,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017210,1055633.00
09/27/2016 19:00,2,0.270,ALERT,212.83,339.65,59.996,1475017203,"201051344000646","219011344069620",27.49,16.30,0,300.57,355.58,7.5,5.3,0.027,561097.4,561097.4,2627,0,0,0,L,1122011218,0,122.46,121.33,0002,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017212,1055634.00
09/27/2016 19:00,2,0.205,ALERT,211.48,339.34,59.975,1475017203,"274151322000052","219011344069620",27.23,19.30,0,299.37,366.70,5.7,3.6,0.027,827443.1,827443.1,2614,0,0,0,L,1151911521,0,121.55,122.23,0002,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017214,1055635.00
09/27/2016 19:00,2,0.279,ALERT,213.06,340.55,59.986,1475017203,"201051344000585","219011344069620",27.85,16.30,0,300.57,354.97,7.9,5.7,0.022,571230.9,571230.9,2632,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017216,1055636.00
09/27/2016 19:00,2,0.256,ALERT,212.83,339.34,59.975,1475017203,"201051344001230","219011344069620",28.17,16.30,0,301.47,356.48,7.3,5.1,0.022,563981.9,563981.9,2635,0,0,0,L,1122011218,0,122.23,121.33,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017218,1055637.00
09/27/2016 19:00,2,0.258,ALERT,213.51,340.85,59.991,1475017203,"201051344000582","219011344069620",27.53,15.80,0,301.77,352.87,7.2,5.1,0.022,556754.0,556754.0,2626,0,0,0,L,1122011218,0,122.46,122.01,0002,14,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017220,1055638.00
09/27/2016 19:00,2,0.277,ALERT,212.83,339.04,59.981,1475017203,"201051344000955","219011344069620",28.45,16.70,0,301.17,352.27,8.0,5.8,0.022,570863.5,570863.5,2625,0,0,0,L,1122011218,0,121.78,121.78,0002,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017221,1055639.00
09/27/2016 19:00,2,0.113,ALERT,212.16,338.44,59.954,1475017203,"274151322000094","219011344069620",30.42,19.50,0,297.87,391.64,3.5,1.4,0.009,681397.4,681397.4,2671,0,0,0,L,1151911521,0,121.78,122.46,0002,14,0,0,0,0,0,0,124,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017223,1055640.00
09/27/2016 19:00,2,0.289,ALERT,213.06,339.34,59.986,1475017203,"201051344000579","219011344069620",28.27,16.00,0,302.68,353.47,8.3,6.1,0.027,575089.9,575089.9,2624,0,0,0,L,1122011218,0,121.55,122.01,0002,12,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017225,1055641.00
09/27/2016 19:00,2,0.271,ALERT,213.06,339.04,59.981,1475017203,"201051344000890","219011344069620",28.37,17.00,0,301.77,350.17,7.8,5.7,0.027,568104.1,568104.1,2626,0,0,0,L,1122011218,0,122.46,121.10,0002,16,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017227,1055642.00
09/27/2016 19:00,2,0.258,ALERT,213.29,339.95,59.986,1475017203,"201051344000438","219011344069620",28.51,16.30,0,301.47,359.48,7.5,5.3,0.022,569539.9,569539.9,2629,0,0,0,L,1122011218,0,122.46,121.78,0002,15,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017228,1055643.00
09/27/2016 19:00,2,0.289,ALERT,213.29,339.65,60.002,1475017203,"201051344000417","219011344069620",28.11,17.00,0,300.27,349.86,8.3,6.1,0.018,560514.4,560514.4,2630,0,0,0,L,1122011218,0,122.01,121.55,0002,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017230,1055644.00
09/27/2016 19:00,2,0.182,ALERT,211.93,337.84,59.981,1475017203,"274151322000083","219011344069620",26.48,19.30,0,299.97,350.47,4.9,2.8,0.009,819882.0,819882.0,2617,0,0,0,L,1151911521,0,122.01,122.23,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017232,1055645.00
09/27/2016 19:00,2,0.186,ALERT,212.61,338.74,59.981,1475017203,"274151322000076","219011344069620",27.67,19.00,0,299.67,348.96,5.2,3.1,0.018,875274.5,875274.5,2626,0,0,0,L,1151911521,0,122.23,122.46,0002,17,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017234,1055646.00
09/27/2016 19:00,2,0.260,ALERT,212.83,339.04,59.986,1475017203,"201051344000868","219011344069620",27.63,15.00,0,302.98,354.07,7.3,5.2,0.022,559405.9,559405.9,2631,0,0,0,L,1122011218,0,121.33,122.46,0002,12,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017236,1055647.00
09/27/2016 19:00,2,0.178,ALERT,212.16,338.74,59.986,1475017203,"274151322000095","219011344069620",26.76,19.00,0,300.57,341.45,4.8,2.7,0.009,866436.1,866436.1,2629,0,0,0,L,1151911521,0,122.23,122.01,0002,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017237,1055648.00
09/27/2016 19:00,2,0.240,ALERT,212.83,340.25,59.986,1475017203,"201051344000988","219011344069620",17.87,15.00,0,299.67,350.77,4.4,2.3,0.009,538308.8,538308.8,2621,0,0,0,L,1122011218,0,121.33,122.23,0002,12,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017239,1055649.00
09/27/2016 19:00,2,0.248,ALERT,213.06,339.04,60.007,1475017203,"201051344001025","219011344069620",28.53,16.00,0,300.57,356.18,7.2,5.0,0.022,569802.4,569802.4,2625,0,0,0,L,1122011218,0,121.78,121.78,0002,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017241,1055650.00
09/27/2016 19:00,2,0.258,ALERT,212.83,339.04,59.965,1475017203,"201051344000458","219011344069620",28.29,15.50,0,302.37,356.48,7.4,5.2,0.022,566783.9,566783.9,2634,0,0,0,L,1122011218,0,121.78,122.23,0002,12,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017243,1055651.00
09/27/2016 19:00,2,0.264,ALERT,213.74,340.85,59.981,1475017203,"201051344000853","219011344069620",27.37,14.70,0,302.68,353.47,7.3,5.1,0.022,566075.6,566075.6,2642,0,0,0,L,1122011218,0,122.23,122.46,0002,14,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017245,1055652.00
09/27/2016 19:00,2,0.236,ALERT,213.29,340.55,59.981,1475017203,"201051344000685","219011344069620",28.39,16.30,0,301.17,358.88,6.9,4.7,0.022,568696.2,568696.2,2634,0,0,0,L,1122011218,0,122.91,121.55,0002,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017246,1055653.00
09/27/2016 19:00,2,0.252,ALERT,213.06,339.95,59.991,1475017203,"201051344000917","219011344069620",28.01,16.70,0,299.97,356.78,7.2,5.0,0.018,565623.2,565623.2,2630,0,0,0,L,1122011218,0,122.01,122.01,0002,13,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017248,1055654.00
09/27/2016 19:00,2,0.242,ALERT,213.51,340.55,59.986,1475017203,"201051344001145","219011344069620",28.29,15.80,0,301.77,357.68,7.0,4.8,0.027,570845.1,570845.1,2632,0,0,0,L,1122011218,0,122.23,121.78,0002,15,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017250,1055655.00
09/27/2016 19:00,2,0.256,ALERT,213.29,340.25,60.007,1475017203,"201051344000651","219011344069620",28.03,15.50,0,300.87,359.48,7.3,5.1,0.027,564049.9,564049.9,2624,0,0,0,L,1122011218,0,122.68,121.55,0002,13,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017252,1055656.00
09/27/2016 19:00,2,0.166,ALERT,211.70,338.44,59.981,1475017203,"274151322000088","219011344069620",25.60,18.70,0,299.07,348.06,4.3,2.2,0.018,788927.0,788927.0,2610,0,0,0,L,1151911521,0,122.46,121.78,0002,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017253,1055657.00
09/27/2016 19:00,2,0.129,ALERT,212.61,339.95,59.996,1475017203,"274151322000068","219011344069620",30.61,20.30,0,297.87,391.94,4.0,2.0,0.018,681923.6,681923.6,2672,0,0,0,L,1151911521,0,122.23,122.46,0002,17,0,0,0,0,0,0,123,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017255,1055658.00
09/27/2016 19:00,2,0.264,ACTIVE,212.83,338.44,59.975,1475017203,"201051344001135","219011344069620",28.37,16.00,0,315.30,352.57,7.6,5.4,0.022,560200.2,560200.2,2621,0,0,0,L,1122011218,0,122.01,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017256,1055659.00
09/27/2016 19:00,2,0.260,ACTIVE,212.61,339.65,59.986,1475017203,"201051344000594","219011344069620",28.33,16.70,0,314.70,359.78,7.5,5.3,0.031,571219.4,571219.4,2629,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017257,1055660.00
09/27/2016 19:00,2,0.254,ALERT,213.29,339.65,59.991,1475017203,"201051344001203","219011344069620",28.13,16.00,0,301.17,360.08,7.3,5.1,0.018,568433.6,568433.6,2629,0,0,0,L,1122011218,0,122.68,121.55,0002,13,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017259,1055661.00
09/27/2016 19:00,2,0.172,ALERT,211.70,339.04,59.986,1475017203,"274151322000054","219011344069620",26.54,19.00,0,299.67,353.17,4.7,2.6,0.027,805125.9,805125.9,2604,0,0,0,L,1151911521,0,122.01,121.78,0002,17,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017261,1055662.00
09/27/2016 19:00,2,0.256,ALERT,213.29,338.74,59.991,1475017203,"201051344000867","219011344069620",27.85,15.80,0,301.77,357.08,7.3,5.1,0.022,558477.8,558477.8,2632,0,0,0,L,1122011218,0,121.78,122.01,0002,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017262,1055663.00
09/27/2016 19:00,2,0.270,ALERT,213.06,339.95,59.986,1475017203,"201051344001093","219011344069620",28.25,16.30,0,301.17,352.87,7.8,5.6,0.022,564999.5,564999.5,2633,0,0,0,L,1122011218,0,122.23,121.55,0002,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017264,1055664.00
09/27/2016 19:00,2,0.205,ALERT,213.06,340.55,59.986,1475017203,"201051344000900","219011344069620",27.89,14.70,0,301.77,352.57,5.8,3.7,0.022,575298.2,575298.2,2637,0,0,0,L,1122011218,0,121.78,122.23,0002,11,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017266,1055665.00
09/27/2016 19:00,2,0.268,ALERT,213.06,339.65,59.975,1475017203,"201051344000648","219011344069620",27.41,14.70,0,302.07,350.47,7.5,5.3,0.022,563916.2,563916.2,2627,0,0,0,L,1122011218,0,121.33,122.46,0002,12,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017268,1055666.00
09/27/2016 19:00,2,0.256,ALERT,213.06,339.65,59.981,1475017203,"201051344000569","219011344069620",28.45,15.30,0,302.68,352.87,7.4,5.2,0.022,575259.2,575259.2,2630,0,0,0,L,1122011218,0,121.10,122.46,0002,12,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017270,1055667.00
09/27/2016 19:00,2,0.258,ALERT,212.83,339.04,59.981,1475017203,"201051344000983","219011344069620",27.75,15.00,0,302.07,354.37,7.3,5.1,0.022,567817.9,567817.9,2637,0,0,0,L,1122011218,0,121.55,122.01,0002,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017272,1055668.00
09/27/2016 19:00,2,0.242,ALERT,213.29,339.65,59.970,1475017203,"201051344001158","219011344069620",27.67,15.00,0,302.07,357.98,6.8,4.7,0.022,559324.1,559324.1,2630,0,0,0,L,1122011218,0,121.55,122.23,0002,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017273,1055669.00
09/27/2016 19:00,2,0.264,ALERT,213.51,340.85,59.970,1475017203,"201051344000576","219011344069620",27.29,14.70,0,302.37,358.88,7.3,5.2,0.022,566895.2,566895.2,2636,0,0,0,L,1122011218,0,121.78,122.23,0002,12,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017275,1055670.00
09/27/2016 19:00,2,0.184,ALERT,212.16,339.04,59.991,1475017203,"274151322000087","219011344069620",25.33,20.70,0,298.47,351.67,4.7,2.6,0.009,777135.0,777135.0,2644,0,0,0,L,1151911521,0,122.01,122.23,0002,18,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475017277,1055671.00
09/27/2016 19:15,2,0.102,ALERT,213.51,302.07,59.944,1475018103,"201051344000645","219011344069620",16.22,14.70,0,300.57,346.26,1.7,0.0,0.000,566361.1,566361.1,2635,0,0,0,L,1122011218,0,121.78,122.68,0100,11,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1475018105,1055672.00
09/27/2016 19:15,2,0.119,ALERT,213.51,301.77,59.901,1475018103,"201051344000633","219011344069620",15.61,14.70,0,299.07,347.76,1.9,0.0,0.000,558004.4,558004.4,2635,0,0,0,L,1122011218,0,122.01,122.68,0100,13,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1475018108,1055673.00
09/27/2016 19:15,2,0.145,ALERT,213.06,301.77,59.949,1475018103,"201051344000469","219011344069620",17.24,13.30,0,299.67,346.26,2.5,0.5,0.000,560643.8,560643.8,2638,0,0,0,L,1122011218,0,120.88,122.68,0100,10,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1475018110,1055674.00
09/27/2016 19:15,2,0.123,ALERT,212.61,301.17,59.954,1475018103,"201051344000646","219011344069620",16.82,15.30,0,299.37,345.06,2.1,0.1,0.000,561097.9,561097.9,2629,0,0,0,L,1122011218,0,122.23,121.55,0100,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1475018112,1055675.00
09/27/2016 19:15,2,0.076,ALERT,211.70,299.37,59.965,1475018103,"274151322000052","219011344069620",17.14,17.50,0,297.26,342.05,1.3,0.0,0.000,827443.4,827443.4,2616,0,0,0,L,1151911521,0,121.10,122.46,0100,14,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1475018114,1055676.00
09/27/2016 19:15,2,0.141,ALERT,213.06,301.47,59.944,1475018103,"201051344000585","219011344069620",17.65,15.50,0,299.67,345.66,2.5,0.5,0.000,571231.5,571231.5,2634,0,0,0,L,1122011218,0,121.55,122.01,0100,11,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1475018116,1055677.00
09/27/2016 19:15,2,0.129,ALERT,212.61,301.47,59.954,1475018103,"201051344001230","219011344069620",15.68,15.30,0,300.57,344.45,2.0,0.1,0.000,563982.4,563982.4,2637,0,0,0,L,1122011218,0,122.23,121.33,0100,11,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1475018117,1055678.00
09/27/2016 19:15,2,0.125,ALERT,213.29,302.07,59.949,1475018103,"201051344000582","219011344069620",18.75,15.30,0,300.87,345.06,2.4,0.4,0.000,556754.5,556754.5,2628,0,0,0,L,1122011218,0,122.23,122.01,0100,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1475018119,1055679.00
09/27/2016 19:15,2,0.148,ALERT,212.38,301.17,59.912,1475018103,"201051344000955","219011344069620",18.09,15.50,0,299.97,344.15,2.7,0.7,0.000,570864.1,570864.1,2627,0,0,0,L,1122011218,0,121.55,121.55,0100,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1475018121,1055680.00
09/27/2016 19:15,2,0.000,ALERT,212.16,330.63,59.949,1475018103,"274151322000094","219011344069620",38.88,17.80,0,297.26,391.04,0.0,0.0,0.000,681397.5,681397.5,2673,0,0,0,L,1151911521,0,121.55,122.68,0100,13,0,0,0,0,0,0,39,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1475018123,1055681.00
09/27/2016 19:15,2,0.162,ALERT,213.06,302.37,59.949,1475018103,"201051344000579","219011344069620",19.18,15.30,0,301.17,344.45,3.1,1.1,0.000,575090.6,575090.6,2626,0,0,0,L,1122011218,0,121.33,122.01,0100,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1475018125,1055682.00
09/27/2016 19:15,2,0.148,ALERT,212.61,301.77,59.938,1475018103,"201051344000890","219011344069620",19.84,15.80,0,300.57,344.76,3.0,1.0,0.000,568104.7,568104.7,2628,0,0,0,L,1122011218,0,122.23,121.10,0100,14,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1475018127,1055683.00
09/27/2016 19:15,2,0.141,ALERT,212.83,301.17,59.954,1475018103,"201051344000438","219011344069620",19.26,15.30,0,300.27,345.66,2.8,0.7,0.000,569540.5,569540.5,2631,0,0,0,L,1122011218,0,122.23,121.78,0100,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1475018128,1055684.00
09/27/2016 19:15,2,0.170,ALERT,213.06,300.57,59.959,1475018103,"201051344000417","219011344069620",19.32,15.80,0,299.67,345.06,3.4,1.3,0.000,560515.2,560515.2,2632,0,0,0,L,1122011218,0,121.78,121.78,0100,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1475018130,1055685.00
09/27/2016 19:15,2,0.057,ALERT,211.93,300.27,59.986,1475018103,"274151322000083","219011344069620",19.86,17.50,0,297.87,342.35,1.1,0.0,0.000,819882.2,819882.2,2619,0,0,0,L,1151911521,0,121.33,122.46,0100,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1475018132,1055686.00
09/27/2016 19:15,2,0.057,ALERT,212.16,300.57,59.944,1475018103,"274151322000076","219011344069620",20.61,17.50,0,297.57,342.65,1.2,0.0,0.000,875274.8,875274.8,2628,0,0,0,L,1151911521,0,121.78,122.46,0100,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1475018134,1055687.00
09/27/2016 19:15,2,0.135,ALERT,212.61,302.37,59.954,1475018103,"201051344000868","219011344069620",19.88,14.30,0,301.17,344.76,2.7,0.7,0.000,559406.4,559406.4,2633,0,0,0,L,1122011218,0,121.10,122.46,0100,11,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1475018136,1055688.00
09/27/2016 19:15,2,0.051,ALERT,211.70,300.87,59.938,1475018103,"274151322000095","219011344069620",20.67,17.30,0,298.77,341.75,1.1,0.0,0.000,866436.3,866436.3,2631,0,0,0,L,1151911521,0,122.01,122.01,0100,13,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1475018138,1055689.00
09/27/2016 19:15,2,0.100,ALERT,212.61,301.77,59.933,1475018103,"201051344000988","219011344069620",17.26,14.30,0,298.17,357.38,1.8,0.0,0.000,538309.0,538309.0,2623,0,0,0,L,1122011218,0,121.10,122.46,0100,11,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1475018140,1055690.00
09/27/2016 19:15,2,0.129,ALERT,212.83,300.87,59.949,1475018103,"201051344001025","219011344069620",21.19,15.30,0,299.67,344.76,2.8,0.8,0.000,569802.9,569802.9,2627,0,0,0,L,1122011218,0,121.78,121.78,0100,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1475018141,1055691.00
09/27/2016 19:15,2,0.139,ALERT,212.83,302.07,59.949,1475018103,"201051344000458","219011344069620",20.99,15.00,0,300.87,344.45,3.0,1.0,0.000,566784.4,566784.4,2636,0,0,0,L,1122011218,0,121.33,122.46,0100,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1475018143,1055692.00
09/27/2016 19:15,2,0.129,ALERT,213.29,301.77,59.954,1475018103,"201051344000853","219011344069620",19.98,13.70,0,300.57,345.66,2.6,0.6,0.000,566076.1,566076.1,2644,0,0,0,L,1122011218,0,121.78,122.46,0100,13,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1475018145,1055693.00
09/27/2016 19:15,2,0.117,ALERT,213.06,301.47,59.959,1475018103,"201051344000685","219011344069620",20.93,15.50,0,300.27,346.56,2.5,0.5,0.000,568696.6,568696.6,2636,0,0,0,L,1122011218,0,122.68,121.55,0100,12,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1475018147,1055694.00
09/27/2016 19:15,2,0.135,ALERT,212.83,300.57,59.944,1475018103,"201051344000917","219011344069620",20.65,15.80,0,298.77,346.26,2.8,0.8,0.000,565623.6,565623.6,2632,0,0,0,L,1122011218,0,121.78,122.01,0100,12,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1475018149,1055695.00
09/27/2016 19:15,2,0.131,ALERT,213.06,301.77,59.949,1475018103,"201051344001145","219011344069620",21.63,15.00,0,300.57,346.26,2.9,0.9,0.000,570845.5,570845.5,2634,0,0,0,L,1122011218,0,122.01,121.78,0100,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1475018150,1055696.00
09/27/2016 19:15,2,0.141,ALERT,213.06,300.87,59.959,1475018103,"201051344000651","219011344069620",21.83,14.70,0,299.67,345.66,3.1,1.1,0.000,564050.3,564050.3,2626,0,0,0,L,1122011218,0,122.46,121.55,0100,12,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1475018152,1055697.00
09/27/2016 19:15,2,0.051,ALERT,211.25,300.27,59.949,1475018103,"274151322000088","219011344069620",19.92,17.50,0,297.57,341.75,1.1,0.0,0.000,788927.1,788927.1,2612,0,0,0,L,1151911521,0,122.46,121.78,0100,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1475018154,1055698.00
09/27/2016 19:15,2,0.039,ALERT,212.61,375.41,59.954,1475018103,"274151322000068","219011344069620",18.37,18.30,0,296.96,391.64,0.7,0.0,0.225,681923.7,681923.7,2674,0,0,0,L,1151911521,0,122.01,122.46,0100,16,0,0,0,0,0,0,40,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1475018156,1055699.00
09/27/2016 19:15,2,0.150,ALERT,212.38,301.77,59.954,1475018103,"201051344001135","219011344069620",22.50,15.30,0,300.27,344.15,3.5,1.4,0.000,560200.7,560200.7,2622,0,0,0,L,1122011218,0,121.78,121.55,0100,14,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1475018158,1055700.00
09/27/2016 19:15,2,0.146,ALERT,212.38,302.98,59.954,1475018103,"201051344000594","219011344069620",22.88,15.50,0,300.57,343.85,3.4,1.4,0.000,571219.9,571219.9,2630,0,0,0,L,1122011218,0,121.10,122.01,0100,13,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1475018159,1055701.00
09/27/2016 19:15,2,0.146,ALERT,212.83,301.47,59.954,1475018103,"201051344001203","219011344069620",22.20,15.30,0,299.97,345.96,3.3,1.3,0.000,568434.0,568434.0,2631,0,0,0,L,1122011218,0,122.46,121.33,0100,12,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1475018161,1055702.00
09/27/2016 19:15,2,0.064,ALERT,211.48,300.87,59.912,1475018103,"274151322000054","219011344069620",22.68,17.50,0,297.87,342.05,1.5,0.0,0.000,805126.1,805126.1,2606,0,0,0,L,1151911521,0,121.78,121.78,0100,15,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1475018163,1055703.00
09/27/2016 19:15,2,0.146,ALERT,213.06,302.07,59.986,1475018103,"201051344000867","219011344069620",23.06,15.00,0,300.57,344.15,3.5,1.4,0.000,558478.3,558478.3,2634,0,0,0,L,1122011218,0,121.55,122.23,0100,12,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1475018165,1055704.00
09/27/2016 19:15,2,0.188,ALERT,212.83,302.07,59.986,1475018103,"201051344001093","219011344069620",21.99,15.50,0,299.97,345.06,4.2,2.1,0.000,565000.1,565000.1,2635,0,0,0,L,1122011218,0,122.01,121.55,0100,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1475018167,1055705.00
09/27/2016 19:15,2,0.104,ALERT,212.61,302.37,59.944,1475018103,"201051344000900","219011344069620",22.88,13.70,0,300.27,345.36,2.4,0.4,0.000,575298.5,575298.5,2639,0,0,0,L,1122011218,0,121.33,122.23,0100,11,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1475018168,1055706.00
09/27/2016 19:15,2,0.162,ALERT,212.83,301.77,59.970,1475018103,"201051344000648","219011344069620",23.04,14.00,0,300.27,345.66,3.8,1.7,0.000,563916.7,563916.7,2629,0,0,0,L,1122011218,0,120.88,122.68,0100,12,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1475018170,1055707.00
09/27/2016 19:15,2,0.158,ALERT,212.83,303.28,59.959,1475018103,"201051344000569","219011344069620",23.70,14.30,0,301.17,345.06,3.8,1.8,0.000,575259.7,575259.7,2632,0,0,0,L,1122011218,0,120.88,122.46,0100,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1475018172,1055708.00
09/27/2016 19:15,2,0.168,ALERT,212.83,302.98,59.975,1475018103,"201051344000983","219011344069620",21.75,14.00,0,300.87,344.45,3.7,1.7,0.000,567818.4,567818.4,2639,0,0,0,L,1122011218,0,121.33,122.23,0100,13,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1475018174,1055709.00
09/27/2016 19:15,2,0.148,ALERT,212.83,302.68,59.959,1475018103,"201051344001158","219011344069620",22.26,14.30,0,299.97,344.76,3.4,1.3,0.000,559324.5,559324.5,2632,0,0,0,L,1122011218,0,121.10,122.23,0100,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1475018176,1055710.00
09/27/2016 19:15,2,0.166,ALERT,213.29,303.28,59.965,1475018103,"201051344000576","219011344069620",22.42,14.00,0,300.57,345.96,3.8,1.7,0.000,566895.7,566895.7,2638,0,0,0,L,1122011218,0,121.55,122.46,0100,12,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1475018178,1055711.00
09/27/2016 19:15,2,0.086,ALERT,211.93,299.97,59.954,1475018103,"274151322000087","219011344069620",22.98,19.00,0,296.96,342.05,2.0,0.0,0.000,777135.2,777135.2,2646,0,0,0,L,1151911521,0,122.01,122.23,0100,16,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1475018179,1055712.00
09/27/2016 19:15,2,0.074,ALERT,211.93,300.27,59.965,1475018103,"274151322000085","219011344069620",24.23,17.30,0,297.57,341.75,1.8,0.0,0.000,804661.0,804661.0,2609,0,0,0,L,1151911521,1,122.46,122.01,0100,15,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1475018181,1055713.00
09/27/2016 19:30,2,0.053,ALERT,212.61,300.57,59.954,1475019003,"201051344000645","219011344069620",27.91,14.30,0,299.37,339.65,1.5,0.0,0.000,566361.2,566361.2,2637,0,0,0,L,1122011218,0,121.33,122.01,0100,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1475019005,1055714.00
09/27/2016 19:30,2,0.021,ALERT,211.03,298.47,59.938,1475019003,"274151322000085","219011344069620",26.68,16.70,0,296.96,339.04,0.0,0.0,0.000,804661.0,804661.0,2611,0,0,0,L,1151911521,0,121.55,121.78,0100,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1475019007,1055715.00
09/27/2016 19:30,2,0.072,ALERT,212.83,300.57,59.944,1475019003,"201051344000633","219011344069620",27.67,14.00,0,297.87,339.95,2.0,0.0,0.000,558004.5,558004.5,2637,0,0,0,L,1122011218,0,121.33,122.23,0100,14,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1475019008,1055716.00
09/27/2016 19:30,2,0.084,ALERT,212.16,300.57,59.933,1475019003,"201051344000469","219011344069620",27.35,13.00,0,298.47,339.65,2.4,0.4,0.000,560644.1,560644.1,2640,0,0,0,L,1122011218,0,120.42,122.23,0100,11,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1475019010,1055717.00
09/27/2016 19:30,2,0.062,ALERT,211.25,299.67,59.954,1475019003,"201051344000646","219011344069620",27.43,14.70,0,297.87,337.84,1.8,0.0,0.000,561098.0,561098.0,2631,0,0,0,L,1122011218,0,121.55,120.88,0100,12,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1475019012,1055718.00
09/27/2016 19:30,2,0.043,ALERT,210.35,298.17,59.901,1475019003,"274151322000052","219011344069620",26.86,16.70,0,296.66,338.74,0.0,0.0,0.000,827443.5,827443.5,2618,0,0,0,L,1151911521,0,120.42,122.01,0100,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1475019014,1055719.00
09/27/2016 19:30,2,0.086,ALERT,211.93,299.97,59.944,1475019003,"201051344000585","219011344069620",27.85,14.70,0,298.17,339.04,2.5,0.4,0.000,571231.8,571231.8,2636,0,0,0,L,1122011218,0,121.10,121.33,0100,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1475019016,1055720.00
09/27/2016 19:30,2,0.074,ALERT,211.70,300.27,59.975,1475019003,"201051344001230","219011344069620",27.43,14.70,0,299.07,337.54,2.1,0.1,0.000,563982.5,563982.5,2639,0,0,0,L,1122011218,0,121.55,120.88,0100,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1475019017,1055721.00
09/27/2016 19:30,2,0.068,ALERT,212.16,300.57,59.954,1475019003,"201051344000582","219011344069620",27.69,14.30,0,299.37,338.74,1.9,0.0,0.000,556754.6,556754.6,2630,0,0,0,L,1122011218,0,121.55,121.33,0100,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1475019019,1055722.00
09/27/2016 19:30,2,0.090,ALERT,211.25,299.67,59.944,1475019003,"201051344000955","219011344069620",27.85,15.00,0,298.47,336.64,2.5,0.5,0.000,570864.4,570864.4,2629,0,0,0,L,1122011218,0,120.88,121.10,0100,12,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1475019021,1055723.00
09/27/2016 19:30,2,0.000,ALERT,211.03,297.87,59.928,1475019003,"274151322000094","219011344069620",0.00,16.70,0,296.36,390.74,0.0,0.0,0.000,681397.5,681397.5,2675,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,65,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475019023,1055724.00
09/27/2016 19:30,2,0.098,ALERT,212.16,301.17,59.944,1475019003,"201051344000579","219011344069620",28.15,14.70,0,300.27,339.65,2.8,0.8,0.000,575090.9,575090.9,2628,0,0,0,L,1122011218,0,120.88,121.55,0100,11,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1475019024,1055725.00
09/27/2016 19:30,2,0.098,ALERT,211.70,300.27,59.922,1475019003,"201051344000890","219011344069620",28.03,15.30,0,299.07,340.55,2.8,0.8,0.000,568105.0,568105.0,2630,0,0,0,L,1122011218,0,121.55,120.42,0100,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1475019026,1055726.00
09/27/2016 19:30,2,0.080,ALERT,211.93,299.97,59.949,1475019003,"201051344000438","219011344069620",27.97,14.70,0,298.77,338.44,2.3,0.3,0.000,569540.6,569540.6,2633,0,0,0,L,1122011218,0,121.78,121.10,0100,14,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1475019028,1055727.00
09/27/2016 19:30,2,0.113,ALERT,211.93,299.07,59.912,1475019003,"201051344000417","219011344069620",27.67,15.30,0,298.17,338.44,3.2,1.2,0.000,560515.5,560515.5,2634,0,0,0,L,1122011218,0,121.33,121.10,0100,12,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1475019030,1055728.00
09/27/2016 19:30,2,0.018,ALERT,211.03,298.77,59.949,1475019003,"274151322000083","219011344069620",26.80,16.70,0,297.26,338.74,0.0,0.0,0.000,819882.2,819882.2,2621,0,0,0,L,1151911521,0,120.88,122.01,0100,12,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1475019032,1055729.00
09/27/2016 19:30,2,0.020,ALERT,211.25,298.47,59.907,1475019003,"274151322000076","219011344069620",27.71,16.30,0,296.66,342.05,0.0,0.0,0.000,875274.8,875274.8,2630,0,0,0,L,1151911521,0,121.33,122.01,0100,15,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1475019034,1055730.00
09/27/2016 19:30,2,0.074,ALERT,212.16,301.77,59.933,1475019003,"201051344000868","219011344069620",27.71,13.70,0,300.27,338.74,2.1,0.1,0.000,559406.5,559406.5,2635,0,0,0,L,1122011218,0,120.88,122.01,0100,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1475019036,1055731.00
09/27/2016 19:30,2,0.012,ALERT,210.80,299.07,59.954,1475019003,"274151322000095","219011344069620",26.98,16.30,0,297.87,338.74,0.0,0.0,0.000,866436.3,866436.3,2633,0,0,0,L,1151911521,0,121.10,121.55,0100,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1475019037,1055732.00
09/27/2016 19:30,2,0.055,ALERT,211.93,300.87,59.970,1475019003,"201051344000988","219011344069620",21.41,14.00,0,296.96,304.48,1.2,0.0,0.000,538309.0,538309.0,2625,0,0,0,L,1122011218,0,120.65,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1475019039,1055733.00
09/27/2016 19:30,2,0.068,ALERT,211.70,299.07,59.949,1475019003,"201051344001025","219011344069620",28.11,14.30,0,298.17,339.04,2.0,0.0,0.000,569803.0,569803.0,2629,0,0,0,L,1122011218,0,121.33,121.10,0100,11,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1475019041,1055734.00
09/27/2016 19:30,2,0.082,ALERT,211.93,301.17,59.949,1475019003,"201051344000458","219011344069620",27.73,14.70,0,299.67,339.65,2.3,0.3,0.000,566784.5,566784.5,2638,0,0,0,L,1122011218,0,120.88,121.78,0100,12,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1475019043,1055735.00
09/27/2016 19:30,2,0.061,ALERT,212.83,301.17,59.949,1475019003,"201051344000853","219011344069620",28.25,13.70,0,299.67,341.75,1.8,0.0,0.000,566076.2,566076.2,2646,0,0,0,L,1122011218,0,121.55,122.01,0100,14,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1475019045,1055736.00
09/27/2016 19:30,2,0.049,ALERT,212.16,299.97,59.912,1475019003,"201051344000685","219011344069620",27.83,14.70,0,298.77,339.04,1.4,0.0,0.000,568696.7,568696.7,2638,0,0,0,L,1122011218,0,122.23,120.88,0100,12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1475019046,1055737.00
09/27/2016 19:30,2,0.064,ALERT,211.70,299.07,59.938,1475019003,"201051344000917","219011344069620",27.65,15.30,0,297.26,338.44,1.9,0.0,0.000,565623.7,565623.7,2634,0,0,0,L,1122011218,0,121.33,121.33,0100,12,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1475019048,1055738.00
09/27/2016 19:30,2,0.062,ALERT,211.93,299.97,59.949,1475019003,"201051344001145","219011344069620",28.01,14.30,0,299.07,339.65,1.8,0.0,0.000,570845.6,570845.6,2636,0,0,0,L,1122011218,0,121.55,120.88,0100,14,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1475019050,1055739.00
09/27/2016 19:30,2,0.068,ALERT,211.48,298.77,59.949,1475019003,"201051344000651","219011344069620",27.83,14.00,0,298.17,338.44,1.9,0.0,0.000,564050.5,564050.5,2628,0,0,0,L,1122011218,0,121.78,120.65,0100,12,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1475019052,1055740.00
09/27/2016 19:30,2,0.008,ALERT,210.35,298.47,59.949,1475019003,"274151322000088","219011344069620",25.50,16.70,0,296.36,323.72,0.0,0.0,0.000,788927.1,788927.1,2614,0,0,0,L,1151911521,0,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1475019054,1055741.00
09/27/2016 19:30,2,0.000,ALERT,211.25,296.96,59.949,1475019003,"274151322000068","219011344069620",0.00,17.30,0,296.06,391.94,0.0,0.0,0.000,681923.7,681923.7,2676,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,64,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1475019055,1055742.00
09/27/2016 19:30,2,0.082,ALERT,211.48,299.97,59.944,1475019003,"201051344001135","219011344069620",28.25,14.70,0,298.77,342.95,2.4,0.3,0.000,560200.9,560200.9,2624,0,0,0,L,1122011218,0,121.33,120.88,0100,14,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,191,0,0,0,0,0,0,0,0,0,0,0,1475019057,1055743.00
09/27/2016 19:30,2,0.076,ALERT,211.93,301.77,59.949,1475019003,"201051344000594","219011344069620",28.35,15.00,0,299.07,345.96,2.2,0.2,0.000,571220.0,571220.0,2632,0,0,0,L,1122011218,0,120.88,121.33,0100,12,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1475019059,1055744.00
09/27/2016 19:30,2,0.068,ALERT,211.70,299.37,59.996,1475019003,"201051344001203","219011344069620",27.69,14.70,0,298.47,340.25,1.9,0.0,0.000,568434.1,568434.1,2633,0,0,0,L,1122011218,0,122.01,120.65,0100,12,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1475019061,1055745.00
09/27/2016 19:30,2,0.016,ALERT,210.57,299.07,59.949,1475019003,"274151322000054","219011344069620",26.98,16.70,0,296.66,338.44,0.0,0.0,0.000,805126.1,805126.1,2608,0,0,0,L,1151911521,0,121.10,121.55,0100,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1475019063,1055746.00
09/27/2016 19:30,2,0.076,ALERT,212.61,301.17,59.981,1475019003,"201051344000867","219011344069620",27.59,14.30,0,299.07,339.04,2.2,0.2,0.000,558478.4,558478.4,2636,0,0,0,L,1122011218,0,121.33,121.78,0100,12,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1475019064,1055747.00
09/27/2016 19:30,2,0.107,ALERT,211.70,299.97,59.954,1475019003,"201051344001093","219011344069620",27.49,15.00,0,298.47,338.74,3.0,1.0,0.000,565000.4,565000.4,2637,0,0,0,L,1122011218,0,121.55,121.10,0100,14,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1475019066,1055748.00
