ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 19:30,2,0.029,ALERT,211.93,300.57,59.959,1475019003,"201051344000900","219011344069620",27.83,13.70,0,299.07,339.34,0.8,0.0,0.000,575298.5,575298.5,2641,0,0,0,L,1122011218,0,120.88,121.55,0100,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1475019068,1055749.00
09/27/2016 19:30,2,0.080,ALERT,212.38,300.27,59.933,1475019003,"201051344000648","219011344069620",28.07,13.30,0,299.07,340.25,2.3,0.3,0.000,563916.9,563916.9,2631,0,0,0,L,1122011218,0,120.65,122.01,0100,11,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1475019070,1055750.00
09/27/2016 19:30,2,0.082,ALERT,212.38,301.47,59.959,1475019003,"201051344000569","219011344069620",28.33,14.00,0,300.27,342.95,2.4,0.4,0.000,575259.9,575259.9,2634,0,0,0,L,1122011218,0,120.65,122.23,0100,12,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1475019072,1055751.00
09/27/2016 19:30,2,0.078,ALERT,212.16,300.87,59.954,1475019003,"201051344000983","219011344069620",28.07,14.00,0,299.67,338.44,2.2,0.2,0.000,567818.6,567818.6,2641,0,0,0,L,1122011218,0,121.10,121.55,0100,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,201,0,0,0,0,0,0,0,0,0,0,0,1475019074,1055752.00
09/27/2016 19:30,2,0.055,ALERT,212.16,300.87,59.975,1475019003,"201051344001158","219011344069620",27.97,13.70,0,298.77,339.04,1.6,0.0,0.000,559324.6,559324.6,2634,0,0,0,L,1122011218,0,120.88,121.55,0100,13,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1475019076,1055753.00
09/27/2016 19:30,2,0.076,ALERT,212.38,301.47,59.938,1475019003,"201051344000576","219011344069620",27.37,13.70,0,299.67,339.34,2.2,0.2,0.000,566895.8,566895.8,2640,0,0,0,L,1122011218,0,121.10,121.78,0100,11,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1475019078,1055754.00
09/27/2016 19:30,2,0.031,ALERT,211.03,297.26,59.944,1475019003,"274151322000087","219011344069620",26.10,17.80,0,296.06,302.07,0.0,0.0,0.000,777135.2,777135.2,2648,0,0,0,L,1151911521,0,121.10,122.01,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1475019079,1055755.00
09/27/2016 19:45,2,0.000,ALERT,211.70,299.37,59.954,1475019904,"201051344000645","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,566361.2,566361.2,2639,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1475019906,1055756.00
09/27/2016 19:45,2,0.000,ALERT,210.35,296.96,59.981,1475019904,"274151322000085","219011344069620",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,804661.0,804661.0,2613,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1475019908,1055757.00
09/27/2016 19:45,2,0.000,ALERT,211.93,299.07,59.949,1475019904,"201051344000633","219011344069620",0.00,13.70,0,296.06,302.07,0.0,0.0,0.000,558004.5,558004.5,2639,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1475019910,1055758.00
09/27/2016 19:45,2,0.000,ALERT,211.48,299.37,59.970,1475019904,"201051344000469","219011344069620",0.00,12.70,0,296.96,302.37,0.0,0.0,0.000,560644.1,560644.1,2642,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1475019912,1055759.00
09/27/2016 19:45,2,0.000,ALERT,211.03,299.37,59.959,1475019904,"201051344000646","219011344069620",0.00,14.30,0,296.06,302.37,0.0,0.0,0.000,561098.0,561098.0,2633,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1475019914,1055760.00
09/27/2016 19:45,2,0.000,ALERT,210.12,297.87,59.954,1475019904,"274151322000052","219011344069620",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,827443.5,827443.5,2620,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1475019915,1055761.00
09/27/2016 19:45,2,0.000,ALERT,211.48,299.67,59.981,1475019904,"201051344000585","219011344069620",0.00,14.70,0,296.36,302.37,0.0,0.0,0.000,571231.8,571231.8,2638,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1475019917,1055762.00
09/27/2016 19:45,2,0.000,ALERT,211.25,299.67,59.965,1475019904,"201051344001230","219011344069620",0.00,14.30,0,296.96,302.98,0.0,0.0,0.000,563982.5,563982.5,2641,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1475019919,1055763.00
09/27/2016 19:45,2,0.000,ALERT,211.70,299.67,59.954,1475019904,"201051344000582","219011344069620",0.00,14.00,0,297.26,302.98,0.0,0.0,0.000,556754.6,556754.6,2632,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1475019921,1055764.00
09/27/2016 19:45,2,0.000,ALERT,210.80,299.37,59.981,1475019904,"201051344000955","219011344069620",0.00,14.70,0,296.66,302.07,0.0,0.0,0.000,570864.4,570864.4,2631,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1475019922,1055765.00
09/27/2016 19:45,2,0.000,ALERT,210.35,296.96,59.959,1475019904,"274151322000094","219011344069620",0.00,15.80,0,294.86,299.07,0.0,0.0,0.000,681397.5,681397.5,2677,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475019924,1055766.00
09/27/2016 19:45,2,0.000,ALERT,211.48,300.27,59.954,1475019904,"201051344000579","219011344069620",0.00,14.30,0,298.47,303.28,0.0,0.0,0.000,575091.0,575091.0,2630,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1475019926,1055767.00
09/27/2016 19:45,2,0.000,ALERT,211.03,299.67,59.954,1475019904,"201051344000890","219011344069620",0.00,14.70,0,297.26,302.98,0.0,0.0,0.000,568105.0,568105.0,2632,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1475019928,1055768.00
09/27/2016 19:45,2,0.000,ALERT,211.25,299.07,59.959,1475019904,"201051344000438","219011344069620",0.00,14.30,0,296.96,302.37,0.0,0.0,0.000,569540.6,569540.6,2635,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1475019930,1055769.00
09/27/2016 19:45,2,0.000,ALERT,211.48,298.47,59.981,1475019904,"201051344000417","219011344069620",0.00,14.70,0,296.06,301.77,0.0,0.0,0.000,560515.5,560515.5,2636,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1475019932,1055770.00
09/27/2016 19:45,2,0.000,ALERT,210.57,297.87,59.954,1475019904,"274151322000083","219011344069620",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,819882.2,819882.2,2623,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1475019933,1055771.00
09/27/2016 19:45,2,0.000,ALERT,211.03,297.57,59.959,1475019904,"274151322000076","219011344069620",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,875274.8,875274.8,2632,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1475019935,1055772.00
09/27/2016 19:45,2,0.000,ALERT,211.48,300.57,59.975,1475019904,"201051344000868","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,559406.5,559406.5,2637,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1475019937,1055773.00
09/27/2016 19:45,2,0.000,ALERT,210.35,298.47,59.970,1475019904,"274151322000095","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,866436.3,866436.3,2635,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1475019939,1055774.00
09/27/2016 19:45,2,0.000,ALERT,211.25,299.67,59.970,1475019904,"201051344000988","219011344069620",0.00,13.70,0,295.46,302.37,0.0,0.0,0.000,538309.0,538309.0,2627,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1475019941,1055775.00
09/27/2016 19:45,2,0.000,ALERT,211.03,298.17,59.981,1475019904,"201051344001025","219011344069620",0.00,14.00,0,296.36,302.07,0.0,0.0,0.000,569803.0,569803.0,2631,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1475019942,1055776.00
09/27/2016 19:45,2,0.000,ALERT,211.48,299.67,59.970,1475019904,"201051344000458","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,566784.6,566784.6,2640,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1475019944,1055777.00
09/27/2016 19:45,2,0.000,ALERT,212.16,299.67,59.991,1475019904,"201051344000853","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,566076.2,566076.2,2648,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1475019946,1055778.00
09/27/2016 19:45,2,0.000,ALERT,211.48,299.07,59.996,1475019904,"201051344000685","219011344069620",0.00,14.30,0,296.66,302.68,0.0,0.0,0.000,568696.7,568696.7,2640,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1475019948,1055779.00
09/27/2016 19:45,2,0.000,ALERT,211.25,298.77,59.970,1475019904,"201051344000917","219011344069620",0.00,15.00,0,295.46,301.77,0.0,0.0,0.000,565623.7,565623.7,2636,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1475019950,1055780.00
09/27/2016 19:45,2,0.000,ALERT,211.48,299.37,59.970,1475019904,"201051344001145","219011344069620",0.00,14.00,0,297.26,302.68,0.0,0.0,0.000,570845.6,570845.6,2638,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1475019951,1055781.00
09/27/2016 19:45,2,0.000,ALERT,211.25,298.47,59.922,1475019904,"201051344000651","219011344069620",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,564050.5,564050.5,2630,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1475019953,1055782.00
09/27/2016 19:45,2,0.000,ALERT,209.90,296.96,59.912,1475019904,"274151322000088","219011344069620",0.00,16.00,0,295.16,299.67,0.0,0.0,0.000,788927.1,788927.1,2616,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1475019955,1055783.00
09/27/2016 19:45,2,0.000,ALERT,210.80,296.66,59.954,1475019904,"274151322000068","219011344069620",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,681923.7,681923.7,2678,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475019957,1055784.00
09/27/2016 19:45,2,0.000,ALERT,211.03,299.07,59.996,1475019904,"201051344001135","219011344069620",0.00,14.30,0,296.66,302.07,0.0,0.0,0.000,560200.9,560200.9,2626,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1475019959,1055785.00
09/27/2016 19:45,2,0.000,ALERT,211.25,300.27,59.970,1475019904,"201051344000594","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,571220.0,571220.0,2634,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1475019960,1055786.00
09/27/2016 19:45,2,0.000,ALERT,211.25,298.47,59.965,1475019904,"201051344001203","219011344069620",0.00,14.30,0,296.66,303.28,0.0,0.0,0.000,568434.1,568434.1,2635,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1475019963,1055787.00
09/27/2016 19:45,2,0.000,ALERT,210.12,298.17,59.970,1475019904,"274151322000054","219011344069620",0.00,16.30,0,295.46,300.27,0.0,0.0,0.000,805126.1,805126.1,2610,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1475019965,1055788.00
09/27/2016 19:45,2,0.000,ALERT,211.70,299.07,59.965,1475019904,"201051344000867","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,558478.4,558478.4,2638,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1475019966,1055789.00
09/27/2016 19:45,2,0.000,ALERT,211.25,299.37,59.965,1475019904,"201051344001093","219011344069620",0.00,14.70,0,296.66,302.07,0.0,0.0,0.000,565000.4,565000.4,2639,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1475019968,1055790.00
09/27/2016 19:45,2,0.000,ALERT,211.48,299.67,59.965,1475019904,"201051344000900","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,575298.5,575298.5,2643,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1475019970,1055791.00
09/27/2016 19:45,2,0.000,ALERT,211.70,299.37,59.970,1475019904,"201051344000648","219011344069620",0.00,13.30,0,297.57,302.98,0.0,0.0,0.000,563916.9,563916.9,2633,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1475019972,1055792.00
09/27/2016 19:45,2,0.000,ALERT,211.70,300.27,59.970,1475019904,"201051344000569","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,575259.9,575259.9,2636,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1475019974,1055793.00
09/27/2016 19:45,2,0.000,ALERT,211.70,299.97,59.965,1475019904,"201051344000983","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,567818.6,567818.6,2643,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1475019975,1055794.00
09/27/2016 19:45,2,0.000,ALERT,211.48,299.37,59.970,1475019904,"201051344001158","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,559324.6,559324.6,2636,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1475019977,1055795.00
09/27/2016 19:45,2,0.000,ALERT,211.93,299.97,59.928,1475019904,"201051344000576","219011344069620",0.00,13.30,0,297.87,303.28,0.0,0.0,0.000,566895.8,566895.8,2642,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1475019979,1055796.00
09/27/2016 19:45,2,0.000,ALERT,210.57,296.96,59.965,1475019904,"274151322000087","219011344069620",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,777135.2,777135.2,2650,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1475019981,1055797.00
09/27/2016 20:00,2,0.000,ALERT,211.48,298.77,59.986,1475020804,"201051344000645","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,566361.2,566361.2,2641,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020806,1055798.00
09/27/2016 20:00,2,0.000,ALERT,210.80,298.17,60.028,1475020804,"274151322000085","219011344069620",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,804661.0,804661.0,2615,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475020808,1055799.00
09/27/2016 20:00,2,0.000,ALERT,211.48,298.77,59.986,1475020804,"201051344000633","219011344069620",0.00,13.70,0,295.76,301.17,0.0,0.0,0.000,558004.5,558004.5,2641,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020810,1055800.00
09/27/2016 20:00,2,0.000,ALERT,211.25,298.77,59.986,1475020804,"201051344000469","219011344069620",0.00,12.70,0,296.66,301.17,0.0,0.0,0.000,560644.1,560644.1,2644,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020812,1055801.00
09/27/2016 20:00,2,0.000,ALERT,210.80,299.07,59.986,1475020804,"201051344000646","219011344069620",0.00,14.00,0,296.66,300.57,0.0,0.0,0.000,561098.0,561098.0,2635,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020814,1055802.00
09/27/2016 20:00,2,0.000,ALERT,210.35,297.87,59.986,1475020804,"274151322000052","219011344069620",0.00,15.50,0,295.76,300.27,0.0,0.0,0.000,827443.5,827443.5,2622,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020815,1055803.00
09/27/2016 20:00,2,0.000,ALERT,211.25,299.37,60.028,1475020804,"201051344000585","219011344069620",0.00,14.30,0,296.96,300.87,0.0,0.0,0.000,571231.8,571231.8,2640,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020817,1055804.00
09/27/2016 20:00,2,0.000,ALERT,211.03,299.37,59.986,1475020804,"201051344001230","219011344069620",0.00,14.00,0,297.57,300.87,0.0,0.0,0.000,563982.5,563982.5,2643,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020819,1055805.00
09/27/2016 20:00,2,0.000,ALERT,211.48,299.67,59.986,1475020804,"201051344000582","219011344069620",0.00,14.00,0,298.17,301.17,0.0,0.0,0.000,556754.6,556754.6,2634,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020821,1055806.00
09/27/2016 20:00,2,0.000,ALERT,210.80,299.07,59.986,1475020804,"201051344000955","219011344069620",0.00,14.30,0,296.96,300.57,0.0,0.0,0.000,570864.4,570864.4,2633,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020823,1055807.00
09/27/2016 20:00,2,0.000,ALERT,210.57,297.87,59.981,1475020804,"274151322000094","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,681397.5,681397.5,2679,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020825,1055808.00
09/27/2016 20:00,2,0.000,ALERT,211.03,299.67,59.986,1475020804,"201051344000579","219011344069620",0.00,14.00,0,298.47,302.37,0.0,0.0,0.000,575091.0,575091.0,2632,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020826,1055809.00
09/27/2016 20:00,2,0.000,ALERT,211.03,299.67,59.954,1475020804,"201051344000890","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,568105.0,568105.0,2634,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475020828,1055810.00
09/27/2016 20:00,2,0.000,ALERT,211.25,299.07,60.018,1475020804,"201051344000438","219011344069620",0.00,14.00,0,297.57,301.17,0.0,0.0,0.000,569540.6,569540.6,2637,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475020830,1055811.00
09/27/2016 20:00,2,0.000,ALERT,211.25,298.47,59.981,1475020804,"201051344000417","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,560515.5,560515.5,2638,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020832,1055812.00
09/27/2016 20:00,2,0.000,ALERT,211.03,298.77,60.012,1475020804,"274151322000083","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,819882.2,819882.2,2625,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020834,1055813.00
09/27/2016 20:00,2,0.000,ALERT,211.48,298.77,59.970,1475020804,"274151322000076","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,875274.8,875274.8,2634,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020835,1055814.00
09/27/2016 20:00,2,0.000,ALERT,211.25,299.97,59.975,1475020804,"201051344000868","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,559406.5,559406.5,2639,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475020837,1055815.00
09/27/2016 20:00,2,0.000,ALERT,210.80,299.37,59.975,1475020804,"274151322000095","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,866436.3,866436.3,2637,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020839,1055816.00
09/27/2016 20:00,2,0.000,ALERT,211.03,299.07,59.970,1475020804,"201051344000988","219011344069620",0.00,13.70,0,295.16,301.47,0.0,0.0,0.000,538309.0,538309.0,2629,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020841,1055817.00
09/27/2016 20:00,2,0.000,ALERT,211.03,298.47,59.970,1475020804,"201051344001025","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,569803.0,569803.0,2633,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020843,1055818.00
09/27/2016 20:00,2,0.000,ALERT,211.03,299.37,59.965,1475020804,"201051344000458","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,566784.6,566784.6,2642,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020845,1055819.00
09/27/2016 20:00,2,0.000,ALERT,211.70,299.07,59.954,1475020804,"201051344000853","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,566076.2,566076.2,2650,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020846,1055820.00
09/27/2016 20:00,2,0.000,ALERT,211.70,299.37,59.970,1475020804,"201051344000685","219011344069620",0.00,14.30,0,296.66,300.87,0.0,0.0,0.000,568696.7,568696.7,2642,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020848,1055821.00
09/27/2016 20:00,2,0.000,ALERT,211.48,298.77,59.965,1475020804,"201051344000917","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,565623.7,565623.7,2638,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020850,1055822.00
09/27/2016 20:00,2,0.000,ALERT,211.48,299.37,59.970,1475020804,"201051344001145","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,570845.6,570845.6,2640,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020852,1055823.00
09/27/2016 20:00,2,0.000,ALERT,211.48,298.47,59.954,1475020804,"201051344000651","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,564050.5,564050.5,2632,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020853,1055824.00
09/27/2016 20:00,2,0.000,ALERT,210.35,298.17,59.959,1475020804,"274151322000088","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,788927.1,788927.1,2618,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020855,1055825.00
09/27/2016 20:00,2,0.000,ALERT,211.25,297.57,59.965,1475020804,"274151322000068","219011344069620",0.00,15.80,0,295.16,299.07,0.0,0.0,0.000,681923.7,681923.7,2680,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020857,1055826.00
09/27/2016 20:00,2,0.000,ALERT,211.03,299.37,59.975,1475020804,"201051344001135","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,560200.9,560200.9,2628,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475020859,1055827.00
09/27/2016 20:00,2,0.000,ALERT,211.03,299.97,59.970,1475020804,"201051344000594","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,571220.0,571220.0,2636,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475020861,1055828.00
09/27/2016 20:00,2,0.000,ALERT,211.48,299.07,59.949,1475020804,"201051344001203","219011344069620",0.00,14.00,0,296.96,302.37,0.0,0.0,0.000,568434.1,568434.1,2637,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020862,1055829.00
09/27/2016 20:00,2,0.000,ALERT,210.57,298.77,59.938,1475020804,"274151322000054","219011344069620",0.00,15.80,0,295.76,300.57,0.0,0.0,0.000,805126.1,805126.1,2612,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020864,1055830.00
09/27/2016 20:00,2,0.000,ALERT,211.48,298.77,59.970,1475020804,"201051344000867","219011344069620",0.00,14.30,0,296.96,302.07,0.0,0.0,0.000,558478.4,558478.4,2640,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020866,1055831.00
09/27/2016 20:00,2,0.000,ALERT,211.25,299.37,59.965,1475020804,"201051344001093","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,565000.4,565000.4,2641,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020868,1055832.00
09/27/2016 20:00,2,0.000,ALERT,211.03,299.07,59.970,1475020804,"201051344000900","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,575298.5,575298.5,2645,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020870,1055833.00
09/27/2016 20:00,2,0.000,ALERT,211.48,298.77,59.965,1475020804,"201051344000648","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,563916.9,563916.9,2635,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475020872,1055834.00
09/27/2016 20:00,2,0.000,ALERT,211.25,299.97,59.970,1475020804,"201051344000569","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,575259.9,575259.9,2638,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020874,1055835.00
09/27/2016 20:00,2,0.000,ALERT,211.25,299.67,59.970,1475020804,"201051344000983","219011344069620",0.00,13.70,0,298.17,302.07,0.0,0.0,0.000,567818.6,567818.6,2645,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020876,1055836.00
09/27/2016 20:00,2,0.000,ALERT,211.25,299.07,59.981,1475020804,"201051344001158","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,559324.6,559324.6,2638,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020877,1055837.00
09/27/2016 20:00,2,0.000,ALERT,211.70,299.67,59.981,1475020804,"201051344000576","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,566895.8,566895.8,2644,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475020879,1055838.00
09/27/2016 20:00,2,0.000,ALERT,210.80,296.96,59.981,1475020804,"274151322000087","219011344069620",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,777135.2,777135.2,2652,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475020881,1055839.00
09/27/2016 20:15,2,0.000,ALERT,212.61,300.27,59.986,1475021704,"201051344000645","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,566361.2,566361.2,2643,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475021706,1055840.00
09/27/2016 20:15,2,0.000,ALERT,211.48,299.07,59.981,1475021704,"274151322000085","219011344069620",0.00,15.30,0,296.06,301.47,0.0,0.0,0.000,804661.0,804661.0,2617,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475021708,1055841.00
09/27/2016 20:15,2,0.000,ALERT,212.61,300.27,59.991,1475021704,"201051344000633","219011344069620",0.00,13.30,0,295.76,301.47,0.0,0.0,0.000,558004.5,558004.5,2643,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021709,1055842.00
09/27/2016 20:15,2,0.000,ALERT,212.38,300.27,59.991,1475021704,"201051344000469","219011344069620",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,560644.1,560644.1,2646,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021711,1055843.00
09/27/2016 20:15,2,0.000,ALERT,211.70,300.27,59.986,1475021704,"201051344000646","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,561098.0,561098.0,2637,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021713,1055844.00
09/27/2016 20:15,2,0.000,ALERT,211.25,299.67,59.981,1475021704,"274151322000052","219011344069620",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,827443.5,827443.5,2624,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021715,1055845.00
09/27/2016 20:15,2,0.000,ALERT,212.16,300.87,59.996,1475021704,"201051344000585","219011344069620",0.00,14.00,0,296.36,301.77,0.0,0.0,0.000,571231.8,571231.8,2642,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021716,1055846.00
09/27/2016 20:15,2,0.000,ALERT,211.93,300.87,59.986,1475021704,"201051344001230","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,563982.5,563982.5,2645,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021718,1055847.00
09/27/2016 20:15,2,0.000,ALERT,212.38,300.87,59.954,1475021704,"201051344000582","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,556754.6,556754.6,2636,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021720,1055848.00
09/27/2016 20:15,2,0.000,ALERT,211.70,300.27,59.986,1475021704,"201051344000955","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,570864.4,570864.4,2635,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475021722,1055849.00
09/27/2016 20:15,2,0.000,ALERT,211.25,298.47,59.986,1475021704,"274151322000094","219011344069620",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,681397.5,681397.5,2681,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021724,1055850.00
09/27/2016 20:15,2,0.000,ALERT,212.16,301.17,60.023,1475021704,"201051344000579","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,575091.0,575091.0,2634,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021725,1055851.00
09/27/2016 20:15,2,0.000,ALERT,211.93,301.17,59.991,1475021704,"201051344000890","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,568105.0,568105.0,2636,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021727,1055852.00
09/27/2016 20:15,2,0.000,ALERT,212.16,300.27,59.981,1475021704,"201051344000438","219011344069620",0.00,14.00,0,297.26,302.07,0.0,0.0,0.000,569540.6,569540.6,2639,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021729,1055853.00
09/27/2016 20:15,2,0.000,ALERT,212.16,299.67,59.986,1475021704,"201051344000417","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,560515.5,560515.5,2640,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021731,1055854.00
09/27/2016 20:15,2,0.000,ALERT,211.48,299.07,59.986,1475021704,"274151322000083","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,819882.2,819882.2,2627,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021733,1055855.00
09/27/2016 20:15,2,0.000,ALERT,211.93,299.37,59.975,1475021704,"274151322000076","219011344069620",0.00,15.00,0,296.06,301.47,0.0,0.0,0.000,875274.8,875274.8,2636,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475021734,1055856.00
09/27/2016 20:15,2,0.000,ALERT,212.16,301.17,59.981,1475021704,"201051344000868","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,559406.5,559406.5,2641,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475021736,1055857.00
09/27/2016 20:15,2,0.000,ALERT,211.25,299.97,59.965,1475021704,"274151322000095","219011344069620",0.00,14.70,0,297.26,302.07,0.0,0.0,0.000,866436.3,866436.3,2639,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021738,1055858.00
09/27/2016 20:15,2,0.000,ALERT,211.93,300.57,59.970,1475021704,"201051344000988","219011344069620",0.00,13.70,0,295.16,301.47,0.0,0.0,0.000,538309.0,538309.0,2631,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021740,1055859.00
09/27/2016 20:15,2,0.000,ALERT,211.70,299.67,59.975,1475021704,"201051344001025","219011344069620",0.00,13.70,0,296.66,302.07,0.0,0.0,0.000,569803.0,569803.0,2635,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021742,1055860.00
09/27/2016 20:15,2,0.000,ALERT,211.93,300.57,60.007,1475021704,"201051344000458","219011344069620",0.00,14.30,0,297.57,302.68,0.0,0.0,0.000,566784.6,566784.6,2644,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021744,1055861.00
09/27/2016 20:15,2,0.000,ALERT,212.83,300.27,59.981,1475021704,"201051344000853","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,566076.2,566076.2,2652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475021746,1055862.00
09/27/2016 20:15,2,0.000,ALERT,212.16,300.27,59.975,1475021704,"201051344000685","219011344069620",0.00,14.00,0,297.26,301.77,0.0,0.0,0.000,568696.7,568696.7,2644,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021747,1055863.00
09/27/2016 20:15,2,0.000,ALERT,212.16,299.97,59.975,1475021704,"201051344000917","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,565623.7,565623.7,2640,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021749,1055864.00
09/27/2016 20:15,2,0.000,ALERT,212.16,300.57,59.981,1475021704,"201051344001145","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,570845.6,570845.6,2642,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021751,1055865.00
09/27/2016 20:15,2,0.000,ALERT,211.93,299.37,59.986,1475021704,"201051344000651","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,564050.5,564050.5,2634,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021753,1055866.00
09/27/2016 20:15,2,0.000,ALERT,211.03,299.07,59.981,1475021704,"274151322000088","219011344069620",0.00,15.30,0,296.06,300.57,0.0,0.0,0.000,788927.1,788927.1,2620,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021754,1055867.00
09/27/2016 20:15,2,0.000,ALERT,211.93,297.87,59.986,1475021704,"274151322000068","219011344069620",0.00,15.50,0,295.46,300.27,0.0,0.0,0.000,681923.7,681923.7,2682,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021756,1055868.00
09/27/2016 20:15,2,0.000,ALERT,211.70,300.27,60.012,1475021704,"201051344001135","219011344069620",0.00,13.70,0,297.26,302.07,0.0,0.0,0.000,560200.9,560200.9,2630,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021758,1055869.00
09/27/2016 20:15,2,0.000,ALERT,211.70,300.87,59.954,1475021704,"201051344000594","219011344069620",0.00,14.00,0,297.26,302.37,0.0,0.0,0.000,571220.0,571220.0,2638,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021760,1055870.00
09/27/2016 20:15,2,0.000,ALERT,211.93,299.97,59.959,1475021704,"201051344001203","219011344069620",0.00,14.00,0,297.57,303.28,0.0,0.0,0.000,568434.1,568434.1,2639,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021762,1055871.00
09/27/2016 20:15,2,0.000,ALERT,211.48,299.07,59.991,1475021704,"274151322000054","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,805126.1,805126.1,2614,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021763,1055872.00
09/27/2016 20:15,2,0.000,ALERT,212.38,300.57,59.965,1475021704,"201051344000867","219011344069620",0.00,14.00,0,296.66,302.07,0.0,0.0,0.000,558478.4,558478.4,2642,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475021765,1055873.00
09/27/2016 20:15,2,0.000,ALERT,211.93,300.27,59.991,1475021704,"201051344001093","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,565000.4,565000.4,2643,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021767,1055874.00
09/27/2016 20:15,2,0.000,ALERT,211.93,300.87,60.018,1475021704,"201051344000900","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,575298.5,575298.5,2647,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475021769,1055875.00
09/27/2016 20:15,2,0.000,ALERT,212.16,299.67,59.986,1475021704,"201051344000648","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,563916.9,563916.9,2637,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021771,1055876.00
09/27/2016 20:15,2,0.000,ALERT,212.16,300.87,59.991,1475021704,"201051344000569","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,575259.9,575259.9,2640,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021772,1055877.00
09/27/2016 20:15,2,0.000,ALERT,211.93,300.27,59.981,1475021704,"201051344000983","219011344069620",0.00,13.70,0,297.57,302.37,0.0,0.0,0.000,567818.6,567818.6,2647,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021774,1055878.00
09/27/2016 20:15,2,0.000,ALERT,212.16,300.27,60.002,1475021704,"201051344001158","219011344069620",0.00,13.30,0,296.06,301.47,0.0,0.0,0.000,559324.6,559324.6,2640,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021776,1055879.00
09/27/2016 20:15,2,0.000,ALERT,212.38,300.87,60.034,1475021704,"201051344000576","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,566895.8,566895.8,2646,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021778,1055880.00
09/27/2016 20:15,2,0.000,ALERT,211.48,298.17,59.986,1475021704,"274151322000087","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,777135.2,777135.2,2654,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475021780,1055881.00
09/27/2016 20:30,2,0.000,ALERT,212.38,300.27,59.970,1475022603,"201051344000645","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,566361.2,566361.2,2645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022605,1055882.00
09/27/2016 20:30,2,0.000,ALERT,211.48,299.97,59.970,1475022603,"274151322000085","219011344069620",0.00,15.00,0,296.66,300.87,0.0,0.0,0.000,804661.0,804661.0,2619,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022607,1055883.00
09/27/2016 20:30,2,0.000,ALERT,212.16,299.67,59.970,1475022603,"201051344000633","219011344069620",0.00,13.30,0,296.66,301.77,0.0,0.0,0.000,558004.5,558004.5,2645,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475022609,1055884.00
09/27/2016 20:30,2,0.000,ALERT,211.93,300.27,59.970,1475022603,"201051344000469","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,560644.1,560644.1,2648,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022611,1055885.00
09/27/2016 20:30,2,0.000,ALERT,211.25,299.67,59.970,1475022603,"201051344000646","219011344069620",0.00,13.70,0,297.57,301.77,0.0,0.0,0.000,561098.0,561098.0,2639,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475022612,1055886.00
09/27/2016 20:30,2,0.000,ALERT,211.25,299.67,59.959,1475022603,"274151322000052","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,827443.5,827443.5,2626,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022614,1055887.00
09/27/2016 20:30,2,0.000,ALERT,211.93,300.57,59.981,1475022603,"201051344000585","219011344069620",0.00,14.00,0,298.17,302.07,0.0,0.0,0.000,571231.8,571231.8,2644,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022616,1055888.00
09/27/2016 20:30,2,0.000,ALERT,211.48,300.27,59.965,1475022603,"201051344001230","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,563982.5,563982.5,2647,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475022618,1055889.00
09/27/2016 20:30,2,0.000,ALERT,212.16,300.87,59.965,1475022603,"201051344000582","219011344069620",0.00,13.70,0,299.07,302.37,0.0,0.0,0.000,556754.6,556754.6,2638,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022620,1055890.00
09/27/2016 20:30,2,0.000,ALERT,211.25,299.97,59.991,1475022603,"201051344000955","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,570864.4,570864.4,2637,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475022621,1055891.00
09/27/2016 20:30,2,0.000,ALERT,211.48,299.37,59.965,1475022603,"274151322000094","219011344069620",0.00,14.70,0,296.36,300.27,0.0,0.0,0.000,681397.5,681397.5,2683,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022623,1055892.00
09/27/2016 20:30,2,0.000,ALERT,211.70,300.57,59.938,1475022603,"201051344000579","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,575091.0,575091.0,2636,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022625,1055893.00
