ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 20:30,2,0.000,ALERT,211.48,300.27,59.970,1475022603,"201051344000890","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,568105.0,568105.0,2638,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022627,1055894.00
09/27/2016 20:30,2,0.000,ALERT,211.70,299.97,59.970,1475022603,"201051344000438","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,569540.6,569540.6,2641,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022629,1055895.00
09/27/2016 20:30,2,0.000,ALERT,211.70,299.67,59.970,1475022603,"201051344000417","219011344069620",0.00,14.00,0,298.17,301.47,0.0,0.0,0.000,560515.5,560515.5,2642,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022630,1055896.00
09/27/2016 20:30,2,0.000,ALERT,211.25,299.97,59.981,1475022603,"274151322000083","219011344069620",0.00,14.70,0,297.26,301.17,0.0,0.0,0.000,819882.2,819882.2,2629,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022632,1055897.00
09/27/2016 20:30,2,0.000,ALERT,211.70,299.37,59.959,1475022603,"274151322000076","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,875274.8,875274.8,2638,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022634,1055898.00
09/27/2016 20:30,2,0.000,ALERT,211.70,300.87,59.975,1475022603,"201051344000868","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,559406.5,559406.5,2643,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022636,1055899.00
09/27/2016 20:30,2,0.000,ALERT,211.25,300.87,59.965,1475022603,"274151322000095","219011344069620",0.00,14.30,0,297.87,301.77,0.0,0.0,0.000,866436.3,866436.3,2641,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475022638,1055900.00
09/27/2016 20:30,2,0.000,ALERT,211.70,299.97,59.949,1475022603,"201051344000988","219011344069620",0.00,13.70,0,295.76,301.47,0.0,0.0,0.000,538309.0,538309.0,2633,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022640,1055901.00
09/27/2016 20:30,2,0.000,ALERT,211.48,299.67,59.970,1475022603,"201051344001025","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,569803.0,569803.0,2637,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022642,1055902.00
09/27/2016 20:30,2,0.000,ALERT,211.70,300.27,59.996,1475022603,"201051344000458","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,566784.6,566784.6,2646,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475022644,1055903.00
09/27/2016 20:30,2,0.000,ALERT,212.38,300.27,59.922,1475022603,"201051344000853","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,566076.2,566076.2,2654,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022646,1055904.00
09/27/2016 20:30,2,0.000,ALERT,211.93,300.27,59.970,1475022603,"201051344000685","219011344069620",0.00,14.00,0,298.47,302.07,0.0,0.0,0.000,568696.7,568696.7,2646,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475022647,1055905.00
09/27/2016 20:30,2,0.000,ALERT,211.70,299.37,59.970,1475022603,"201051344000917","219011344069620",0.00,14.70,0,296.96,301.17,0.0,0.0,0.000,565623.7,565623.7,2642,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022649,1055906.00
09/27/2016 20:30,2,0.000,ALERT,211.93,300.27,59.981,1475022603,"201051344001145","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,570845.6,570845.6,2644,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022651,1055907.00
09/27/2016 20:30,2,0.000,ALERT,211.70,299.37,59.975,1475022603,"201051344000651","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,564050.5,564050.5,2636,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022653,1055908.00
09/27/2016 20:30,2,0.000,ALERT,211.03,299.97,59.991,1475022603,"274151322000088","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,788927.1,788927.1,2622,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022655,1055909.00
09/27/2016 20:30,2,0.000,ALERT,211.93,298.77,59.970,1475022603,"274151322000068","219011344069620",0.00,15.30,0,296.36,299.97,0.0,0.0,0.000,681923.7,681923.7,2684,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022657,1055910.00
09/27/2016 20:30,2,0.000,ALERT,211.25,299.67,59.965,1475022603,"201051344001135","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,560200.9,560200.9,2632,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022659,1055911.00
09/27/2016 20:30,2,0.000,ALERT,211.48,300.87,59.970,1475022603,"201051344000594","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,571220.0,571220.0,2640,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022660,1055912.00
09/27/2016 20:30,2,0.000,ALERT,211.70,299.97,59.975,1475022603,"201051344001203","219011344069620",0.00,14.00,0,298.47,303.58,0.0,0.0,0.000,568434.1,568434.1,2641,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022662,1055913.00
09/27/2016 20:30,2,0.000,ALERT,211.25,299.67,59.965,1475022603,"274151322000054","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,805126.1,805126.1,2616,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022664,1055914.00
09/27/2016 20:30,2,0.000,ALERT,211.93,299.97,59.975,1475022603,"201051344000867","219011344069620",0.00,14.30,0,298.17,302.37,0.0,0.0,0.000,558478.4,558478.4,2644,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022666,1055915.00
09/27/2016 20:30,2,0.000,ALERT,211.70,299.97,59.959,1475022603,"201051344001093","219011344069620",0.00,14.30,0,298.47,301.77,0.0,0.0,0.000,565000.4,565000.4,2645,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022667,1055916.00
09/27/2016 20:30,2,0.000,ALERT,211.48,299.97,59.965,1475022603,"201051344000900","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,575298.5,575298.5,2649,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022669,1055917.00
09/27/2016 20:30,2,0.000,ALERT,211.93,299.67,59.928,1475022603,"201051344000648","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,563916.9,563916.9,2639,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475022671,1055918.00
09/27/2016 20:30,2,0.000,ALERT,211.70,300.57,59.970,1475022603,"201051344000569","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,575259.9,575259.9,2642,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022673,1055919.00
09/27/2016 20:30,2,0.000,ALERT,211.70,300.57,59.975,1475022603,"201051344000983","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,567818.6,567818.6,2649,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475022675,1055920.00
09/27/2016 20:30,2,0.000,ALERT,211.70,299.97,59.959,1475022603,"201051344001158","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,559324.6,559324.6,2642,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022677,1055921.00
09/27/2016 20:30,2,0.000,ALERT,212.16,300.87,59.965,1475022603,"201051344000576","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,566895.8,566895.8,2648,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475022678,1055922.00
09/27/2016 20:30,2,0.000,ALERT,211.48,299.37,59.954,1475022603,"274151322000087","219011344069620",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,777135.2,777135.2,2656,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475022680,1055923.00
09/27/2016 20:45,2,0.000,ALERT,212.16,300.57,59.975,1475023504,"201051344000645","219011344069620",0.00,14.00,0,298.17,302.37,0.0,0.0,0.000,566361.2,566361.2,2647,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023506,1055924.00
09/27/2016 20:45,2,0.000,ALERT,211.48,299.67,59.965,1475023504,"274151322000085","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,804661.0,804661.0,2621,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023508,1055925.00
09/27/2016 20:45,2,0.000,ALERT,212.38,300.57,59.938,1475023504,"201051344000633","219011344069620",0.00,13.30,0,296.36,301.77,0.0,0.0,0.000,558004.5,558004.5,2647,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023509,1055926.00
09/27/2016 20:45,2,0.000,ALERT,211.93,300.57,60.007,1475023504,"201051344000469","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,560644.1,560644.1,2650,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023511,1055927.00
09/27/2016 20:45,2,0.000,ALERT,211.25,300.27,59.975,1475023504,"201051344000646","219011344069620",0.00,13.70,0,296.96,310.19,0.0,0.0,0.000,561098.0,561098.0,2641,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023513,1055928.00
09/27/2016 20:45,2,0.000,ALERT,210.80,299.97,59.970,1475023504,"274151322000052","219011344069620",0.00,15.00,0,297.26,302.37,0.0,0.0,0.000,827443.5,827443.5,2628,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023515,1055929.00
09/27/2016 20:45,2,0.000,ALERT,211.70,300.57,60.002,1475023504,"201051344000585","219011344069620",0.00,14.00,0,297.87,310.19,0.0,0.0,0.000,571231.8,571231.8,2646,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023517,1055930.00
09/27/2016 20:45,2,0.000,ALERT,211.25,300.57,59.944,1475023504,"201051344001230","219011344069620",0.00,13.70,0,298.47,311.39,0.0,0.0,0.000,563982.5,563982.5,2649,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023519,1055931.00
09/27/2016 20:45,2,0.000,ALERT,212.16,301.17,59.975,1475023504,"201051344000582","219011344069620",0.00,13.70,0,299.07,311.39,0.0,0.0,0.000,556754.6,556754.6,2640,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475023520,1055932.00
09/27/2016 20:45,2,0.000,ALERT,211.25,300.27,59.970,1475023504,"201051344000955","219011344069620",0.00,14.00,0,298.17,310.49,0.0,0.0,0.000,570864.4,570864.4,2639,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023522,1055933.00
09/27/2016 20:45,2,0.000,ALERT,211.03,298.47,59.965,1475023504,"274151322000094","219011344069620",0.00,14.30,0,297.26,301.47,0.0,0.0,0.000,681397.5,681397.5,2685,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023524,1055934.00
09/27/2016 20:45,2,0.000,ALERT,211.48,300.87,59.970,1475023504,"201051344000579","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,575091.0,575091.0,2638,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475023526,1055935.00
09/27/2016 20:45,2,0.000,ALERT,211.25,300.57,59.970,1475023504,"201051344000890","219011344069620",0.00,14.00,0,298.47,312.29,0.0,0.0,0.000,568105.0,568105.0,2640,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475023528,1055936.00
09/27/2016 20:45,2,0.000,ALERT,211.70,300.57,59.959,1475023504,"201051344000438","219011344069620",0.00,13.70,0,298.17,311.09,0.0,0.0,0.000,569540.6,569540.6,2643,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023529,1055937.00
09/27/2016 20:45,2,0.000,ALERT,211.70,299.97,60.012,1475023504,"201051344000417","219011344069620",0.00,14.00,0,297.57,310.19,0.0,0.0,0.000,560515.5,560515.5,2644,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023531,1055938.00
09/27/2016 20:45,2,0.000,ALERT,211.03,299.37,59.944,1475023504,"274151322000083","219011344069620",0.00,14.70,0,297.87,302.37,0.0,0.0,0.000,819882.2,819882.2,2631,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023533,1055939.00
09/27/2016 20:45,2,0.000,ALERT,211.70,299.07,59.970,1475023504,"274151322000076","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,875274.8,875274.8,2640,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023535,1055940.00
09/27/2016 20:45,2,0.000,ALERT,211.48,300.57,59.917,1475023504,"201051344000868","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,559406.5,559406.5,2645,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475023537,1055941.00
09/27/2016 20:45,2,0.000,ALERT,211.25,300.57,59.965,1475023504,"274151322000095","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,866436.3,866436.3,2643,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475023538,1055942.00
09/27/2016 20:45,2,0.000,ALERT,211.70,300.27,59.981,1475023504,"201051344000988","219011344069620",0.00,13.70,0,295.76,302.07,0.0,0.0,0.000,538309.0,538309.0,2635,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023540,1055943.00
09/27/2016 20:45,2,0.000,ALERT,211.70,299.97,59.986,1475023504,"201051344001025","219011344069620",0.00,13.30,0,297.87,310.79,0.0,0.0,0.000,569803.0,569803.0,2639,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023542,1055944.00
09/27/2016 20:45,2,0.000,ALERT,211.70,300.57,59.975,1475023504,"201051344000458","219011344069620",0.00,14.30,0,298.47,302.98,0.0,0.0,0.000,566784.6,566784.6,2648,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023544,1055945.00
09/27/2016 20:45,2,0.000,ALERT,212.16,300.27,59.975,1475023504,"201051344000853","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,566076.2,566076.2,2656,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023546,1055946.00
09/27/2016 20:45,2,0.000,ALERT,212.38,300.87,59.970,1475023504,"201051344000685","219011344069620",0.00,14.00,0,298.17,311.39,0.0,0.0,0.000,568696.7,568696.7,2648,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475023547,1055947.00
09/27/2016 20:45,2,0.000,ALERT,212.16,300.57,60.007,1475023504,"201051344000917","219011344069620",0.00,14.70,0,296.66,309.59,0.0,0.0,0.000,565623.7,565623.7,2644,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023549,1055948.00
09/27/2016 20:45,2,0.000,ALERT,212.16,300.87,59.970,1475023504,"201051344001145","219011344069620",0.00,13.70,0,298.47,311.99,0.0,0.0,0.000,570845.6,570845.6,2646,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023551,1055949.00
09/27/2016 20:45,2,0.000,ALERT,212.16,300.27,59.970,1475023504,"201051344000651","219011344069620",0.00,13.00,0,297.57,309.89,0.0,0.0,0.000,564050.5,564050.5,2638,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475023553,1055950.00
09/27/2016 20:45,2,0.000,ACTIVE_NO_POWER,210.80,299.67,59.959,1475023504,"274151322000088","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,788927.1,788927.1,2624,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1475023555,1055951.00
09/27/2016 20:45,2,0.000,ALERT,211.93,298.77,59.975,1475023504,"274151322000068","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,681923.7,681923.7,2686,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023557,1055952.00
09/27/2016 20:45,2,0.000,ALERT,211.48,300.27,59.965,1475023504,"201051344001135","219011344069620",0.00,13.70,0,298.17,310.79,0.0,0.0,0.000,560200.9,560200.9,2634,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023558,1055953.00
09/27/2016 20:45,2,0.000,ALERT,211.48,301.17,59.928,1475023504,"201051344000594","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,571220.0,571220.0,2642,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475023560,1055954.00
09/27/2016 20:45,2,0.000,ALERT,211.93,300.57,59.970,1475023504,"201051344001203","219011344069620",0.00,13.70,0,298.17,311.69,0.0,0.0,0.000,568434.1,568434.1,2643,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023562,1055955.00
09/27/2016 20:45,2,0.000,ALERT,211.25,299.67,59.965,1475023504,"274151322000054","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,805126.1,805126.1,2618,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023564,1055956.00
09/27/2016 20:45,2,0.000,ALERT,212.16,300.57,59.965,1475023504,"201051344000867","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,558478.4,558478.4,2646,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475023565,1055957.00
09/27/2016 20:45,2,0.000,ALERT,211.93,300.87,59.970,1475023504,"201051344001093","219011344069620",0.00,14.30,0,298.17,309.89,0.0,0.0,0.000,565000.4,565000.4,2647,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023567,1055958.00
09/27/2016 20:45,2,0.000,ALERT,211.70,300.57,59.933,1475023504,"201051344000900","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,575298.5,575298.5,2651,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023569,1055959.00
09/27/2016 20:45,2,0.000,ALERT,211.93,299.97,59.970,1475023504,"201051344000648","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,563916.9,563916.9,2641,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023571,1055960.00
09/27/2016 20:45,2,0.000,ALERT,211.70,300.87,59.954,1475023504,"201051344000569","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,575259.9,575259.9,2644,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475023573,1055961.00
09/27/2016 20:45,2,0.000,ALERT,211.70,300.57,59.938,1475023504,"201051344000983","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,567818.6,567818.6,2651,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023575,1055962.00
09/27/2016 20:45,2,0.000,ALERT,211.70,300.27,59.970,1475023504,"201051344001158","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,559324.6,559324.6,2644,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475023576,1055963.00
09/27/2016 20:45,2,0.000,ALERT,211.93,300.57,59.959,1475023504,"201051344000576","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,566895.8,566895.8,2650,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023578,1055964.00
09/27/2016 20:45,2,0.000,ALERT,211.03,298.17,59.938,1475023504,"274151322000087","219011344069620",0.00,15.50,0,296.96,301.47,0.0,0.0,0.000,777135.2,777135.2,2658,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475023580,1055965.00
09/27/2016 21:00,2,0.000,ALERT,212.61,300.57,59.996,1475024403,"201051344000645","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,566361.2,566361.2,2649,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475024405,1055966.00
09/27/2016 21:00,2,0.000,ALERT,211.93,300.27,59.996,1475024403,"274151322000085","219011344069620",0.00,14.70,0,297.87,301.47,0.0,0.0,0.000,804661.0,804661.0,2623,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475024407,1055967.00
09/27/2016 21:00,2,0.000,ALERT,212.61,300.57,59.996,1475024403,"201051344000633","219011344069620",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,558004.5,558004.5,2649,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024408,1055968.00
09/27/2016 21:00,2,0.000,ALERT,212.16,300.87,59.996,1475024403,"201051344000469","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,560644.1,560644.1,2652,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475024411,1055969.00
09/27/2016 21:00,2,0.000,ALERT,211.70,301.17,60.002,1475024403,"201051344000646","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,561098.0,561098.0,2643,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024412,1055970.00
09/27/2016 21:00,2,0.000,ALERT,211.48,301.17,59.996,1475024403,"274151322000052","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,827443.5,827443.5,2630,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024414,1055971.00
09/27/2016 21:00,2,0.000,ALERT,212.38,301.47,60.028,1475024403,"201051344000585","219011344069620",0.00,14.00,0,297.87,302.37,0.0,0.0,0.000,571231.8,571231.8,2648,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024416,1055972.00
09/27/2016 21:00,2,0.000,ALERT,211.93,301.77,60.002,1475024403,"201051344001230","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,563982.5,563982.5,2651,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024418,1055973.00
09/27/2016 21:00,2,0.000,ALERT,212.61,302.07,59.996,1475024403,"201051344000582","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,556754.6,556754.6,2642,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024420,1055974.00
09/27/2016 21:00,2,0.000,ALERT,211.70,301.47,59.996,1475024403,"201051344000955","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,570864.4,570864.4,2641,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024421,1055975.00
09/27/2016 21:00,2,0.000,ALERT,211.93,299.67,59.996,1475024403,"274151322000094","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,681397.5,681397.5,2687,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024423,1055976.00
09/27/2016 21:00,2,0.000,ALERT,212.16,301.77,60.002,1475024403,"201051344000579","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,575091.0,575091.0,2640,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024425,1055977.00
09/27/2016 21:00,2,0.000,ALERT,211.93,301.47,59.991,1475024403,"201051344000890","219011344069620",0.00,14.00,0,298.77,303.58,0.0,0.0,0.000,568105.0,568105.0,2642,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475024427,1055978.00
09/27/2016 21:00,2,0.000,ALERT,212.16,300.87,59.981,1475024403,"201051344000438","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,569540.6,569540.6,2645,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475024428,1055979.00
09/27/2016 21:00,2,0.000,ALERT,212.38,300.57,60.002,1475024403,"201051344000417","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,560515.5,560515.5,2646,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024430,1055980.00
09/27/2016 21:00,2,0.000,ALERT,211.93,300.87,60.002,1475024403,"274151322000083","219011344069620",0.00,14.30,0,297.87,302.37,0.0,0.0,0.000,819882.2,819882.2,2633,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475024432,1055981.00
09/27/2016 21:00,2,0.000,ALERT,212.38,300.57,59.991,1475024403,"274151322000076","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,875274.8,875274.8,2642,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475024434,1055982.00
09/27/2016 21:00,2,0.000,ALERT,212.16,302.37,59.996,1475024403,"201051344000868","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,559406.5,559406.5,2647,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475024436,1055983.00
09/27/2016 21:00,2,0.000,ALERT,211.93,301.17,60.034,1475024403,"274151322000095","219011344069620",0.00,14.00,0,298.77,302.68,0.0,0.0,0.000,866436.3,866436.3,2645,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024438,1055984.00
09/27/2016 21:00,2,0.000,ALERT,211.93,301.17,59.996,1475024403,"201051344000988","219011344069620",0.00,13.70,0,296.06,302.07,0.0,0.0,0.000,538309.0,538309.0,2637,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024440,1055985.00
09/27/2016 21:00,2,0.000,ALERT,211.93,300.57,59.991,1475024403,"201051344001025","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,569803.0,569803.0,2641,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475024441,1055986.00
09/27/2016 21:00,2,0.000,ALERT,212.16,301.47,59.996,1475024403,"201051344000458","219011344069620",0.00,14.30,0,298.17,303.28,0.0,0.0,0.000,566784.6,566784.6,2650,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024443,1055987.00
09/27/2016 21:00,2,0.000,ALERT,212.61,301.17,59.986,1475024403,"201051344000853","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,566076.2,566076.2,2658,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024445,1055988.00
09/27/2016 21:00,2,0.000,ALERT,212.38,301.47,59.991,1475024403,"201051344000685","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,568696.7,568696.7,2650,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024447,1055989.00
09/27/2016 21:00,2,0.000,ALERT,212.16,300.87,59.991,1475024403,"201051344000917","219011344069620",0.00,14.70,0,297.57,302.07,0.0,0.0,0.000,565623.7,565623.7,2646,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024449,1055990.00
09/27/2016 21:00,2,0.000,ALERT,212.38,301.47,60.028,1475024403,"201051344001145","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,570845.6,570845.6,2648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475024451,1055991.00
09/27/2016 21:00,2,0.000,ALERT,212.16,300.57,60.002,1475024403,"201051344000651","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,564050.5,564050.5,2640,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024452,1055992.00
09/27/2016 21:00,2,0.000,ALERT,211.48,300.27,59.975,1475024403,"274151322000088","219011344069620",0.00,15.00,0,297.57,301.77,0.0,0.0,0.000,788927.1,788927.1,2625,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024454,1055993.00
09/27/2016 21:00,2,0.000,ALERT,212.38,299.67,59.986,1475024403,"274151322000068","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,681923.7,681923.7,2688,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024456,1055994.00
09/27/2016 21:00,2,0.000,ALERT,211.70,301.17,59.981,1475024403,"201051344001135","219011344069620",0.00,13.70,0,299.07,302.98,0.0,0.0,0.000,560200.9,560200.9,2636,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024458,1055995.00
09/27/2016 21:00,2,0.000,ALERT,211.70,301.77,60.023,1475024403,"201051344000594","219011344069620",0.00,13.70,0,298.47,302.98,0.0,0.0,0.000,571220.0,571220.0,2644,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024460,1055996.00
09/27/2016 21:00,2,0.000,ALERT,212.16,300.87,60.028,1475024403,"201051344001203","219011344069620",0.00,13.70,0,298.77,304.18,0.0,0.0,0.000,568434.1,568434.1,2645,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024461,1055997.00
09/27/2016 21:00,2,0.000,ALERT,211.70,300.27,59.981,1475024403,"274151322000054","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,805126.1,805126.1,2620,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024463,1055998.00
09/27/2016 21:00,2,0.000,ALERT,212.38,300.87,59.981,1475024403,"201051344000867","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,558478.4,558478.4,2648,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024465,1055999.00
09/27/2016 21:00,2,0.000,ALERT,212.16,301.17,59.986,1475024403,"201051344001093","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,565000.4,565000.4,2649,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024467,1056000.00
09/27/2016 21:00,2,0.000,ALERT,211.93,301.17,59.949,1475024403,"201051344000900","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,575298.5,575298.5,2653,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024468,1056001.00
09/27/2016 21:00,2,0.000,ALERT,212.16,300.57,59.970,1475024403,"201051344000648","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,563916.9,563916.9,2643,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024470,1056002.00
09/27/2016 21:00,2,0.000,ALERT,212.16,301.77,59.996,1475024403,"201051344000569","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,575259.9,575259.9,2646,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024472,1056003.00
09/27/2016 21:00,2,0.000,ALERT,212.16,301.47,59.986,1475024403,"201051344000983","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,567818.6,567818.6,2653,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024474,1056004.00
09/27/2016 21:00,2,0.000,ALERT,212.16,300.87,59.975,1475024403,"201051344001158","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,559324.6,559324.6,2646,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024476,1056005.00
09/27/2016 21:00,2,0.000,ALERT,212.38,301.47,59.970,1475024403,"201051344000576","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,566895.8,566895.8,2652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024477,1056006.00
09/27/2016 21:00,2,0.000,ALERT,211.93,300.27,59.965,1475024403,"274151322000087","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,777135.2,777135.2,2660,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475024479,1056007.00
09/27/2016 21:15,2,0.000,ALERT,212.83,300.87,59.938,1475025303,"201051344000645","219011344069620",0.00,14.00,0,287.95,303.28,0.0,0.0,0.000,566361.2,566361.2,2651,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025305,1056008.00
09/27/2016 21:15,2,0.000,ALERT,212.38,300.87,59.975,1475025303,"274151322000085","219011344069620",0.00,14.70,0,287.65,302.37,0.0,0.0,0.000,804661.0,804661.0,2625,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025307,1056009.00
09/27/2016 21:15,2,0.000,ALERT,213.06,301.17,59.944,1475025303,"201051344000633","219011344069620",0.00,13.30,0,286.14,302.68,0.0,0.0,0.000,558004.5,558004.5,2651,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025309,1056010.00
09/27/2016 21:15,2,0.000,ALERT,212.61,301.17,59.975,1475025303,"201051344000469","219011344069620",0.00,12.70,0,286.74,302.68,0.0,0.0,0.000,560644.1,560644.1,2654,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025311,1056011.00
09/27/2016 21:15,2,0.000,ALERT,212.16,301.17,59.970,1475025303,"201051344000646","219011344069620",0.00,13.30,0,287.05,302.98,0.0,0.0,0.000,561098.0,561098.0,2645,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025313,1056012.00
09/27/2016 21:15,2,0.000,ALERT,211.93,300.57,59.965,1475025303,"274151322000052","219011344069620",0.00,14.70,0,287.05,302.98,0.0,0.0,0.000,827443.5,827443.5,2632,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025314,1056013.00
09/27/2016 21:15,2,0.000,ALERT,212.61,301.47,59.933,1475025303,"201051344000585","219011344069620",0.00,13.70,0,287.05,302.98,0.0,0.0,0.000,571231.8,571231.8,2650,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025316,1056014.00
09/27/2016 21:15,2,0.000,ALERT,212.61,301.77,59.949,1475025303,"201051344001230","219011344069620",0.00,13.70,0,287.95,303.28,0.0,0.0,0.000,563982.5,563982.5,2653,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475025318,1056015.00
09/27/2016 21:15,2,0.000,ALERT,213.06,302.07,59.933,1475025303,"201051344000582","219011344069620",0.00,13.30,0,288.25,303.28,0.0,0.0,0.000,556754.6,556754.6,2644,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025320,1056016.00
09/27/2016 21:15,2,0.000,ALERT,212.16,301.17,59.970,1475025303,"201051344000955","219011344069620",0.00,13.70,0,287.35,302.68,0.0,0.0,0.000,570864.4,570864.4,2643,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025322,1056017.00
09/27/2016 21:15,2,0.000,ALERT,212.16,299.97,59.949,1475025303,"274151322000094","219011344069620",0.00,14.00,0,287.05,301.47,0.0,0.0,0.000,681397.5,681397.5,2689,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025323,1056018.00
09/27/2016 21:15,2,0.000,ALERT,212.61,301.77,59.970,1475025303,"201051344000579","219011344069620",0.00,13.70,0,288.55,303.88,0.0,0.0,0.000,575091.0,575091.0,2642,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025325,1056019.00
09/27/2016 21:15,2,0.000,ALERT,212.38,301.77,59.970,1475025303,"201051344000890","219011344069620",0.00,14.00,0,288.25,303.88,0.0,0.0,0.000,568105.0,568105.0,2644,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025327,1056020.00
09/27/2016 21:15,2,0.000,ALERT,212.61,301.47,60.012,1475025303,"201051344000438","219011344069620",0.00,13.30,0,287.95,302.98,0.0,0.0,0.000,569540.6,569540.6,2647,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025329,1056021.00
09/27/2016 21:15,2,0.000,ALERT,212.83,300.87,59.970,1475025303,"201051344000417","219011344069620",0.00,13.70,0,287.05,302.37,0.0,0.0,0.000,560515.5,560515.5,2648,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475025331,1056022.00
09/27/2016 21:15,2,0.000,ALERT,212.16,301.47,59.970,1475025303,"274151322000083","219011344069620",0.00,14.30,0,287.65,302.68,0.0,0.0,0.000,819882.2,819882.2,2635,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475025332,1056023.00
09/27/2016 21:15,2,0.000,ALERT,212.83,301.17,59.965,1475025303,"274151322000076","219011344069620",0.00,14.30,0,287.35,302.68,0.0,0.0,0.000,875274.8,875274.8,2644,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025334,1056024.00
09/27/2016 21:15,2,0.000,ALERT,212.38,302.07,59.959,1475025303,"201051344000868","219011344069620",0.00,13.30,0,288.85,303.88,0.0,0.0,0.000,559406.5,559406.5,2649,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025336,1056025.00
09/27/2016 21:15,2,0.000,ALERT,212.38,302.07,59.965,1475025303,"274151322000095","219011344069620",0.00,14.00,0,288.55,303.28,0.0,0.0,0.000,866436.3,866436.3,2647,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475025338,1056026.00
09/27/2016 21:15,2,0.000,ALERT,212.38,301.17,59.938,1475025303,"201051344000988","219011344069620",0.00,13.30,0,285.54,302.68,0.0,0.0,0.000,538309.0,538309.0,2639,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025340,1056027.00
09/27/2016 21:15,2,0.000,ALERT,212.38,300.87,59.965,1475025303,"201051344001025","219011344069620",0.00,13.00,0,287.05,303.28,0.0,0.0,0.000,569803.0,569803.0,2643,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025342,1056028.00
09/27/2016 21:15,2,0.000,ALERT,212.38,301.47,59.959,1475025303,"201051344000458","219011344069620",0.00,14.30,0,288.25,303.88,0.0,0.0,0.000,566784.6,566784.6,2652,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025344,1056029.00
09/27/2016 21:15,2,0.000,ALERT,213.06,301.17,59.954,1475025303,"201051344000853","219011344069620",0.00,13.30,0,288.25,303.58,0.0,0.0,0.000,566076.2,566076.2,2660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025345,1056030.00
09/27/2016 21:15,2,0.000,ALERT,213.06,301.77,59.959,1475025303,"201051344000685","219011344069620",0.00,13.70,0,287.65,302.98,0.0,0.0,0.000,568696.7,568696.7,2652,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025347,1056031.00
09/27/2016 21:15,2,0.000,ALERT,212.61,300.57,59.970,1475025303,"201051344000917","219011344069620",0.00,14.30,0,286.44,302.37,0.0,0.0,0.000,565623.7,565623.7,2648,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025349,1056032.00
09/27/2016 21:15,2,0.000,ALERT,213.06,301.77,59.965,1475025303,"201051344001145","219011344069620",0.00,13.30,0,287.95,303.58,0.0,0.0,0.000,570845.6,570845.6,2650,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025351,1056033.00
09/27/2016 21:15,2,0.000,ALERT,212.83,300.57,59.954,1475025303,"201051344000651","219011344069620",0.00,12.70,0,287.05,302.37,0.0,0.0,0.000,564050.5,564050.5,2642,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025353,1056034.00
09/27/2016 21:15,2,0.000,ALERT,211.70,300.87,59.954,1475025303,"274151322000088","219011344069620",0.00,14.70,0,287.35,302.07,0.0,0.0,0.000,788927.1,788927.1,2627,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025354,1056035.00
09/27/2016 21:15,2,0.000,ALERT,212.83,300.27,59.928,1475025303,"274151322000068","219011344069620",0.00,15.00,0,286.74,301.47,0.0,0.0,0.000,681923.7,681923.7,2690,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025356,1056036.00
09/27/2016 21:15,2,0.000,ALERT,212.38,301.47,59.965,1475025303,"201051344001135","219011344069620",0.00,13.30,0,287.95,302.98,0.0,0.0,0.000,560200.9,560200.9,2638,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025358,1056037.00
09/27/2016 21:15,2,0.000,ALERT,212.16,301.77,59.965,1475025303,"201051344000594","219011344069620",0.00,13.70,0,287.65,303.58,0.0,0.0,0.000,571220.0,571220.0,2646,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475025360,1056038.00
