ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 21:15,2,0.000,ALERT,212.61,300.87,59.959,1475025303,"201051344001203","219011344069620",0.00,13.30,0,287.35,304.48,0.0,0.0,0.000,568434.1,568434.1,2647,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475025362,1056039.00
09/27/2016 21:15,2,0.000,ALERT,212.16,300.87,59.949,1475025303,"274151322000054","219011344069620",0.00,15.00,0,287.65,302.98,0.0,0.0,0.000,805126.1,805126.1,2622,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025363,1056040.00
09/27/2016 21:15,2,0.000,ALERT,212.83,301.17,59.965,1475025303,"201051344000867","219011344069620",0.00,14.00,0,287.95,303.58,0.0,0.0,0.000,558478.4,558478.4,2650,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025365,1056041.00
09/27/2016 21:15,2,0.000,ALERT,212.61,301.17,59.975,1475025303,"201051344001093","219011344069620",0.00,14.30,0,287.65,302.98,0.0,0.0,0.000,565000.4,565000.4,2651,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025367,1056042.00
09/27/2016 21:15,2,0.000,ALERT,212.38,301.17,59.965,1475025303,"201051344000900","219011344069620",0.00,13.30,0,287.65,302.98,0.0,0.0,0.000,575298.5,575298.5,2655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025369,1056043.00
09/27/2016 21:15,2,0.000,ALERT,212.83,300.87,59.970,1475025303,"201051344000648","219011344069620",0.00,13.00,0,287.35,303.28,0.0,0.0,0.000,563916.9,563916.9,2645,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025371,1056044.00
09/27/2016 21:15,2,0.000,ALERT,212.61,302.07,59.986,1475025303,"201051344000569","219011344069620",0.00,13.30,0,288.55,304.18,0.0,0.0,0.000,575259.9,575259.9,2648,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025373,1056045.00
09/27/2016 21:15,2,0.000,ALERT,212.61,301.77,59.970,1475025303,"201051344000983","219011344069620",0.00,13.70,0,288.25,303.58,0.0,0.0,0.000,567818.6,567818.6,2655,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475025374,1056046.00
09/27/2016 21:15,2,0.000,ALERT,212.61,301.17,59.965,1475025303,"201051344001158","219011344069620",0.00,13.00,0,287.35,302.68,0.0,0.0,0.000,559324.6,559324.6,2648,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475025376,1056047.00
09/27/2016 21:15,2,0.000,ALERT,213.06,301.77,59.986,1475025303,"201051344000576","219011344069620",0.00,13.30,0,287.95,303.28,0.0,0.0,0.000,566895.8,566895.8,2654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475025378,1056048.00
09/27/2016 21:15,2,0.000,ALERT,212.61,300.87,59.970,1475025303,"274151322000087","219011344069620",0.00,15.30,0,286.74,302.07,0.0,0.0,0.000,777135.2,777135.2,2662,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475025380,1056049.00
09/27/2016 21:30,2,0.000,ALERT,213.06,301.47,59.991,1475026204,"201051344000645","219011344069620",0.00,14.00,0,298.47,304.48,0.0,0.0,0.000,566361.2,566361.2,2653,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026206,1056050.00
09/27/2016 21:30,2,0.000,ALERT,212.38,300.57,60.012,1475026204,"274151322000085","219011344069620",0.00,14.70,0,298.77,303.58,0.0,0.0,0.000,804661.0,804661.0,2627,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026207,1056051.00
09/27/2016 21:30,2,0.000,ALERT,213.29,301.77,59.991,1475026204,"201051344000633","219011344069620",0.00,13.00,0,297.57,304.78,0.0,0.0,0.000,558004.5,558004.5,2653,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026209,1056052.00
09/27/2016 21:30,2,0.000,ALERT,212.61,301.47,59.986,1475026204,"201051344000469","219011344069620",0.00,12.70,0,298.47,304.48,0.0,0.0,0.000,560644.1,560644.1,2656,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026211,1056053.00
09/27/2016 21:30,2,0.000,ALERT,212.16,300.87,59.986,1475026204,"201051344000646","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,561098.0,561098.0,2647,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026213,1056054.00
09/27/2016 21:30,2,0.000,ALERT,211.93,299.97,59.975,1475026204,"274151322000052","219011344069620",0.00,14.70,0,298.17,303.58,0.0,0.0,0.000,827443.5,827443.5,2634,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026215,1056055.00
09/27/2016 21:30,2,0.000,ALERT,212.61,301.17,59.949,1475026204,"201051344000585","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,571231.8,571231.8,2652,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026217,1056056.00
09/27/2016 21:30,2,0.000,ALERT,212.38,301.47,60.012,1475026204,"201051344001230","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,563982.5,563982.5,2655,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026219,1056057.00
09/27/2016 21:30,2,0.000,ALERT,212.83,301.47,59.986,1475026204,"201051344000582","219011344069620",0.00,13.30,0,299.97,304.18,0.0,0.0,0.000,556754.6,556754.6,2646,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026220,1056058.00
09/27/2016 21:30,2,0.000,ALERT,212.16,300.87,59.991,1475026204,"201051344000955","219011344069620",0.00,13.70,0,299.37,303.28,0.0,0.0,0.000,570864.4,570864.4,2645,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026222,1056059.00
09/27/2016 21:30,2,0.000,ALERT,212.16,299.97,59.981,1475026204,"274151322000094","219011344069620",0.00,14.00,0,298.17,302.68,0.0,0.0,0.000,681397.5,681397.5,2691,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026224,1056060.00
09/27/2016 21:30,2,0.000,ALERT,212.38,301.47,60.007,1475026204,"201051344000579","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,575091.0,575091.0,2644,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026226,1056061.00
09/27/2016 21:30,2,0.000,ALERT,212.38,301.47,59.996,1475026204,"201051344000890","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,568105.0,568105.0,2646,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475026228,1056062.00
09/27/2016 21:30,2,0.000,ALERT,212.61,300.87,59.996,1475026204,"201051344000438","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,569540.6,569540.6,2649,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475026230,1056063.00
09/27/2016 21:30,2,0.000,ALERT,212.61,299.97,59.996,1475026204,"201051344000417","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,560515.5,560515.5,2650,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026231,1056064.00
09/27/2016 21:30,2,0.000,ALERT,212.16,300.87,59.981,1475026204,"274151322000083","219011344069620",0.00,14.30,0,298.77,303.28,0.0,0.0,0.000,819882.2,819882.2,2637,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026233,1056065.00
09/27/2016 21:30,2,0.000,ALERT,212.61,300.57,59.986,1475026204,"274151322000076","219011344069620",0.00,14.30,0,298.47,303.58,0.0,0.0,0.000,875274.8,875274.8,2646,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026235,1056066.00
09/27/2016 21:30,2,0.000,ALERT,212.38,301.77,59.996,1475026204,"201051344000868","219011344069620",0.00,13.30,0,299.97,305.68,0.0,0.0,0.000,559406.5,559406.5,2651,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026237,1056067.00
09/27/2016 21:30,2,0.000,ALERT,212.16,301.47,59.986,1475026204,"274151322000095","219011344069620",0.00,14.00,0,299.67,303.88,0.0,0.0,0.000,866436.3,866436.3,2649,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026239,1056068.00
09/27/2016 21:30,2,0.000,ALERT,212.16,300.87,60.002,1475026204,"201051344000988","219011344069620",0.00,13.30,0,296.96,304.48,0.0,0.0,0.000,538309.0,538309.0,2641,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026240,1056069.00
09/27/2016 21:30,2,0.000,ALERT,212.16,299.97,60.002,1475026204,"201051344001025","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,569803.0,569803.0,2645,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475026242,1056070.00
09/27/2016 21:30,2,0.000,ALERT,212.16,301.17,60.002,1475026204,"201051344000458","219011344069620",0.00,14.30,0,299.67,304.78,0.0,0.0,0.000,566784.6,566784.6,2654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026244,1056071.00
09/27/2016 21:30,2,0.000,ALERT,212.83,301.17,60.007,1475026204,"201051344000853","219011344069620",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,566076.2,566076.2,2662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026246,1056072.00
09/27/2016 21:30,2,0.000,ALERT,212.83,300.87,59.991,1475026204,"201051344000685","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,568696.7,568696.7,2654,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026247,1056073.00
09/27/2016 21:30,2,0.000,ALERT,212.38,300.27,60.034,1475026204,"201051344000917","219011344069620",0.00,14.30,0,297.87,302.98,0.0,0.0,0.000,565623.7,565623.7,2650,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026249,1056074.00
09/27/2016 21:30,2,0.000,ALERT,212.83,301.17,60.002,1475026204,"201051344001145","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,570845.6,570845.6,2652,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026251,1056075.00
09/27/2016 21:30,2,0.000,ALERT,212.61,300.27,59.981,1475026204,"201051344000651","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,564050.5,564050.5,2644,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475026253,1056076.00
09/27/2016 21:30,2,0.000,ALERT,211.70,300.87,60.007,1475026204,"274151322000088","219011344069620",0.00,14.70,0,298.47,302.68,0.0,0.0,0.000,788927.1,788927.1,2629,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475026255,1056077.00
09/27/2016 21:30,2,0.000,ALERT,212.61,299.97,59.996,1475026204,"274151322000068","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,681923.7,681923.7,2692,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026256,1056078.00
09/27/2016 21:30,2,0.000,ALERT,212.16,300.57,60.002,1475026204,"201051344001135","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,560200.9,560200.9,2640,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026258,1056079.00
09/27/2016 21:30,2,0.000,ALERT,212.16,301.77,60.028,1475026204,"201051344000594","219011344069620",0.00,13.30,0,299.07,305.68,0.0,0.0,0.000,571220.0,571220.0,2648,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026260,1056080.00
09/27/2016 21:30,2,0.000,ALERT,212.61,300.57,60.007,1475026204,"201051344001203","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,568434.1,568434.1,2649,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026262,1056081.00
09/27/2016 21:30,2,0.000,ALERT,212.16,300.87,60.002,1475026204,"274151322000054","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,805126.1,805126.1,2624,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026264,1056082.00
09/27/2016 21:30,2,0.000,ALERT,212.61,300.87,60.002,1475026204,"201051344000867","219011344069620",0.00,14.00,0,299.07,304.78,0.0,0.0,0.000,558478.4,558478.4,2652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026266,1056083.00
09/27/2016 21:30,2,0.000,ALERT,212.61,300.87,60.002,1475026204,"201051344001093","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,565000.4,565000.4,2653,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026267,1056084.00
09/27/2016 21:30,2,0.000,ALERT,212.16,301.17,59.996,1475026204,"201051344000900","219011344069620",0.00,13.30,0,299.07,304.78,0.0,0.0,0.000,575298.5,575298.5,2657,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475026269,1056085.00
09/27/2016 21:30,2,0.000,ALERT,212.61,300.57,59.970,1475026204,"201051344000648","219011344069620",0.00,13.00,0,299.07,304.48,0.0,0.0,0.000,563916.9,563916.9,2647,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026271,1056086.00
09/27/2016 21:30,2,0.000,ALERT,212.38,301.77,60.002,1475026204,"201051344000569","219011344069620",0.00,13.30,0,299.97,305.08,0.0,0.0,0.000,575259.9,575259.9,2650,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026273,1056087.00
09/27/2016 21:30,2,0.000,ALERT,212.16,301.17,59.965,1475026204,"201051344000983","219011344069620",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,567818.6,567818.6,2657,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475026275,1056088.00
09/27/2016 21:30,2,0.000,ALERT,212.38,300.87,60.007,1475026204,"201051344001158","219011344069620",0.00,13.00,0,298.77,304.48,0.0,0.0,0.000,559324.6,559324.6,2650,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026277,1056089.00
09/27/2016 21:30,2,0.000,ALERT,212.83,301.77,60.002,1475026204,"201051344000576","219011344069620",0.00,13.30,0,299.67,305.08,0.0,0.0,0.000,566895.8,566895.8,2656,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475026278,1056090.00
09/27/2016 21:30,2,0.000,ALERT,212.16,300.27,59.991,1475026204,"274151322000087","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,777135.2,777135.2,2664,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475026280,1056091.00
09/27/2016 21:45,2,0.000,ALERT,212.83,301.17,59.970,1475027104,"201051344000645","219011344069620",0.00,13.70,0,299.97,303.28,0.0,0.0,0.000,566361.2,566361.2,2655,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027106,1056092.00
09/27/2016 21:45,2,0.000,ALERT,212.38,300.87,60.023,1475027104,"274151322000085","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,804661.0,804661.0,2629,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027108,1056093.00
09/27/2016 21:45,2,0.000,ALERT,212.83,300.87,59.970,1475027104,"201051344000633","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,558004.5,558004.5,2655,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027110,1056094.00
09/27/2016 21:45,2,0.000,ALERT,212.38,301.17,59.986,1475027104,"201051344000469","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,560644.1,560644.1,2658,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027112,1056095.00
09/27/2016 21:45,2,0.000,ALERT,212.16,300.57,60.039,1475027104,"201051344000646","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,561098.0,561098.0,2649,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027113,1056096.00
09/27/2016 21:45,2,0.000,ALERT,212.16,300.87,59.981,1475027104,"274151322000052","219011344069620",0.00,14.70,0,299.07,302.98,0.0,0.0,0.000,827443.5,827443.5,2636,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027115,1056097.00
09/27/2016 21:45,2,0.000,ALERT,212.83,301.17,59.996,1475027104,"201051344000585","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,571231.8,571231.8,2654,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027117,1056098.00
09/27/2016 21:45,2,0.000,ALERT,212.61,301.17,59.986,1475027104,"201051344001230","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,563982.5,563982.5,2657,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027119,1056099.00
09/27/2016 21:45,2,0.000,ALERT,213.06,301.77,59.981,1475027104,"201051344000582","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,556754.6,556754.6,2648,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027121,1056100.00
09/27/2016 21:45,2,0.000,ALERT,212.38,300.87,59.996,1475027104,"201051344000955","219011344069620",0.00,13.70,0,298.47,302.37,0.0,0.0,0.000,570864.4,570864.4,2647,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475027123,1056101.00
09/27/2016 21:45,2,0.000,ALERT,212.61,300.27,59.991,1475027104,"274151322000094","219011344069620",0.00,14.00,0,298.47,301.77,0.0,0.0,0.000,681397.5,681397.5,2693,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027124,1056102.00
09/27/2016 21:45,2,0.000,ALERT,212.61,302.07,59.986,1475027104,"201051344000579","219011344069620",0.00,13.70,0,299.37,303.88,0.0,0.0,0.000,575091.0,575091.0,2646,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475027126,1056103.00
09/27/2016 21:45,2,0.000,ALERT,212.38,301.17,59.996,1475027104,"201051344000890","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,568105.0,568105.0,2648,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475027128,1056104.00
09/27/2016 21:45,2,0.000,ALERT,212.83,300.87,60.012,1475027104,"201051344000438","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,569540.6,569540.6,2651,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027130,1056105.00
09/27/2016 21:45,2,0.000,ALERT,212.61,300.27,59.991,1475027104,"201051344000417","219011344069620",0.00,13.70,0,298.47,302.07,0.0,0.0,0.000,560515.5,560515.5,2652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027132,1056106.00
09/27/2016 21:45,2,0.000,ALERT,212.38,301.47,60.018,1475027104,"274151322000083","219011344069620",0.00,14.30,0,299.67,302.68,0.0,0.0,0.000,819882.2,819882.2,2639,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027133,1056107.00
09/27/2016 21:45,2,0.000,ALERT,213.06,300.57,60.023,1475027104,"274151322000076","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,875274.8,875274.8,2648,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027135,1056108.00
09/27/2016 21:45,2,0.000,ALERT,212.61,302.07,59.991,1475027104,"201051344000868","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,559406.5,559406.5,2653,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027137,1056109.00
09/27/2016 21:45,2,0.000,ALERT,212.38,301.77,59.981,1475027104,"274151322000095","219011344069620",0.00,14.00,0,300.27,303.28,0.0,0.0,0.000,866436.3,866436.3,2651,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027139,1056110.00
09/27/2016 21:45,2,0.000,ALERT,212.38,301.17,59.991,1475027104,"201051344000988","219011344069620",0.00,13.30,0,296.66,302.98,0.0,0.0,0.000,538309.0,538309.0,2643,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475027141,1056111.00
09/27/2016 21:45,2,0.000,ALERT,212.38,299.97,60.018,1475027104,"201051344001025","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,569803.0,569803.0,2647,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475027142,1056112.00
09/27/2016 21:45,2,0.000,ALERT,212.61,301.77,60.012,1475027104,"201051344000458","219011344069620",0.00,14.30,0,299.37,303.88,0.0,0.0,0.000,566784.6,566784.6,2656,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475027144,1056113.00
09/27/2016 21:45,2,0.000,ALERT,213.06,301.47,59.991,1475027104,"201051344000853","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,566076.2,566076.2,2664,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027146,1056114.00
09/27/2016 21:45,2,0.000,ALERT,212.83,300.87,60.012,1475027104,"201051344000685","219011344069620",0.00,13.70,0,298.77,302.68,0.0,0.0,0.000,568696.7,568696.7,2656,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027148,1056115.00
09/27/2016 21:45,2,0.000,ALERT,212.61,300.27,59.996,1475027104,"201051344000917","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,565623.7,565623.7,2652,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027150,1056116.00
09/27/2016 21:45,2,0.000,ALERT,212.83,301.17,59.991,1475027104,"201051344001145","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,570845.6,570845.6,2654,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027152,1056117.00
09/27/2016 21:45,2,0.000,ALERT,212.61,299.67,60.023,1475027104,"201051344000651","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,564050.5,564050.5,2646,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027153,1056118.00
09/27/2016 21:45,2,0.000,ALERT,211.93,300.57,59.991,1475027104,"274151322000088","219011344069620",0.00,14.70,0,299.07,302.07,0.0,0.0,0.000,788927.1,788927.1,2631,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027155,1056119.00
09/27/2016 21:45,2,0.000,ALERT,213.06,299.97,59.996,1475027104,"274151322000068","219011344069620",0.00,15.00,0,298.47,301.47,0.0,0.0,0.000,681923.7,681923.7,2694,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475027157,1056120.00
09/27/2016 21:45,2,0.000,ALERT,212.38,300.87,60.002,1475027104,"201051344001135","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,560200.9,560200.9,2642,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475027159,1056121.00
09/27/2016 21:45,2,0.000,ALERT,212.16,302.37,60.007,1475027104,"201051344000594","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,571220.0,571220.0,2650,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475027161,1056122.00
09/27/2016 21:45,2,0.000,ALERT,212.61,300.27,60.007,1475027104,"201051344001203","219011344069620",0.00,13.30,0,299.07,304.48,0.0,0.0,0.000,568434.1,568434.1,2651,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475027162,1056123.00
09/27/2016 21:45,2,0.000,ALERT,212.38,301.77,59.991,1475027104,"274151322000054","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,805126.1,805126.1,2626,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027164,1056124.00
09/27/2016 21:45,2,0.000,ALERT,212.83,301.17,60.002,1475027104,"201051344000867","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,558478.4,558478.4,2654,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475027166,1056125.00
09/27/2016 21:45,2,0.000,ALERT,212.61,300.57,59.991,1475027104,"201051344001093","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,565000.4,565000.4,2655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027168,1056126.00
09/27/2016 21:45,2,0.000,ALERT,212.38,301.17,59.996,1475027104,"201051344000900","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,575298.5,575298.5,2659,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027169,1056127.00
09/27/2016 21:45,2,0.000,ALERT,212.83,300.87,59.959,1475027104,"201051344000648","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,563916.9,563916.9,2649,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027171,1056128.00
09/27/2016 21:45,2,0.000,ALERT,212.61,302.07,60.002,1475027104,"201051344000569","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,575259.9,575259.9,2652,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027173,1056129.00
09/27/2016 21:45,2,0.000,ALERT,212.61,301.77,59.959,1475027104,"201051344000983","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,567818.6,567818.6,2659,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027175,1056130.00
09/27/2016 21:45,2,0.000,ALERT,212.61,301.17,60.007,1475027104,"201051344001158","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,559324.6,559324.6,2652,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475027177,1056131.00
09/27/2016 21:45,2,0.000,ALERT,213.06,302.07,59.996,1475027104,"201051344000576","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,566895.8,566895.8,2658,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475027178,1056132.00
09/27/2016 21:45,2,0.000,ALERT,212.38,299.97,59.996,1475027104,"274151322000087","219011344069620",0.00,15.00,0,298.77,301.77,0.0,0.0,0.000,777135.2,777135.2,2666,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475027180,1056133.00
09/27/2016 22:00,2,0.000,ALERT,213.29,302.07,59.996,1475028003,"201051344000645","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,566361.2,566361.2,2657,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028005,1056134.00
09/27/2016 22:00,2,0.000,ALERT,212.61,301.47,60.034,1475028003,"274151322000085","219011344069620",0.00,14.30,0,299.37,302.68,0.0,0.0,0.000,804661.0,804661.0,2631,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028007,1056135.00
09/27/2016 22:00,2,0.000,ALERT,213.51,301.77,59.996,1475028003,"201051344000633","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,558004.5,558004.5,2657,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028008,1056136.00
09/27/2016 22:00,2,0.000,ALERT,213.06,302.07,59.996,1475028003,"201051344000469","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,560644.1,560644.1,2660,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028010,1056137.00
09/27/2016 22:00,2,0.000,ALERT,212.61,301.47,59.996,1475028003,"201051344000646","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,561098.0,561098.0,2651,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028012,1056138.00
09/27/2016 22:00,2,0.000,ALERT,212.16,302.07,59.975,1475028003,"274151322000052","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,827443.5,827443.5,2638,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028014,1056139.00
09/27/2016 22:00,2,0.000,ALERT,213.29,302.07,60.007,1475028003,"201051344000585","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,571231.8,571231.8,2656,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028016,1056140.00
09/27/2016 22:00,2,0.000,ALERT,212.83,301.77,59.996,1475028003,"201051344001230","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,563982.5,563982.5,2659,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028017,1056141.00
09/27/2016 22:00,2,0.000,ALERT,213.29,302.37,60.039,1475028003,"201051344000582","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,556754.6,556754.6,2650,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028019,1056142.00
09/27/2016 22:00,2,0.000,ALERT,212.38,301.47,60.002,1475028003,"201051344000955","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,570864.4,570864.4,2649,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028021,1056143.00
09/27/2016 22:00,2,0.000,ALERT,212.83,301.17,59.996,1475028003,"274151322000094","219011344069620",0.00,13.70,0,298.77,302.07,0.0,0.0,0.000,681397.5,681397.5,2695,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028023,1056144.00
09/27/2016 22:00,2,0.000,ALERT,213.06,302.98,60.002,1475028003,"201051344000579","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,575091.0,575091.0,2648,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028024,1056145.00
09/27/2016 22:00,2,0.000,ALERT,212.83,302.37,59.996,1475028003,"201051344000890","219011344069620",0.00,13.70,0,299.37,304.18,0.0,0.0,0.000,568105.0,568105.0,2650,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028026,1056146.00
09/27/2016 22:00,2,0.000,ALERT,213.06,301.77,60.023,1475028003,"201051344000438","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,569540.6,569540.6,2653,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028028,1056147.00
09/27/2016 22:00,2,0.000,ALERT,213.29,301.47,59.991,1475028003,"201051344000417","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,560515.5,560515.5,2654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028030,1056148.00
09/27/2016 22:00,2,0.000,ALERT,212.83,301.77,59.991,1475028003,"274151322000083","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,819882.2,819882.2,2641,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028032,1056149.00
09/27/2016 22:00,2,0.000,ALERT,213.29,302.07,60.034,1475028003,"274151322000076","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,875274.8,875274.8,2650,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028034,1056150.00
09/27/2016 22:00,2,0.000,ALERT,213.06,303.28,59.991,1475028003,"201051344000868","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,559406.5,559406.5,2655,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028036,1056151.00
09/27/2016 22:00,2,0.000,ALERT,212.61,302.68,59.981,1475028003,"274151322000095","219011344069620",0.00,13.70,0,299.97,303.58,0.0,0.0,0.000,866436.3,866436.3,2653,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028037,1056152.00
09/27/2016 22:00,2,0.000,ALERT,212.83,302.68,59.996,1475028003,"201051344000988","219011344069620",0.00,13.30,0,296.96,303.58,0.0,0.0,0.000,538309.0,538309.0,2645,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028039,1056153.00
09/27/2016 22:00,2,0.000,ALERT,212.83,300.57,60.034,1475028003,"201051344001025","219011344069620",0.00,12.70,0,298.17,303.58,0.0,0.0,0.000,569803.0,569803.0,2649,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028041,1056154.00
09/27/2016 22:00,2,0.000,ALERT,213.06,302.68,59.996,1475028003,"201051344000458","219011344069620",0.00,14.00,0,299.67,304.48,0.0,0.0,0.000,566784.6,566784.6,2658,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028043,1056155.00
09/27/2016 22:00,2,0.000,ALERT,213.74,302.37,59.991,1475028003,"201051344000853","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,566076.2,566076.2,2666,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028045,1056156.00
09/27/2016 22:00,2,0.000,ALERT,213.29,302.07,59.991,1475028003,"201051344000685","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,568696.7,568696.7,2658,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028046,1056157.00
09/27/2016 22:00,2,0.000,ALERT,213.06,301.17,59.975,1475028003,"201051344000917","219011344069620",0.00,14.30,0,297.57,302.37,0.0,0.0,0.000,565623.7,565623.7,2654,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028048,1056158.00
09/27/2016 22:00,2,0.000,ALERT,213.29,302.07,59.954,1475028003,"201051344001145","219011344069620",0.00,13.30,0,299.07,303.88,0.0,0.0,0.000,570845.6,570845.6,2656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028050,1056159.00
09/27/2016 22:00,2,0.000,ALERT,213.06,300.87,59.965,1475028003,"201051344000651","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,564050.5,564050.5,2648,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028052,1056160.00
09/27/2016 22:00,2,0.000,ALERT,212.16,301.17,60.023,1475028003,"274151322000088","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,788927.1,788927.1,2633,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028054,1056161.00
09/27/2016 22:00,2,0.000,ALERT,213.06,300.27,59.996,1475028003,"274151322000068","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,681923.7,681923.7,2696,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028056,1056162.00
09/27/2016 22:00,2,0.000,ALERT,212.83,301.47,59.991,1475028003,"201051344001135","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,560200.9,560200.9,2644,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028058,1056163.00
09/27/2016 22:00,2,0.000,ALERT,213.06,303.58,59.991,1475028003,"201051344000594","219011344069620",0.00,13.30,0,299.37,304.18,0.0,0.0,0.000,571220.0,571220.0,2652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028059,1056164.00
09/27/2016 22:00,2,0.000,ALERT,213.06,301.47,60.023,1475028003,"201051344001203","219011344069620",0.00,13.30,0,298.47,304.78,0.0,0.0,0.000,568434.1,568434.1,2653,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028061,1056165.00
09/27/2016 22:00,2,0.000,ALERT,212.61,302.07,59.986,1475028003,"274151322000054","219011344069620",0.00,14.70,0,299.07,303.28,0.0,0.0,0.000,805126.1,805126.1,2628,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028063,1056166.00
09/27/2016 22:00,2,0.000,ALERT,213.29,302.07,59.996,1475028003,"201051344000867","219011344069620",0.00,13.70,0,298.77,304.18,0.0,0.0,0.000,558478.4,558478.4,2656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028065,1056167.00
09/27/2016 22:00,2,0.000,ALERT,213.06,301.77,59.981,1475028003,"201051344001093","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,565000.4,565000.4,2657,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028066,1056168.00
09/27/2016 22:00,2,0.000,ALERT,213.06,302.37,59.991,1475028003,"201051344000900","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,575298.5,575298.5,2661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028068,1056169.00
09/27/2016 22:00,2,0.000,ALERT,213.51,302.07,59.991,1475028003,"201051344000648","219011344069620",0.00,12.70,0,298.77,303.88,0.0,0.0,0.000,563916.9,563916.9,2651,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028070,1056170.00
09/27/2016 22:00,2,0.000,ALERT,213.29,303.28,59.991,1475028003,"201051344000569","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,575259.9,575259.9,2654,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028072,1056171.00
09/27/2016 22:00,2,0.000,ALERT,213.29,302.98,59.986,1475028003,"201051344000983","219011344069620",0.00,13.30,0,299.67,304.48,0.0,0.0,0.000,567818.6,567818.6,2661,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028074,1056172.00
09/27/2016 22:00,2,0.000,ALERT,213.29,302.37,59.996,1475028003,"201051344001158","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,559324.6,559324.6,2654,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028076,1056173.00
09/27/2016 22:00,2,0.000,ALERT,213.74,303.28,59.981,1475028003,"201051344000576","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,566895.8,566895.8,2660,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028077,1056174.00
09/27/2016 22:00,2,0.000,ALERT,212.83,300.27,59.981,1475028003,"274151322000087","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,777135.2,777135.2,2668,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028079,1056175.00
09/27/2016 22:15,2,0.000,ALERT,213.96,302.98,59.991,1475028904,"201051344000645","219011344069620",0.00,13.30,0,300.27,304.18,0.0,0.0,0.000,566361.2,566361.2,2659,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028906,1056176.00
09/27/2016 22:15,2,0.000,ALERT,213.29,302.37,59.981,1475028904,"274151322000085","219011344069620",0.00,14.00,0,299.97,303.58,0.0,0.0,0.000,804661.0,804661.0,2633,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028908,1056177.00
09/27/2016 22:15,2,0.000,ALERT,213.96,302.68,59.981,1475028904,"201051344000633","219011344069620",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,558004.5,558004.5,2659,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028910,1056178.00
09/27/2016 22:15,2,0.000,ALERT,213.51,302.98,59.981,1475028904,"201051344000469","219011344069620",0.00,12.30,0,299.07,303.88,0.0,0.0,0.000,560644.1,560644.1,2662,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028912,1056179.00
09/27/2016 22:15,2,0.000,ALERT,213.06,302.07,59.981,1475028904,"201051344000646","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,561098.0,561098.0,2653,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028914,1056180.00
09/27/2016 22:15,2,0.000,ALERT,212.83,302.98,59.970,1475028904,"274151322000052","219011344069620",0.00,14.30,0,299.97,304.18,0.0,0.0,0.000,827443.5,827443.5,2640,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028916,1056181.00
09/27/2016 22:15,2,0.000,ALERT,213.74,302.68,59.975,1475028904,"201051344000585","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,571231.8,571231.8,2658,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028917,1056182.00
09/27/2016 22:15,2,0.000,ALERT,213.51,302.68,59.981,1475028904,"201051344001230","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,563982.5,563982.5,2661,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028919,1056183.00
