ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 22:15,2,0.000,ALERT,213.96,302.98,59.981,1475028904,"201051344000582","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,556754.6,556754.6,2652,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028921,1056184.00
09/27/2016 22:15,2,0.000,ALERT,213.29,302.37,59.986,1475028904,"201051344000955","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,570864.4,570864.4,2651,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028923,1056185.00
09/27/2016 22:15,2,0.000,ALERT,213.06,301.47,59.981,1475028904,"274151322000094","219011344069620",0.00,13.70,0,299.67,302.68,0.0,0.0,0.000,681397.5,681397.5,2697,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028925,1056186.00
09/27/2016 22:15,2,0.000,ALERT,213.29,303.28,59.986,1475028904,"201051344000579","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,575091.0,575091.0,2650,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028927,1056187.00
09/27/2016 22:15,2,0.000,ALERT,213.29,302.68,59.991,1475028904,"201051344000890","219011344069620",0.00,13.30,0,300.57,304.48,0.0,0.0,0.000,568105.0,568105.0,2652,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028928,1056188.00
09/27/2016 22:15,2,0.000,ALERT,213.51,302.37,59.991,1475028904,"201051344000438","219011344069620",0.00,12.70,0,299.97,303.88,0.0,0.0,0.000,569540.6,569540.6,2655,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028930,1056189.00
09/27/2016 22:15,2,0.000,ALERT,213.74,301.77,59.991,1475028904,"201051344000417","219011344069620",0.00,13.00,0,299.67,302.98,0.0,0.0,0.000,560515.5,560515.5,2656,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028932,1056190.00
09/27/2016 22:15,2,0.000,ALERT,212.83,302.68,59.986,1475028904,"274151322000083","219011344069620",0.00,14.00,0,300.27,303.88,0.0,0.0,0.000,819882.2,819882.2,2643,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028934,1056191.00
09/27/2016 22:15,2,0.000,ALERT,213.51,302.07,59.986,1475028904,"274151322000076","219011344069620",0.00,14.00,0,299.97,303.88,0.0,0.0,0.000,875274.8,875274.8,2652,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028935,1056192.00
09/27/2016 22:15,2,0.000,ALERT,213.06,303.28,59.991,1475028904,"201051344000868","219011344069620",0.00,13.00,0,301.17,305.08,0.0,0.0,0.000,559406.5,559406.5,2657,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028937,1056193.00
09/27/2016 22:15,2,0.000,ALERT,212.83,302.98,59.986,1475028904,"274151322000095","219011344069620",0.00,13.70,0,301.17,304.48,0.0,0.0,0.000,866436.3,866436.3,2655,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028939,1056194.00
09/27/2016 22:15,2,0.000,ALERT,213.06,302.37,59.996,1475028904,"201051344000988","219011344069620",0.00,13.00,0,298.47,304.18,0.0,0.0,0.000,538309.0,538309.0,2647,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028941,1056195.00
09/27/2016 22:15,2,0.000,ALERT,213.29,301.77,59.996,1475028904,"201051344001025","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,569803.0,569803.0,2651,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028943,1056196.00
09/27/2016 22:15,2,0.000,ALERT,213.06,302.68,60.007,1475028904,"201051344000458","219011344069620",0.00,13.70,0,300.87,305.08,0.0,0.0,0.000,566784.6,566784.6,2660,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028945,1056197.00
09/27/2016 22:15,2,0.000,ALERT,213.51,302.07,59.938,1475028904,"201051344000853","219011344069620",0.00,12.70,0,300.57,304.48,0.0,0.0,0.000,566076.2,566076.2,2668,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028947,1056198.00
09/27/2016 22:15,2,0.000,ALERT,213.96,302.68,59.996,1475028904,"201051344000685","219011344069620",0.00,13.30,0,299.97,303.58,0.0,0.0,0.000,568696.7,568696.7,2660,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028948,1056199.00
09/27/2016 22:15,2,0.000,ALERT,213.74,301.77,59.991,1475028904,"201051344000917","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,565623.7,565623.7,2656,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028950,1056200.00
09/27/2016 22:15,2,0.000,ALERT,213.96,302.68,59.996,1475028904,"201051344001145","219011344069620",0.00,13.00,0,299.67,304.18,0.0,0.0,0.000,570845.6,570845.6,2658,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028952,1056201.00
09/27/2016 22:15,2,0.000,ALERT,213.74,301.77,59.996,1475028904,"201051344000651","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,564050.5,564050.5,2650,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028954,1056202.00
09/27/2016 22:15,2,0.000,ALERT,212.83,302.37,60.002,1475028904,"274151322000088","219011344069620",0.00,14.30,0,299.67,303.28,0.0,0.0,0.000,788927.1,788927.1,2635,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028956,1056203.00
09/27/2016 22:15,2,0.000,ALERT,213.74,300.87,59.996,1475028904,"274151322000068","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,681923.7,681923.7,2698,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028957,1056204.00
09/27/2016 22:15,2,0.000,ALERT,213.29,302.37,60.002,1475028904,"201051344001135","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,560200.9,560200.9,2646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028959,1056205.00
09/27/2016 22:15,2,0.000,ALERT,212.83,302.98,60.007,1475028904,"201051344000594","219011344069620",0.00,13.00,0,300.57,304.78,0.0,0.0,0.000,571220.0,571220.0,2654,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028961,1056206.00
09/27/2016 22:15,2,0.000,ALERT,213.96,302.37,60.007,1475028904,"201051344001203","219011344069620",0.00,13.00,0,299.67,305.38,0.0,0.0,0.000,568434.1,568434.1,2655,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028963,1056207.00
09/27/2016 22:15,2,0.000,ALERT,213.06,302.68,60.002,1475028904,"274151322000054","219011344069620",0.00,14.70,0,299.67,303.88,0.0,0.0,0.000,805126.1,805126.1,2630,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028965,1056208.00
09/27/2016 22:15,2,0.000,ALERT,213.51,302.37,60.007,1475028904,"201051344000867","219011344069620",0.00,13.70,0,299.97,304.78,0.0,0.0,0.000,558478.4,558478.4,2658,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028967,1056209.00
09/27/2016 22:15,2,0.000,ALERT,213.74,302.37,60.012,1475028904,"201051344001093","219011344069620",0.00,13.70,0,299.37,303.58,0.0,0.0,0.000,565000.4,565000.4,2659,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028968,1056210.00
09/27/2016 22:15,2,0.000,ALERT,213.06,302.68,60.028,1475028904,"201051344000900","219011344069620",0.00,12.70,0,300.57,304.18,0.0,0.0,0.000,575298.5,575298.5,2663,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028970,1056211.00
09/27/2016 22:15,2,0.000,ALERT,213.29,301.47,60.007,1475028904,"201051344000648","219011344069620",0.00,12.30,0,300.27,304.48,0.0,0.0,0.000,563916.9,563916.9,2653,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028972,1056212.00
09/27/2016 22:15,2,0.000,ALERT,213.29,302.68,60.007,1475028904,"201051344000569","219011344069620",0.00,13.00,0,301.47,305.08,0.0,0.0,0.000,575259.9,575259.9,2656,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028974,1056213.00
09/27/2016 22:15,2,0.000,ALERT,213.29,302.98,60.012,1475028904,"201051344000983","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,567818.6,567818.6,2663,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028976,1056214.00
09/27/2016 22:15,2,0.000,ALERT,213.06,302.07,60.012,1475028904,"201051344001158","219011344069620",0.00,12.30,0,300.27,303.88,0.0,0.0,0.000,559324.6,559324.6,2656,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475028978,1056215.00
09/27/2016 22:15,2,0.000,ALERT,213.51,302.98,60.012,1475028904,"201051344000576","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,566895.8,566895.8,2662,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028980,1056216.00
09/27/2016 22:15,2,0.000,ALERT,213.06,301.47,60.018,1475028904,"274151322000087","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,777135.2,777135.2,2670,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475028982,1056217.00
09/27/2016 22:30,2,0.000,ALERT,213.51,302.98,59.986,1475029803,"201051344000645","219011344069620",0.00,13.30,0,300.87,304.78,0.0,0.0,0.000,566361.2,566361.2,2661,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029805,1056218.00
09/27/2016 22:30,2,0.000,ALERT,212.38,301.77,59.986,1475029803,"274151322000085","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,804661.0,804661.0,2635,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029807,1056219.00
09/27/2016 22:30,2,0.000,ALERT,213.74,302.98,59.991,1475029803,"201051344000633","219011344069620",0.00,12.70,0,299.37,304.48,0.0,0.0,0.000,558004.5,558004.5,2661,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029809,1056220.00
09/27/2016 22:30,2,0.000,ALERT,213.29,302.98,59.996,1475029803,"201051344000469","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,560644.1,560644.1,2664,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029811,1056221.00
09/27/2016 22:30,2,0.000,ALERT,213.06,303.28,59.986,1475029803,"201051344000646","219011344069620",0.00,13.00,0,299.67,304.48,0.0,0.0,0.000,561098.0,561098.0,2655,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029812,1056222.00
09/27/2016 22:30,2,0.000,ALERT,212.16,302.98,59.991,1475029803,"274151322000052","219011344069620",0.00,14.00,0,299.37,304.18,0.0,0.0,0.000,827443.5,827443.5,2642,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475029814,1056223.00
09/27/2016 22:30,2,0.000,ALERT,213.74,303.88,59.996,1475029803,"201051344000585","219011344069620",0.00,13.30,0,299.97,304.78,0.0,0.0,0.000,571231.8,571231.8,2660,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475029816,1056224.00
09/27/2016 22:30,2,0.000,ALERT,213.29,303.88,59.996,1475029803,"201051344001230","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,563982.5,563982.5,2663,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029818,1056225.00
09/27/2016 22:30,2,0.000,ALERT,213.74,304.48,59.975,1475029803,"201051344000582","219011344069620",0.00,12.70,0,301.47,305.08,0.0,0.0,0.000,556754.6,556754.6,2654,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029820,1056226.00
09/27/2016 22:30,2,0.000,ALERT,213.06,303.58,59.996,1475029803,"201051344000955","219011344069620",0.00,13.30,0,300.27,304.48,0.0,0.0,0.000,570864.4,570864.4,2653,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475029822,1056227.00
09/27/2016 22:30,2,0.000,ALERT,212.61,301.77,59.991,1475029803,"274151322000094","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,681397.5,681397.5,2699,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029823,1056228.00
09/27/2016 22:30,2,0.000,ALERT,213.29,303.88,59.949,1475029803,"201051344000579","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,575091.0,575091.0,2652,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029825,1056229.00
09/27/2016 22:30,2,0.000,ALERT,213.51,304.18,60.007,1475029803,"201051344000890","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,568105.0,568105.0,2654,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475029827,1056230.00
09/27/2016 22:30,2,0.000,ALERT,213.51,303.58,60.007,1475029803,"201051344000438","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,569540.6,569540.6,2657,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029829,1056231.00
09/27/2016 22:30,2,0.000,ALERT,213.51,302.98,60.007,1475029803,"201051344000417","219011344069620",0.00,13.30,0,299.67,304.18,0.0,0.0,0.000,560515.5,560515.5,2658,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475029831,1056232.00
09/27/2016 22:30,2,0.000,ALERT,212.38,301.77,59.986,1475029803,"274151322000083","219011344069620",0.00,14.00,0,299.67,304.18,0.0,0.0,0.000,819882.2,819882.2,2645,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029833,1056233.00
09/27/2016 22:30,2,0.000,ALERT,212.83,301.47,59.996,1475029803,"274151322000076","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,875274.8,875274.8,2654,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029835,1056234.00
09/27/2016 22:30,2,0.000,ALERT,213.29,303.88,60.007,1475029803,"201051344000868","219011344069620",0.00,13.00,0,301.17,305.68,0.0,0.0,0.000,559406.5,559406.5,2659,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029837,1056235.00
09/27/2016 22:30,2,0.000,ALERT,212.38,302.68,60.002,1475029803,"274151322000095","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,866436.3,866436.3,2657,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029838,1056236.00
09/27/2016 22:30,2,0.000,ALERT,213.06,303.28,60.007,1475029803,"201051344000988","219011344069620",0.00,13.00,0,298.17,304.48,0.0,0.0,0.000,538309.0,538309.0,2649,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029840,1056237.00
09/27/2016 22:30,2,0.000,ALERT,213.29,302.98,60.007,1475029803,"201051344001025","219011344069620",0.00,12.70,0,299.97,305.38,0.0,0.0,0.000,569803.0,569803.0,2653,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029842,1056238.00
09/27/2016 22:30,2,0.000,ALERT,213.29,303.58,60.018,1475029803,"201051344000458","219011344069620",0.00,13.70,0,300.87,305.68,0.0,0.0,0.000,566784.6,566784.6,2662,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475029844,1056239.00
09/27/2016 22:30,2,0.000,ALERT,213.74,303.28,60.002,1475029803,"201051344000853","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,566076.2,566076.2,2670,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029846,1056240.00
09/27/2016 22:30,2,0.000,ALERT,213.96,303.88,59.996,1475029803,"201051344000685","219011344069620",0.00,13.30,0,300.57,304.78,0.0,0.0,0.000,568696.7,568696.7,2662,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029848,1056241.00
09/27/2016 22:30,2,0.000,ALERT,213.74,303.58,59.970,1475029803,"201051344000917","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,565623.7,565623.7,2658,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475029849,1056242.00
09/27/2016 22:30,2,0.000,ALERT,213.96,304.48,59.996,1475029803,"201051344001145","219011344069620",0.00,13.00,0,300.87,305.68,0.0,0.0,0.000,570845.6,570845.6,2660,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029851,1056243.00
09/27/2016 22:30,2,0.000,ALERT,213.74,303.28,59.996,1475029803,"201051344000651","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,564050.5,564050.5,2652,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029853,1056244.00
09/27/2016 22:30,2,0.000,ALERT,212.16,301.47,59.996,1475029803,"274151322000088","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,788927.1,788927.1,2637,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029855,1056245.00
09/27/2016 22:30,2,0.000,ALERT,213.06,301.17,59.996,1475029803,"274151322000068","219011344069620",0.00,14.70,0,298.77,302.37,0.0,0.0,0.000,681923.7,681923.7,2700,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029857,1056246.00
09/27/2016 22:30,2,0.000,ALERT,213.29,303.88,59.996,1475029803,"201051344001135","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,560200.9,560200.9,2648,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029859,1056247.00
09/27/2016 22:30,2,0.000,ALERT,213.06,304.18,59.991,1475029803,"201051344000594","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,571220.0,571220.0,2656,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029860,1056248.00
09/27/2016 22:30,2,0.000,ALERT,213.74,303.58,60.039,1475029803,"201051344001203","219011344069620",0.00,13.00,0,300.27,306.58,0.0,0.0,0.000,568434.1,568434.1,2657,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029862,1056249.00
09/27/2016 22:30,2,0.000,ALERT,212.38,302.98,60.018,1475029803,"274151322000054","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,805126.1,805126.1,2632,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029864,1056250.00
09/27/2016 22:30,2,0.000,ALERT,213.74,303.58,60.007,1475029803,"201051344000867","219011344069620",0.00,13.70,0,299.97,305.38,0.0,0.0,0.000,558478.4,558478.4,2660,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029866,1056251.00
09/27/2016 22:30,2,0.000,ALERT,213.74,303.88,59.970,1475029803,"201051344001093","219011344069620",0.00,13.70,0,300.27,305.08,0.0,0.0,0.000,565000.4,565000.4,2661,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029868,1056252.00
09/27/2016 22:30,2,0.000,ALERT,213.29,303.58,59.986,1475029803,"201051344000900","219011344069620",0.00,12.70,0,300.27,304.78,0.0,0.0,0.000,575298.5,575298.5,2665,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475029869,1056253.00
09/27/2016 22:30,2,0.000,ALERT,213.51,302.98,59.981,1475029803,"201051344000648","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,563916.9,563916.9,2655,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029871,1056254.00
09/27/2016 22:30,2,0.000,ALERT,213.51,304.18,60.012,1475029803,"201051344000569","219011344069620",0.00,13.00,0,300.87,305.68,0.0,0.0,0.000,575259.9,575259.9,2658,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029873,1056255.00
09/27/2016 22:30,2,0.000,ALERT,213.51,303.88,59.949,1475029803,"201051344000983","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,567818.6,567818.6,2665,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029875,1056256.00
09/27/2016 22:30,2,0.000,ALERT,213.51,303.58,59.986,1475029803,"201051344001158","219011344069620",0.00,12.30,0,299.97,304.48,0.0,0.0,0.000,559324.6,559324.6,2658,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029877,1056257.00
09/27/2016 22:30,2,0.000,ALERT,213.96,303.88,59.986,1475029803,"201051344000576","219011344069620",0.00,13.00,0,300.57,305.08,0.0,0.0,0.000,566895.8,566895.8,2664,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475029878,1056258.00
09/27/2016 22:30,2,0.000,ALERT,212.61,301.47,59.991,1475029803,"274151322000087","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,777135.2,777135.2,2672,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475029880,1056259.00
09/27/2016 22:45,2,0.000,ALERT,213.51,302.37,59.959,1475030703,"201051344000645","219011344069620",0.00,13.30,0,300.27,304.78,0.0,0.0,0.000,566361.2,566361.2,2663,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030705,1056260.00
09/27/2016 22:45,2,0.000,ALERT,212.38,300.87,59.991,1475030703,"274151322000085","219011344069620",0.00,14.00,0,299.07,304.18,0.0,0.0,0.000,804661.0,804661.0,2637,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475030706,1056261.00
09/27/2016 22:45,2,0.000,ALERT,213.74,302.07,59.928,1475030703,"201051344000633","219011344069620",0.00,12.70,0,298.77,304.48,0.0,0.0,0.000,558004.5,558004.5,2663,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475030708,1056262.00
09/27/2016 22:45,2,0.000,ALERT,213.06,302.37,59.959,1475030703,"201051344000469","219011344069620",0.00,12.00,0,299.37,304.48,0.0,0.0,0.000,560644.1,560644.1,2666,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475030710,1056263.00
09/27/2016 22:45,2,0.000,ALERT,212.38,301.77,59.996,1475030703,"201051344000646","219011344069620",0.00,13.00,0,299.37,304.78,0.0,0.0,0.000,561098.0,561098.0,2657,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030712,1056264.00
09/27/2016 22:45,2,0.000,ALERT,212.16,300.27,59.965,1475030703,"274151322000052","219011344069620",0.00,14.00,0,299.07,304.18,0.0,0.0,0.000,827443.5,827443.5,2644,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030714,1056265.00
09/27/2016 22:45,2,0.000,ALERT,213.06,302.68,59.975,1475030703,"201051344000585","219011344069620",0.00,13.30,0,299.67,305.38,0.0,0.0,0.000,571231.8,571231.8,2662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475030716,1056266.00
09/27/2016 22:45,2,0.000,ALERT,212.83,302.37,59.975,1475030703,"201051344001230","219011344069620",0.00,13.00,0,300.27,305.38,0.0,0.0,0.000,563982.5,563982.5,2665,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475030717,1056267.00
09/27/2016 22:45,2,0.000,ALERT,213.06,302.98,59.975,1475030703,"201051344000582","219011344069620",0.00,12.70,0,300.57,305.68,0.0,0.0,0.000,556754.6,556754.6,2656,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475030719,1056268.00
09/27/2016 22:45,2,0.000,ALERT,212.38,302.07,59.986,1475030703,"201051344000955","219011344069620",0.00,13.00,0,299.97,305.08,0.0,0.0,0.000,570864.4,570864.4,2655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030721,1056269.00
09/27/2016 22:45,2,0.000,ALERT,212.16,300.27,59.954,1475030703,"274151322000094","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,681397.5,681397.5,2701,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030723,1056270.00
09/27/2016 22:45,2,0.000,ALERT,213.06,302.98,59.938,1475030703,"201051344000579","219011344069620",0.00,13.00,0,300.87,305.68,0.0,0.0,0.000,575091.0,575091.0,2654,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030724,1056271.00
09/27/2016 22:45,2,0.000,ALERT,212.61,302.68,59.981,1475030703,"201051344000890","219011344069620",0.00,13.30,0,300.87,306.58,0.0,0.0,0.000,568105.0,568105.0,2656,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475030726,1056272.00
09/27/2016 22:45,2,0.000,ALERT,212.83,302.37,59.986,1475030703,"201051344000438","219011344069620",0.00,12.70,0,300.27,305.38,0.0,0.0,0.000,569540.6,569540.6,2659,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030728,1056273.00
09/27/2016 22:45,2,0.000,ALERT,213.06,301.47,59.981,1475030703,"201051344000417","219011344069620",0.00,13.00,0,299.37,304.48,0.0,0.0,0.000,560515.5,560515.5,2660,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475030730,1056274.00
09/27/2016 22:45,2,0.000,ALERT,212.38,301.47,59.986,1475030703,"274151322000083","219011344069620",0.00,13.70,0,299.67,304.48,0.0,0.0,0.000,819882.2,819882.2,2647,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030732,1056275.00
09/27/2016 22:45,2,0.000,ALERT,213.06,301.17,59.965,1475030703,"274151322000076","219011344069620",0.00,14.00,0,299.37,304.48,0.0,0.0,0.000,875274.8,875274.8,2656,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030733,1056276.00
09/27/2016 22:45,2,0.000,ALERT,213.06,302.98,59.981,1475030703,"201051344000868","219011344069620",0.00,12.70,0,300.87,305.68,0.0,0.0,0.000,559406.5,559406.5,2661,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475030735,1056277.00
09/27/2016 22:45,2,0.000,ALERT,212.38,302.07,59.959,1475030703,"274151322000095","219011344069620",0.00,13.30,0,300.27,305.08,0.0,0.0,0.000,866436.3,866436.3,2659,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475030737,1056278.00
09/27/2016 22:45,2,0.000,ALERT,213.06,302.37,59.965,1475030703,"201051344000988","219011344069620",0.00,12.70,0,297.87,304.78,0.0,0.0,0.000,538309.0,538309.0,2651,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030739,1056279.00
09/27/2016 22:45,2,0.000,ALERT,212.61,301.47,59.970,1475030703,"201051344001025","219011344069620",0.00,12.70,0,299.97,305.98,0.0,0.0,0.000,569803.0,569803.0,2655,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030741,1056280.00
09/27/2016 22:45,2,0.000,ALERT,213.29,302.68,59.975,1475030703,"201051344000458","219011344069620",0.00,13.70,0,300.57,305.98,0.0,0.0,0.000,566784.6,566784.6,2664,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030742,1056281.00
09/27/2016 22:45,2,0.000,ALERT,213.74,302.68,59.981,1475030703,"201051344000853","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,566076.2,566076.2,2672,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030744,1056282.00
09/27/2016 22:45,2,0.000,ALERT,213.06,301.47,59.970,1475030703,"201051344000685","219011344069620",0.00,13.00,0,299.97,305.38,0.0,0.0,0.000,568696.7,568696.7,2664,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030746,1056283.00
09/27/2016 22:45,2,0.000,ALERT,212.83,301.77,59.970,1475030703,"201051344000917","219011344069620",0.00,14.00,0,298.77,304.78,0.0,0.0,0.000,565623.7,565623.7,2660,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030748,1056284.00
09/27/2016 22:45,2,0.000,ALERT,212.83,302.37,59.996,1475030703,"201051344001145","219011344069620",0.00,12.70,0,300.57,305.98,0.0,0.0,0.000,570845.6,570845.6,2662,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030750,1056285.00
09/27/2016 22:45,2,0.000,ALERT,212.83,301.47,59.965,1475030703,"201051344000651","219011344069620",0.00,12.30,0,299.67,305.08,0.0,0.0,0.000,564050.5,564050.5,2654,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030752,1056286.00
09/27/2016 22:45,2,0.000,ALERT,211.93,300.57,59.959,1475030703,"274151322000088","219011344069620",0.00,14.30,0,299.07,303.88,0.0,0.0,0.000,788927.1,788927.1,2639,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030754,1056287.00
09/27/2016 22:45,2,0.000,ALERT,212.83,299.97,59.959,1475030703,"274151322000068","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,681923.7,681923.7,2702,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030755,1056288.00
09/27/2016 22:45,2,0.000,ALERT,212.38,301.77,60.007,1475030703,"201051344001135","219011344069620",0.00,12.70,0,300.27,305.98,0.0,0.0,0.000,560200.9,560200.9,2650,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030757,1056289.00
09/27/2016 22:45,2,0.000,ALERT,213.06,303.28,59.965,1475030703,"201051344000594","219011344069620",0.00,13.00,0,300.27,305.68,0.0,0.0,0.000,571220.0,571220.0,2658,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030759,1056290.00
09/27/2016 22:45,2,0.000,ALERT,212.83,301.47,59.965,1475030703,"201051344001203","219011344069620",0.00,13.00,0,300.27,306.88,0.0,0.0,0.000,568434.1,568434.1,2659,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475030761,1056291.00
09/27/2016 22:45,2,0.000,ALERT,212.16,301.47,59.928,1475030703,"274151322000054","219011344069620",0.00,14.30,0,299.07,304.18,0.0,0.0,0.000,805126.1,805126.1,2634,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030763,1056292.00
09/27/2016 22:45,2,0.000,ALERT,213.51,302.37,59.970,1475030703,"201051344000867","219011344069620",0.00,13.30,0,300.27,305.38,0.0,0.0,0.000,558478.4,558478.4,2662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475030764,1056293.00
09/27/2016 22:45,2,0.000,ALERT,212.83,302.07,59.965,1475030703,"201051344001093","219011344069620",0.00,13.70,0,299.97,305.08,0.0,0.0,0.000,565000.4,565000.4,2663,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475030766,1056294.00
09/27/2016 22:45,2,0.000,ALERT,213.06,302.37,59.959,1475030703,"201051344000900","219011344069620",0.00,12.70,0,299.97,305.08,0.0,0.0,0.000,575298.5,575298.5,2667,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030768,1056295.00
09/27/2016 22:45,2,0.000,ALERT,213.29,301.77,59.933,1475030703,"201051344000648","219011344069620",0.00,12.30,0,299.97,305.38,0.0,0.0,0.000,563916.9,563916.9,2657,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030770,1056296.00
09/27/2016 22:45,2,0.000,ALERT,213.29,303.28,59.922,1475030703,"201051344000569","219011344069620",0.00,13.00,0,301.17,306.28,0.0,0.0,0.000,575259.9,575259.9,2660,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030772,1056297.00
09/27/2016 22:45,2,0.000,ALERT,213.29,302.98,59.959,1475030703,"201051344000983","219011344069620",0.00,13.00,0,300.57,305.68,0.0,0.0,0.000,567818.6,567818.6,2667,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030774,1056298.00
09/27/2016 22:45,2,0.000,ALERT,213.29,302.37,59.959,1475030703,"201051344001158","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,559324.6,559324.6,2660,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030775,1056299.00
09/27/2016 22:45,2,0.000,ALERT,213.74,303.28,59.965,1475030703,"201051344000576","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,566895.8,566895.8,2666,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030777,1056300.00
09/27/2016 22:45,2,0.000,ALERT,212.38,300.57,59.975,1475030703,"274151322000087","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,777135.2,777135.2,2674,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475030779,1056301.00
09/27/2016 23:00,2,0.000,ALERT,213.96,303.58,59.991,1475031603,"201051344000645","219011344069620",0.00,13.00,0,300.27,304.78,0.0,0.0,0.000,566361.2,566361.2,2665,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475031605,1056302.00
09/27/2016 23:00,2,0.000,ALERT,212.83,301.47,59.996,1475031603,"274151322000085","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,804661.0,804661.0,2639,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475031607,1056303.00
09/27/2016 23:00,2,0.000,ALERT,213.96,303.58,59.996,1475031603,"201051344000633","219011344069620",0.00,12.30,0,298.47,304.78,0.0,0.0,0.000,558004.5,558004.5,2665,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031608,1056304.00
09/27/2016 23:00,2,0.000,ALERT,213.51,303.58,59.996,1475031603,"201051344000469","219011344069620",0.00,12.00,0,299.37,304.78,0.0,0.0,0.000,560644.1,560644.1,2668,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475031610,1056305.00
09/27/2016 23:00,2,0.000,ALERT,212.83,302.68,60.002,1475031603,"201051344000646","219011344069620",0.00,12.70,0,299.37,303.88,0.0,0.0,0.000,561098.0,561098.0,2659,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031612,1056306.00
09/27/2016 23:00,2,0.000,ALERT,212.38,302.37,59.991,1475031603,"274151322000052","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,827443.5,827443.5,2646,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031614,1056307.00
09/27/2016 23:00,2,0.000,ALERT,213.29,303.28,59.991,1475031603,"201051344000585","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,571231.8,571231.8,2664,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031616,1056308.00
09/27/2016 23:00,2,0.000,ALERT,213.06,302.98,60.012,1475031603,"201051344001230","219011344069620",0.00,13.00,0,300.57,304.18,0.0,0.0,0.000,563982.5,563982.5,2667,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031618,1056309.00
09/27/2016 23:00,2,0.000,ALERT,213.51,303.28,59.991,1475031603,"201051344000582","219011344069620",0.00,12.70,0,301.17,304.78,0.0,0.0,0.000,556754.6,556754.6,2658,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031620,1056310.00
09/27/2016 23:00,2,0.000,ALERT,212.83,302.68,59.991,1475031603,"201051344000955","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,570864.4,570864.4,2657,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031621,1056311.00
09/27/2016 23:00,2,0.000,ALERT,212.83,301.17,59.991,1475031603,"274151322000094","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,681397.5,681397.5,2703,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031623,1056312.00
09/27/2016 23:00,2,0.000,ALERT,213.51,304.48,60.034,1475031603,"201051344000579","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,575091.0,575091.0,2656,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031625,1056313.00
09/27/2016 23:00,2,0.000,ALERT,212.83,303.28,59.991,1475031603,"201051344000890","219011344069620",0.00,13.30,0,300.57,305.08,0.0,0.0,0.000,568105.0,568105.0,2658,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031627,1056314.00
09/27/2016 23:00,2,0.000,ALERT,213.06,302.98,59.981,1475031603,"201051344000438","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,569540.6,569540.6,2661,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031629,1056315.00
09/27/2016 23:00,2,0.000,ALERT,213.29,302.37,59.996,1475031603,"201051344000417","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,560515.5,560515.5,2662,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031630,1056316.00
09/27/2016 23:00,2,0.000,ALERT,212.83,302.07,59.986,1475031603,"274151322000083","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,819882.2,819882.2,2649,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031632,1056317.00
09/27/2016 23:00,2,0.000,ALERT,213.29,302.37,59.996,1475031603,"274151322000076","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,875274.8,875274.8,2658,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031634,1056318.00
09/27/2016 23:00,2,0.000,ALERT,213.51,304.78,59.986,1475031603,"201051344000868","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,559406.5,559406.5,2663,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031636,1056319.00
09/27/2016 23:00,2,0.000,ALERT,212.61,302.68,59.986,1475031603,"274151322000095","219011344069620",0.00,13.30,0,300.57,304.18,0.0,0.0,0.000,866436.3,866436.3,2661,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031638,1056320.00
09/27/2016 23:00,2,0.000,ALERT,213.29,303.58,59.986,1475031603,"201051344000988","219011344069620",0.00,12.70,0,298.17,304.78,0.0,0.0,0.000,538309.0,538309.0,2653,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031640,1056321.00
09/27/2016 23:00,2,0.000,ALERT,213.06,302.07,59.991,1475031603,"201051344001025","219011344069620",0.00,12.30,0,299.37,304.48,0.0,0.0,0.000,569803.0,569803.0,2657,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031641,1056322.00
09/27/2016 23:00,2,0.000,ALERT,213.29,303.88,59.986,1475031603,"201051344000458","219011344069620",0.00,13.70,0,300.87,305.68,0.0,0.0,0.000,566784.6,566784.6,2666,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031643,1056323.00
09/27/2016 23:00,2,0.000,ALERT,213.96,303.58,60.018,1475031603,"201051344000853","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,566076.2,566076.2,2674,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031645,1056324.00
09/27/2016 23:00,2,0.000,ALERT,213.51,302.98,59.981,1475031603,"201051344000685","219011344069620",0.00,13.00,0,299.67,303.88,0.0,0.0,0.000,568696.7,568696.7,2666,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031647,1056325.00
09/27/2016 23:00,2,0.000,ALERT,213.29,302.37,59.981,1475031603,"201051344000917","219011344069620",0.00,13.70,0,299.07,303.28,0.0,0.0,0.000,565623.7,565623.7,2662,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031649,1056326.00
09/27/2016 23:00,2,0.000,ALERT,213.51,302.98,59.981,1475031603,"201051344001145","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,570845.6,570845.6,2664,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031651,1056327.00
09/27/2016 23:00,2,0.000,ALERT,213.29,302.37,59.986,1475031603,"201051344000651","219011344069620",0.00,12.00,0,299.67,303.58,0.0,0.0,0.000,564050.5,564050.5,2656,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031652,1056328.00
