ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/27/2016 23:00,2,0.000,ALERT,212.16,301.17,59.959,1475031603,"274151322000088","219011344069620",0.00,14.30,0,299.37,303.28,0.0,0.0,0.000,788927.1,788927.1,2641,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031654,1056329.00
09/27/2016 23:00,2,0.000,ALERT,213.06,300.57,59.975,1475031603,"274151322000068","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,681923.7,681923.7,2704,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031656,1056330.00
09/27/2016 23:00,2,0.000,ALERT,212.61,302.68,59.949,1475031603,"201051344001135","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,560200.9,560200.9,2652,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475031658,1056331.00
09/27/2016 23:00,2,0.000,ALERT,213.29,304.48,59.970,1475031603,"201051344000594","219011344069620",0.00,12.70,0,300.57,305.68,0.0,0.0,0.000,571220.0,571220.0,2660,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031660,1056332.00
09/27/2016 23:00,2,0.000,ALERT,213.29,302.68,59.970,1475031603,"201051344001203","219011344069620",0.00,13.00,0,299.97,305.68,0.0,0.0,0.000,568434.1,568434.1,2661,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475031661,1056333.00
09/27/2016 23:00,2,0.000,ALERT,212.38,301.77,59.996,1475031603,"274151322000054","219011344069620",0.00,14.30,0,299.97,303.58,0.0,0.0,0.000,805126.1,805126.1,2636,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031663,1056334.00
09/27/2016 23:00,2,0.000,ALERT,213.74,303.58,59.970,1475031603,"201051344000867","219011344069620",0.00,13.30,0,299.67,305.38,0.0,0.0,0.000,558478.4,558478.4,2664,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031665,1056335.00
09/27/2016 23:00,2,0.000,ALERT,213.06,302.98,59.954,1475031603,"201051344001093","219011344069620",0.00,13.70,0,300.27,303.88,0.0,0.0,0.000,565000.4,565000.4,2665,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031667,1056336.00
09/27/2016 23:00,2,0.000,ALERT,213.29,303.88,59.959,1475031603,"201051344000900","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,575298.5,575298.5,2669,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031669,1056337.00
09/27/2016 23:00,2,0.000,ALERT,213.51,302.98,59.965,1475031603,"201051344000648","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,563916.9,563916.9,2659,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475031670,1056338.00
09/27/2016 23:00,2,0.000,ALERT,213.51,304.18,60.002,1475031603,"201051344000569","219011344069620",0.00,13.00,0,301.17,305.98,0.0,0.0,0.000,575259.9,575259.9,2662,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031672,1056339.00
09/27/2016 23:00,2,0.000,ALERT,213.51,303.88,59.959,1475031603,"201051344000983","219011344069620",0.00,13.00,0,300.87,305.68,0.0,0.0,0.000,567818.6,567818.6,2669,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031674,1056340.00
09/27/2016 23:00,2,0.000,ALERT,213.51,303.58,59.949,1475031603,"201051344001158","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,559324.6,559324.6,2662,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031676,1056341.00
09/27/2016 23:00,2,0.000,ALERT,213.96,304.18,59.954,1475031603,"201051344000576","219011344069620",0.00,12.70,0,300.87,305.38,0.0,0.0,0.000,566895.8,566895.8,2668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031678,1056342.00
09/27/2016 23:00,2,0.000,ALERT,212.61,301.17,59.975,1475031603,"274151322000087","219011344069620",0.00,14.30,0,298.77,302.98,0.0,0.0,0.000,777135.2,777135.2,2676,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475031679,1056343.00
09/27/2016 23:15,2,0.000,ALERT,213.74,302.68,59.986,1475032503,"201051344000645","219011344069620",0.00,13.00,0,301.77,305.38,0.0,0.0,0.000,566361.2,566361.2,2667,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032505,1056344.00
09/27/2016 23:15,2,0.000,ALERT,212.83,300.87,59.965,1475032503,"274151322000085","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,804661.0,804661.0,2641,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032507,1056345.00
09/27/2016 23:15,2,0.000,ALERT,213.96,302.68,59.981,1475032503,"201051344000633","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,558004.5,558004.5,2667,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032508,1056346.00
09/27/2016 23:15,2,0.000,ALERT,213.51,302.98,59.986,1475032503,"201051344000469","219011344069620",0.00,12.00,0,300.87,305.38,0.0,0.0,0.000,560644.1,560644.1,2670,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032510,1056347.00
09/27/2016 23:15,2,0.000,ALERT,212.61,302.37,59.991,1475032503,"201051344000646","219011344069620",0.00,12.70,0,300.27,304.18,0.0,0.0,0.000,561098.0,561098.0,2661,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032512,1056348.00
09/27/2016 23:15,2,0.000,ALERT,212.61,301.17,59.981,1475032503,"274151322000052","219011344069620",0.00,14.00,0,299.37,303.88,0.0,0.0,0.000,827443.5,827443.5,2648,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475032514,1056349.00
09/27/2016 23:15,2,0.000,ALERT,213.06,302.68,59.991,1475032503,"201051344000585","219011344069620",0.00,12.70,0,300.27,304.48,0.0,0.0,0.000,571231.8,571231.8,2666,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032515,1056350.00
09/27/2016 23:15,2,0.000,ALERT,212.83,302.68,59.991,1475032503,"201051344001230","219011344069620",0.00,13.00,0,301.17,304.78,0.0,0.0,0.000,563982.5,563982.5,2669,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032517,1056351.00
09/27/2016 23:15,2,0.000,ALERT,213.29,303.28,59.986,1475032503,"201051344000582","219011344069620",0.00,12.70,0,301.47,305.08,0.0,0.0,0.000,556754.6,556754.6,2660,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475032519,1056352.00
09/27/2016 23:15,2,0.000,ALERT,212.38,302.68,60.002,1475032503,"201051344000955","219011344069620",0.00,13.00,0,300.87,304.18,0.0,0.0,0.000,570864.4,570864.4,2659,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475032521,1056353.00
09/27/2016 23:15,2,0.000,ALERT,212.83,300.57,59.991,1475032503,"274151322000094","219011344069620",0.00,13.30,0,299.37,302.98,0.0,0.0,0.000,681397.5,681397.5,2705,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032523,1056354.00
09/27/2016 23:15,2,0.000,ALERT,213.29,303.58,59.996,1475032503,"201051344000579","219011344069620",0.00,13.00,0,302.37,305.98,0.0,0.0,0.000,575091.0,575091.0,2658,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032524,1056355.00
09/27/2016 23:15,2,0.000,ALERT,212.83,302.98,59.991,1475032503,"201051344000890","219011344069620",0.00,13.30,0,301.17,305.38,0.0,0.0,0.000,568105.0,568105.0,2660,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032526,1056356.00
09/27/2016 23:15,2,0.000,ALERT,213.06,302.37,59.996,1475032503,"201051344000438","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,569540.6,569540.6,2663,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475032528,1056357.00
09/27/2016 23:15,2,0.000,ALERT,213.06,302.07,59.996,1475032503,"201051344000417","219011344069620",0.00,13.00,0,300.27,303.88,0.0,0.0,0.000,560515.5,560515.5,2664,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032530,1056358.00
09/27/2016 23:15,2,0.000,ALERT,212.61,301.47,59.949,1475032503,"274151322000083","219011344069620",0.00,13.70,0,299.97,303.88,0.0,0.0,0.000,819882.2,819882.2,2651,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032531,1056359.00
09/27/2016 23:15,2,0.000,ALERT,213.06,301.17,59.986,1475032503,"274151322000076","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,875274.8,875274.8,2660,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032534,1056360.00
09/27/2016 23:15,2,0.000,ALERT,213.51,304.18,60.002,1475032503,"201051344000868","219011344069620",0.00,12.70,0,302.37,306.28,0.0,0.0,0.000,559406.5,559406.5,2665,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032536,1056361.00
09/27/2016 23:15,2,0.000,ALERT,212.83,301.77,59.991,1475032503,"274151322000095","219011344069620",0.00,13.30,0,300.87,304.18,0.0,0.0,0.000,866436.3,866436.3,2663,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475032538,1056362.00
09/27/2016 23:15,2,0.000,ALERT,213.06,303.28,59.996,1475032503,"201051344000988","219011344069620",0.00,12.70,0,299.07,305.08,0.0,0.0,0.000,538309.0,538309.0,2655,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475032540,1056363.00
09/27/2016 23:15,2,0.000,ALERT,212.61,302.07,59.996,1475032503,"201051344001025","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,569803.0,569803.0,2659,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475032542,1056364.00
09/27/2016 23:15,2,0.000,ALERT,213.29,303.28,59.954,1475032503,"201051344000458","219011344069620",0.00,13.30,0,302.07,305.98,0.0,0.0,0.000,566784.6,566784.6,2668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032543,1056365.00
09/27/2016 23:15,2,0.000,ALERT,213.96,303.28,59.991,1475032503,"201051344000853","219011344069620",0.00,12.30,0,301.77,305.68,0.0,0.0,0.000,566076.2,566076.2,2676,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475032545,1056366.00
09/27/2016 23:15,2,0.000,ALERT,213.06,302.37,59.991,1475032503,"201051344000685","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,568696.7,568696.7,2668,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032547,1056367.00
09/27/2016 23:15,2,0.000,ALERT,212.83,301.77,59.986,1475032503,"201051344000917","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,565623.7,565623.7,2664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475032549,1056368.00
09/27/2016 23:15,2,0.000,ALERT,213.06,302.68,59.991,1475032503,"201051344001145","219011344069620",0.00,12.70,0,301.17,305.08,0.0,0.0,0.000,570845.6,570845.6,2666,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032551,1056369.00
09/27/2016 23:15,2,0.000,ALERT,212.83,301.47,59.986,1475032503,"201051344000651","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,564050.5,564050.5,2658,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032552,1056370.00
09/27/2016 23:15,2,0.000,ALERT,212.16,300.57,59.986,1475032503,"274151322000088","219011344069620",0.00,14.00,0,299.67,302.98,0.0,0.0,0.000,788927.1,788927.1,2643,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032554,1056371.00
09/27/2016 23:15,2,0.000,ALERT,213.06,300.27,59.975,1475032503,"274151322000068","219011344069620",0.00,14.30,0,299.07,302.07,0.0,0.0,0.000,681923.7,681923.7,2706,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032556,1056372.00
09/27/2016 23:15,2,0.000,ALERT,212.61,302.07,60.023,1475032503,"201051344001135","219011344069620",0.00,12.70,0,300.87,305.08,0.0,0.0,0.000,560200.9,560200.9,2654,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032558,1056373.00
09/27/2016 23:15,2,0.000,ALERT,212.83,303.58,59.991,1475032503,"201051344000594","219011344069620",0.00,13.00,0,301.47,305.68,0.0,0.0,0.000,571220.0,571220.0,2662,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032560,1056374.00
09/27/2016 23:15,2,0.000,ALERT,212.83,302.07,59.986,1475032503,"201051344001203","219011344069620",0.00,12.70,0,300.57,305.98,0.0,0.0,0.000,568434.1,568434.1,2663,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475032561,1056375.00
09/27/2016 23:15,2,0.000,ALERT,212.38,300.87,59.991,1475032503,"274151322000054","219011344069620",0.00,14.30,0,299.67,303.58,0.0,0.0,0.000,805126.1,805126.1,2638,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032563,1056376.00
09/27/2016 23:15,2,0.000,ALERT,213.29,302.68,60.039,1475032503,"201051344000867","219011344069620",0.00,13.30,0,301.47,305.68,0.0,0.0,0.000,558478.4,558478.4,2666,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032565,1056377.00
09/27/2016 23:15,2,0.000,ALERT,212.61,302.07,59.991,1475032503,"201051344001093","219011344069620",0.00,13.70,0,300.87,304.48,0.0,0.0,0.000,565000.4,565000.4,2667,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032567,1056378.00
09/27/2016 23:15,2,0.000,ALERT,213.06,302.98,59.996,1475032503,"201051344000900","219011344069620",0.00,12.30,0,301.47,305.38,0.0,0.0,0.000,575298.5,575298.5,2671,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475032569,1056379.00
09/27/2016 23:15,2,0.000,ALERT,213.51,302.68,60.002,1475032503,"201051344000648","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,563916.9,563916.9,2661,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475032571,1056380.00
09/27/2016 23:15,2,0.000,ALERT,213.51,303.88,60.002,1475032503,"201051344000569","219011344069620",0.00,12.70,0,302.37,305.98,0.0,0.0,0.000,575259.9,575259.9,2664,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475032572,1056381.00
09/27/2016 23:15,2,0.000,ALERT,213.29,303.58,60.002,1475032503,"201051344000983","219011344069620",0.00,12.70,0,302.07,305.68,0.0,0.0,0.000,567818.6,567818.6,2671,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032574,1056382.00
09/27/2016 23:15,2,0.000,ALERT,213.51,303.28,60.002,1475032503,"201051344001158","219011344069620",0.00,12.00,0,300.87,304.78,0.0,0.0,0.000,559324.6,559324.6,2664,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032576,1056383.00
09/27/2016 23:15,2,0.000,ALERT,213.74,303.88,60.028,1475032503,"201051344000576","219011344069620",0.00,12.30,0,301.77,305.38,0.0,0.0,0.000,566895.8,566895.8,2670,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032578,1056384.00
09/27/2016 23:15,2,0.000,ALERT,212.83,300.27,59.991,1475032503,"274151322000087","219011344069620",0.00,14.30,0,298.77,302.68,0.0,0.0,0.000,777135.2,777135.2,2678,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475032579,1056385.00
09/27/2016 23:30,2,0.000,ALERT,213.29,302.68,60.028,1475033403,"201051344000645","219011344069620",0.00,13.00,0,300.87,305.08,0.0,0.0,0.000,566361.2,566361.2,2669,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033405,1056386.00
09/27/2016 23:30,2,0.000,ALERT,212.38,301.17,59.959,1475033403,"274151322000085","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,804661.0,804661.0,2643,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033407,1056387.00
09/27/2016 23:30,2,0.000,ALERT,213.51,302.68,59.975,1475033403,"201051344000633","219011344069620",0.00,12.30,0,299.37,304.78,0.0,0.0,0.000,558004.5,558004.5,2669,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475033409,1056388.00
09/27/2016 23:30,2,0.000,ALERT,213.06,302.98,59.996,1475033403,"201051344000469","219011344069620",0.00,12.00,0,300.27,304.78,0.0,0.0,0.000,560644.1,560644.1,2672,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033410,1056389.00
09/27/2016 23:30,2,0.000,ALERT,212.38,302.07,59.991,1475033403,"201051344000646","219011344069620",0.00,12.70,0,299.67,304.48,0.0,0.0,0.000,561098.0,561098.0,2663,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475033412,1056390.00
09/27/2016 23:30,2,0.000,ALERT,211.93,300.57,59.981,1475033403,"274151322000052","219011344069620",0.00,13.70,0,299.07,304.18,0.0,0.0,0.000,827443.5,827443.5,2650,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033414,1056391.00
09/27/2016 23:30,2,0.000,ALERT,212.61,302.37,59.996,1475033403,"201051344000585","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,571231.8,571231.8,2668,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033416,1056392.00
09/27/2016 23:30,2,0.000,ALERT,212.61,302.68,59.965,1475033403,"201051344001230","219011344069620",0.00,13.00,0,300.87,304.78,0.0,0.0,0.000,563982.5,563982.5,2671,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475033418,1056393.00
09/27/2016 23:30,2,0.000,ALERT,213.06,302.98,60.012,1475033403,"201051344000582","219011344069620",0.00,12.30,0,301.17,305.08,0.0,0.0,0.000,556754.6,556754.6,2662,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475033419,1056394.00
09/27/2016 23:30,2,0.000,ALERT,212.16,302.07,59.996,1475033403,"201051344000955","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,570864.4,570864.4,2661,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033421,1056395.00
09/27/2016 23:30,2,0.000,ALERT,212.16,300.57,59.986,1475033403,"274151322000094","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,681397.5,681397.5,2707,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033423,1056396.00
09/27/2016 23:30,2,0.000,ALERT,212.83,303.28,59.991,1475033403,"201051344000579","219011344069620",0.00,12.70,0,302.07,305.68,0.0,0.0,0.000,575091.0,575091.0,2660,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033425,1056397.00
09/27/2016 23:30,2,0.000,ALERT,212.38,302.68,59.981,1475033403,"201051344000890","219011344069620",0.00,13.30,0,300.87,305.68,0.0,0.0,0.000,568105.0,568105.0,2662,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033427,1056398.00
09/27/2016 23:30,2,0.000,ALERT,212.61,302.37,60.012,1475033403,"201051344000438","219011344069620",0.00,12.70,0,300.87,304.78,0.0,0.0,0.000,569540.6,569540.6,2665,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033428,1056399.00
09/27/2016 23:30,2,0.000,ALERT,212.83,301.47,59.996,1475033403,"201051344000417","219011344069620",0.00,13.00,0,299.97,303.88,0.0,0.0,0.000,560515.5,560515.5,2666,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033430,1056400.00
09/27/2016 23:30,2,0.000,ALERT,212.16,301.17,59.991,1475033403,"274151322000083","219011344069620",0.00,13.30,0,299.97,303.88,0.0,0.0,0.000,819882.2,819882.2,2653,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033432,1056401.00
09/27/2016 23:30,2,0.000,ALERT,212.83,300.87,59.991,1475033403,"274151322000076","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,875274.8,875274.8,2662,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033434,1056402.00
09/27/2016 23:30,2,0.000,ALERT,212.83,303.58,59.986,1475033403,"201051344000868","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,559406.5,559406.5,2667,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033436,1056403.00
09/27/2016 23:30,2,0.000,ALERT,212.16,302.07,59.975,1475033403,"274151322000095","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,866436.3,866436.3,2665,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033437,1056404.00
09/27/2016 23:30,2,0.000,ALERT,212.61,302.37,59.965,1475033403,"201051344000988","219011344069620",0.00,12.70,0,299.07,304.78,0.0,0.0,0.000,538309.0,538309.0,2657,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475033439,1056405.00
09/27/2016 23:30,2,0.000,ALERT,212.38,301.47,59.986,1475033403,"201051344001025","219011344069620",0.00,12.30,0,299.97,305.08,0.0,0.0,0.000,569803.0,569803.0,2661,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033441,1056406.00
09/27/2016 23:30,2,0.000,ALERT,212.83,302.98,59.991,1475033403,"201051344000458","219011344069620",0.00,13.30,0,301.17,305.68,0.0,0.0,0.000,566784.6,566784.6,2670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475033443,1056407.00
09/27/2016 23:30,2,0.000,ALERT,213.51,302.98,59.986,1475033403,"201051344000853","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,566076.2,566076.2,2678,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033445,1056408.00
09/27/2016 23:30,2,0.000,ALERT,212.83,302.07,59.954,1475033403,"201051344000685","219011344069620",0.00,13.00,0,299.97,304.78,0.0,0.0,0.000,568696.7,568696.7,2670,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475033446,1056409.00
09/27/2016 23:30,2,0.000,ALERT,212.61,301.77,59.981,1475033403,"201051344000917","219011344069620",0.00,13.70,0,299.07,303.88,0.0,0.0,0.000,565623.7,565623.7,2666,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033448,1056410.00
09/27/2016 23:30,2,0.000,ALERT,212.83,302.37,59.986,1475033403,"201051344001145","219011344069620",0.00,12.70,0,300.57,305.38,0.0,0.0,0.000,570845.6,570845.6,2668,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033450,1056411.00
09/27/2016 23:30,2,0.000,ALERT,212.83,301.77,59.949,1475033403,"201051344000651","219011344069620",0.00,12.00,0,299.97,304.18,0.0,0.0,0.000,564050.5,564050.5,2660,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475033452,1056412.00
09/27/2016 23:30,2,0.000,ALERT,211.93,301.17,59.981,1475033403,"274151322000088","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,788927.1,788927.1,2645,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033453,1056413.00
09/27/2016 23:30,2,0.000,ALERT,213.06,300.57,59.986,1475033403,"274151322000068","219011344069620",0.00,14.30,0,299.07,302.68,0.0,0.0,0.000,681923.7,681923.7,2708,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033455,1056414.00
09/27/2016 23:30,2,0.000,ALERT,212.38,302.07,59.975,1475033403,"201051344001135","219011344069620",0.00,12.70,0,300.57,305.08,0.0,0.0,0.000,560200.9,560200.9,2656,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475033457,1056415.00
09/27/2016 23:30,2,0.000,ALERT,212.83,303.58,59.986,1475033403,"201051344000594","219011344069620",0.00,12.70,0,300.87,305.68,0.0,0.0,0.000,571220.0,571220.0,2664,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475033459,1056416.00
09/27/2016 23:30,2,0.000,ALERT,212.83,301.77,59.986,1475033403,"201051344001203","219011344069620",0.00,12.70,0,300.27,306.28,0.0,0.0,0.000,568434.1,568434.1,2665,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475033461,1056417.00
09/27/2016 23:30,2,0.000,ALERT,212.16,302.37,59.975,1475033403,"274151322000054","219011344069620",0.00,14.30,0,299.37,304.18,0.0,0.0,0.000,805126.1,805126.1,2640,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033463,1056418.00
09/27/2016 23:30,2,0.000,ALERT,213.29,302.98,59.986,1475033403,"201051344000867","219011344069620",0.00,13.00,0,300.57,305.38,0.0,0.0,0.000,558478.4,558478.4,2668,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033465,1056419.00
09/27/2016 23:30,2,0.000,ALERT,212.61,301.77,59.959,1475033403,"201051344001093","219011344069620",0.00,13.70,0,299.97,304.48,0.0,0.0,0.000,565000.4,565000.4,2669,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033467,1056420.00
09/27/2016 23:30,2,0.000,ALERT,212.83,302.98,60.023,1475033403,"201051344000900","219011344069620",0.00,12.30,0,300.57,305.08,0.0,0.0,0.000,575298.5,575298.5,2673,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033468,1056421.00
09/27/2016 23:30,2,0.000,ALERT,213.29,302.37,59.986,1475033403,"201051344000648","219011344069620",0.00,12.00,0,300.57,305.08,0.0,0.0,0.000,563916.9,563916.9,2663,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475033470,1056422.00
09/27/2016 23:30,2,0.000,ALERT,213.06,303.28,59.986,1475033403,"201051344000569","219011344069620",0.00,12.70,0,301.77,305.98,0.0,0.0,0.000,575259.9,575259.9,2666,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475033472,1056423.00
09/27/2016 23:30,2,0.000,ALERT,213.06,302.98,59.975,1475033403,"201051344000983","219011344069620",0.00,12.70,0,301.77,305.68,0.0,0.0,0.000,567818.6,567818.6,2673,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033474,1056424.00
09/27/2016 23:30,2,0.000,ALERT,213.29,302.98,59.991,1475033403,"201051344001158","219011344069620",0.00,12.00,0,300.57,304.78,0.0,0.0,0.000,559324.6,559324.6,2666,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475033476,1056425.00
09/27/2016 23:30,2,0.000,ALERT,213.51,303.58,59.986,1475033403,"201051344000576","219011344069620",0.00,12.30,0,301.17,305.38,0.0,0.0,0.000,566895.8,566895.8,2672,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475033477,1056426.00
09/27/2016 23:30,2,0.000,ALERT,212.61,301.17,59.991,1475033403,"274151322000087","219011344069620",0.00,14.30,0,299.07,303.28,0.0,0.0,0.000,777135.2,777135.2,2680,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475033479,1056427.00
09/27/2016 23:45,2,0.000,ALERT,213.74,302.98,60.023,1475034304,"201051344000645","219011344069620",0.00,13.00,0,300.87,305.38,0.0,0.0,0.000,566361.2,566361.2,2671,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034306,1056428.00
09/27/2016 23:45,2,0.000,ALERT,212.61,302.37,59.981,1475034304,"274151322000085","219011344069620",0.00,13.70,0,299.67,303.58,0.0,0.0,0.000,804661.0,804661.0,2645,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475034307,1056429.00
09/27/2016 23:45,2,0.000,ALERT,213.74,303.28,59.996,1475034304,"201051344000633","219011344069620",0.00,12.00,0,299.07,304.78,0.0,0.0,0.000,558004.5,558004.5,2671,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034309,1056430.00
09/27/2016 23:45,2,0.000,ALERT,213.29,303.28,60.023,1475034304,"201051344000469","219011344069620",0.00,12.00,0,299.97,305.08,0.0,0.0,0.000,560644.1,560644.1,2674,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475034311,1056431.00
09/27/2016 23:45,2,0.000,ALERT,212.83,302.37,59.986,1475034304,"201051344000646","219011344069620",0.00,12.70,0,299.97,304.18,0.0,0.0,0.000,561098.0,561098.0,2665,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034313,1056432.00
09/27/2016 23:45,2,0.000,ALERT,212.38,302.68,59.944,1475034304,"274151322000052","219011344069620",0.00,13.70,0,299.67,304.18,0.0,0.0,0.000,827443.5,827443.5,2652,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475034315,1056433.00
09/27/2016 23:45,2,0.000,ALERT,213.29,302.68,59.986,1475034304,"201051344000585","219011344069620",0.00,13.00,0,299.97,304.48,0.0,0.0,0.000,571231.8,571231.8,2670,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475034317,1056434.00
09/27/2016 23:45,2,0.000,ALERT,213.06,302.98,59.986,1475034304,"201051344001230","219011344069620",0.00,13.00,0,300.57,304.48,0.0,0.0,0.000,563982.5,563982.5,2673,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034319,1056435.00
09/27/2016 23:45,2,0.000,ALERT,213.51,303.28,59.981,1475034304,"201051344000582","219011344069620",0.00,12.30,0,301.17,304.78,0.0,0.0,0.000,556754.6,556754.6,2664,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034320,1056436.00
09/27/2016 23:45,2,0.000,ALERT,212.83,302.68,59.991,1475034304,"201051344000955","219011344069620",0.00,13.00,0,300.27,304.18,0.0,0.0,0.000,570864.4,570864.4,2663,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034322,1056437.00
09/27/2016 23:45,2,0.000,ALERT,212.61,301.77,59.996,1475034304,"274151322000094","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,681397.5,681397.5,2709,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034324,1056438.00
09/27/2016 23:45,2,0.000,ALERT,213.29,303.88,59.991,1475034304,"201051344000579","219011344069620",0.00,12.70,0,301.47,305.98,0.0,0.0,0.000,575091.0,575091.0,2662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034326,1056439.00
09/27/2016 23:45,2,0.000,ALERT,212.83,302.98,60.028,1475034304,"201051344000890","219011344069620",0.00,13.30,0,300.87,305.38,0.0,0.0,0.000,568105.0,568105.0,2664,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034328,1056440.00
09/27/2016 23:45,2,0.000,ALERT,213.06,302.37,59.981,1475034304,"201051344000438","219011344069620",0.00,12.70,0,299.97,304.48,0.0,0.0,0.000,569540.6,569540.6,2667,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475034330,1056441.00
09/27/2016 23:45,2,0.000,ALERT,213.29,302.07,60.039,1475034304,"201051344000417","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,560515.5,560515.5,2668,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034331,1056442.00
09/27/2016 23:45,2,0.000,ALERT,212.61,302.07,59.986,1475034304,"274151322000083","219011344069620",0.00,13.30,0,300.27,303.88,0.0,0.0,0.000,819882.2,819882.2,2655,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034333,1056443.00
09/27/2016 23:45,2,0.000,ALERT,213.29,301.77,59.986,1475034304,"274151322000076","219011344069620",0.00,13.70,0,299.67,303.88,0.0,0.0,0.000,875274.8,875274.8,2664,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034335,1056444.00
09/27/2016 23:45,2,0.000,ALERT,213.06,303.88,59.970,1475034304,"201051344000868","219011344069620",0.00,12.70,0,301.77,306.28,0.0,0.0,0.000,559406.5,559406.5,2669,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034337,1056445.00
09/27/2016 23:45,2,0.000,ALERT,212.61,303.28,59.986,1475034304,"274151322000095","219011344069620",0.00,13.00,0,300.87,304.48,0.0,0.0,0.000,866436.3,866436.3,2667,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034339,1056446.00
09/27/2016 23:45,2,0.000,ALERT,213.06,302.98,59.996,1475034304,"201051344000988","219011344069620",0.00,12.70,0,298.17,305.08,0.0,0.0,0.000,538309.0,538309.0,2659,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034340,1056447.00
09/27/2016 23:45,2,0.000,ALERT,213.06,302.07,60.002,1475034304,"201051344001025","219011344069620",0.00,12.30,0,299.97,304.78,0.0,0.0,0.000,569803.0,569803.0,2663,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034342,1056448.00
09/27/2016 23:45,2,0.000,ALERT,213.06,303.28,60.007,1475034304,"201051344000458","219011344069620",0.00,13.30,0,300.87,306.28,0.0,0.0,0.000,566784.6,566784.6,2672,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034344,1056449.00
09/27/2016 23:45,2,0.000,ALERT,213.74,302.98,60.002,1475034304,"201051344000853","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,566076.2,566076.2,2680,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034346,1056450.00
09/27/2016 23:45,2,0.000,ALERT,213.29,302.68,60.002,1475034304,"201051344000685","219011344069620",0.00,13.00,0,299.97,304.18,0.0,0.0,0.000,568696.7,568696.7,2672,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475034348,1056451.00
09/27/2016 23:45,2,0.000,ALERT,213.29,301.77,59.996,1475034304,"201051344000917","219011344069620",0.00,13.70,0,299.07,303.58,0.0,0.0,0.000,565623.7,565623.7,2668,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475034349,1056452.00
09/27/2016 23:45,2,0.000,ALERT,213.51,302.68,60.002,1475034304,"201051344001145","219011344069620",0.00,12.70,0,300.27,305.08,0.0,0.0,0.000,570845.6,570845.6,2670,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034351,1056453.00
09/27/2016 23:45,2,0.000,ALERT,213.29,302.07,60.012,1475034304,"201051344000651","219011344069620",0.00,12.00,0,299.97,303.88,0.0,0.0,0.000,564050.5,564050.5,2662,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034353,1056454.00
09/27/2016 23:45,2,0.000,ALERT,212.16,302.07,60.002,1475034304,"274151322000088","219011344069620",0.00,14.00,0,299.67,303.28,0.0,0.0,0.000,788927.1,788927.1,2647,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034355,1056455.00
09/27/2016 23:45,2,0.000,ALERT,212.83,300.87,59.991,1475034304,"274151322000068","219011344069620",0.00,14.30,0,299.07,302.37,0.0,0.0,0.000,681923.7,681923.7,2710,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034357,1056456.00
09/27/2016 23:45,2,0.000,ALERT,212.83,302.37,60.002,1475034304,"201051344001135","219011344069620",0.00,12.70,0,300.57,304.78,0.0,0.0,0.000,560200.9,560200.9,2658,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475034358,1056457.00
09/27/2016 23:45,2,0.000,ALERT,212.83,303.58,60.007,1475034304,"201051344000594","219011344069620",0.00,12.70,0,301.17,305.68,0.0,0.0,0.000,571220.0,571220.0,2666,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034360,1056458.00
09/27/2016 23:45,2,0.000,ALERT,213.06,302.07,60.012,1475034304,"201051344001203","219011344069620",0.00,12.70,0,299.97,305.98,0.0,0.0,0.000,568434.1,568434.1,2667,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034362,1056459.00
09/27/2016 23:45,2,0.000,ALERT,211.93,301.47,59.991,1475034304,"274151322000054","219011344069620",0.00,14.30,0,299.67,303.88,0.0,0.0,0.000,805126.1,805126.1,2642,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475034364,1056460.00
09/27/2016 23:45,2,0.000,ALERT,213.06,302.37,59.996,1475034304,"201051344000867","219011344069620",0.00,13.00,0,300.27,305.68,0.0,0.0,0.000,558478.4,558478.4,2670,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034366,1056461.00
09/27/2016 23:45,2,0.000,ALERT,213.06,302.37,60.002,1475034304,"201051344001093","219011344069620",0.00,13.70,0,299.97,304.18,0.0,0.0,0.000,565000.4,565000.4,2671,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034367,1056462.00
09/27/2016 23:45,2,0.000,ALERT,213.06,303.28,60.002,1475034304,"201051344000900","219011344069620",0.00,12.30,0,300.87,305.08,0.0,0.0,0.000,575298.5,575298.5,2675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034369,1056463.00
09/27/2016 23:45,2,0.000,ALERT,213.29,302.37,59.991,1475034304,"201051344000648","219011344069620",0.00,12.00,0,300.57,305.38,0.0,0.0,0.000,563916.9,563916.9,2665,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475034371,1056464.00
09/27/2016 23:45,2,0.000,ALERT,213.06,303.58,60.002,1475034304,"201051344000569","219011344069620",0.00,12.30,0,301.77,306.28,0.0,0.0,0.000,575259.9,575259.9,2668,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475034373,1056465.00
09/27/2016 23:45,2,0.000,ALERT,213.06,303.28,59.991,1475034304,"201051344000983","219011344069620",0.00,12.70,0,301.17,305.98,0.0,0.0,0.000,567818.6,567818.6,2675,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034375,1056466.00
09/27/2016 23:45,2,0.000,ALERT,213.06,302.68,60.012,1475034304,"201051344001158","219011344069620",0.00,12.00,0,300.87,305.08,0.0,0.0,0.000,559324.6,559324.6,2668,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1475034377,1056467.00
09/27/2016 23:45,2,0.000,ALERT,213.29,303.28,60.018,1475034304,"201051344000576","219011344069620",0.00,12.30,0,301.17,305.68,0.0,0.0,0.000,566895.8,566895.8,2674,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034378,1056468.00
09/27/2016 23:45,2,0.000,ALERT,212.38,301.47,59.981,1475034304,"274151322000087","219011344069620",0.00,14.00,0,299.07,302.98,0.0,0.0,0.000,777135.2,777135.2,2682,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1475034380,1056469.00
